Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.96
353596,Crackington No2,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
353596,Crackington No2,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.93
353596,Crackington No2,2024-01-12T23:50:00.000+00:00,feeder,3,N Current (RMS),A,84.3
353596,Crackington No2,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
353596,Crackington No2,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
353596,Crackington No2,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,112.1
353596,Crackington No2,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
353596,Crackington No2,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
353596,Crackington No2,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
353596,Crackington No2,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.87
353596,Crackington No2,2024-01-12T23:50:00.000+00:00,feeder,2,N Current (RMS),A,43.3
353596,Crackington No2,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353596,Crackington No2,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
353596,Crackington No2,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
353596,Crackington No2,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
353596,Crackington No2,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
353596,Crackington No2,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.18
353596,Crackington No2,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.1
353596,Crackington No2,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.37
353596,Crackington No2,2024-01-12T23:50:00.000+00:00,feeder,1,N Current (RMS),A,49.1
353596,Crackington No2,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.7
353596,Crackington No2,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
353596,Crackington No2,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
353596,Crackington No2,2024-01-12T23:50:00.000+00:00,transformer,,Temperature,C,13.3
353596,Crackington No2,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353596,Crackington No2,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.74
353596,Crackington No2,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353596,Crackington No2,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
353596,Crackington No2,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353596,Crackington No2,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.05
353596,Crackington No2,2024-01-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
353596,Crackington No2,2024-01-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
353596,Crackington No2,2024-01-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.19
353596,Crackington No2,2024-01-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.47
353596,Crackington No2,2024-01-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,49.16
353596,Crackington No2,2024-01-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,130.5
353596,Crackington No2,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
353596,Crackington No2,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
353596,Crackington No2,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
353596,Crackington No2,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.57
353596,Crackington No2,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
353596,Crackington No2,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.65
353596,Crackington No2,2024-01-12T23:40:00.000+00:00,feeder,3,N Current (RMS),A,83.0
353596,Crackington No2,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
353596,Crackington No2,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
353596,Crackington No2,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,105.9
353596,Crackington No2,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
353596,Crackington No2,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
353596,Crackington No2,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
353596,Crackington No2,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.39
353596,Crackington No2,2024-01-12T23:40:00.000+00:00,feeder,2,N Current (RMS),A,44.9
353596,Crackington No2,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353596,Crackington No2,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
353596,Crackington No2,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
353596,Crackington No2,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.03
353596,Crackington No2,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.06
353596,Crackington No2,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.82
353596,Crackington No2,2024-01-12T23:40:00.000+00:00,feeder,1,N Current (RMS),A,37.4
353596,Crackington No2,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
353596,Crackington No2,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
353596,Crackington No2,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
353596,Crackington No2,2024-01-12T23:40:00.000+00:00,transformer,,Temperature,C,13.3
353596,Crackington No2,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353596,Crackington No2,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.91
353596,Crackington No2,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353596,Crackington No2,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
353596,Crackington No2,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353596,Crackington No2,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.46
353596,Crackington No2,2024-01-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
353596,Crackington No2,2024-01-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
353596,Crackington No2,2024-01-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.62
353596,Crackington No2,2024-01-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.27
353596,Crackington No2,2024-01-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,45.87
353596,Crackington No2,2024-01-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,126.2
353596,Crackington No2,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
353596,Crackington No2,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
353596,Crackington No2,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
353596,Crackington No2,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
353596,Crackington No2,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.83
353596,Crackington No2,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
353596,Crackington No2,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.85
353596,Crackington No2,2024-01-12T23:30:00.000+00:00,feeder,3,N Current (RMS),A,84.4
353596,Crackington No2,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
353596,Crackington No2,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
353596,Crackington No2,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,107.0
353596,Crackington No2,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
353596,Crackington No2,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
353596,Crackington No2,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.36
353596,Crackington No2,2024-01-12T23:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
353596,Crackington No2,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353596,Crackington No2,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
353596,Crackington No2,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
353596,Crackington No2,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
353596,Crackington No2,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.07
353596,Crackington No2,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.34
353596,Crackington No2,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.36
353596,Crackington No2,2024-01-12T23:30:00.000+00:00,feeder,1,N Current (RMS),A,38.3
353596,Crackington No2,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
353596,Crackington No2,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
353596,Crackington No2,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
353596,Crackington No2,2024-01-12T23:30:00.000+00:00,transformer,,Temperature,C,13.4
353596,Crackington No2,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353596,Crackington No2,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.08
353596,Crackington No2,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353596,Crackington No2,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
353596,Crackington No2,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353596,Crackington No2,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.29
353596,Crackington No2,2024-01-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
353596,Crackington No2,2024-01-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
353596,Crackington No2,2024-01-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.93
353596,Crackington No2,2024-01-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.65
353596,Crackington No2,2024-01-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,44.57
353596,Crackington No2,2024-01-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,122.1
353596,Crackington No2,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
353596,Crackington No2,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
353596,Crackington No2,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
353596,Crackington No2,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
353596,Crackington No2,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
353596,Crackington No2,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.46
353596,Crackington No2,2024-01-12T23:20:00.000+00:00,feeder,3,N Current (RMS),A,85.8
353596,Crackington No2,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
353596,Crackington No2,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
353596,Crackington No2,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,109.7
353596,Crackington No2,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
353596,Crackington No2,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
353596,Crackington No2,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
353596,Crackington No2,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.19
353596,Crackington No2,2024-01-12T23:20:00.000+00:00,feeder,2,N Current (RMS),A,44.5
353596,Crackington No2,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353596,Crackington No2,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
353596,Crackington No2,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
353596,Crackington No2,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
353596,Crackington No2,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.12
353596,Crackington No2,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.04
353596,Crackington No2,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.96
353596,Crackington No2,2024-01-12T23:20:00.000+00:00,feeder,1,N Current (RMS),A,33.0
353596,Crackington No2,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.8
353596,Crackington No2,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
353596,Crackington No2,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
353596,Crackington No2,2024-01-12T23:20:00.000+00:00,transformer,,Temperature,C,13.4
353596,Crackington No2,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353596,Crackington No2,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.43
353596,Crackington No2,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353596,Crackington No2,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
353596,Crackington No2,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353596,Crackington No2,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.96
353596,Crackington No2,2024-01-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
353596,Crackington No2,2024-01-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
353596,Crackington No2,2024-01-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
353596,Crackington No2,2024-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.87
353596,Crackington No2,2024-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.6
353596,Crackington No2,2024-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,50.6
353596,Crackington No2,2024-01-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,140.5
353596,Crackington No2,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
353596,Crackington No2,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
353596,Crackington No2,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
353596,Crackington No2,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.41
353596,Crackington No2,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
353596,Crackington No2,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
353596,Crackington No2,2024-01-12T23:10:00.000+00:00,feeder,3,N Current (RMS),A,84.7
353596,Crackington No2,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
353596,Crackington No2,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
353596,Crackington No2,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,108.1
353596,Crackington No2,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
353596,Crackington No2,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
353596,Crackington No2,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
353596,Crackington No2,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
353596,Crackington No2,2024-01-12T23:10:00.000+00:00,feeder,2,N Current (RMS),A,29.1
353596,Crackington No2,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353596,Crackington No2,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
353596,Crackington No2,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
353596,Crackington No2,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
353596,Crackington No2,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.62
353596,Crackington No2,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.81
353596,Crackington No2,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.75
353596,Crackington No2,2024-01-12T23:10:00.000+00:00,feeder,1,N Current (RMS),A,29.1
353596,Crackington No2,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
353596,Crackington No2,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
353596,Crackington No2,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
353596,Crackington No2,2024-01-12T23:10:00.000+00:00,transformer,,Temperature,C,13.4
353596,Crackington No2,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353596,Crackington No2,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.21
353596,Crackington No2,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353596,Crackington No2,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
353596,Crackington No2,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353596,Crackington No2,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.16
353596,Crackington No2,2024-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
353596,Crackington No2,2024-01-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
353596,Crackington No2,2024-01-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
353596,Crackington No2,2024-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.14
353596,Crackington No2,2024-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.05
353596,Crackington No2,2024-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,46.06
353596,Crackington No2,2024-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,122.8
353596,Crackington No2,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
353596,Crackington No2,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
353596,Crackington No2,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
353596,Crackington No2,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.56
353596,Crackington No2,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
353596,Crackington No2,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.69
353596,Crackington No2,2024-01-12T23:00:00.000+00:00,feeder,3,N Current (RMS),A,50.8
353596,Crackington No2,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
353596,Crackington No2,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
353596,Crackington No2,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
353596,Crackington No2,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
353596,Crackington No2,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
353596,Crackington No2,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.75
353596,Crackington No2,2024-01-12T23:00:00.000+00:00,feeder,2,N Current (RMS),A,28.2
353596,Crackington No2,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
353596,Crackington No2,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.55
353596,Crackington No2,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.16
353596,Crackington No2,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.45
353596,Crackington No2,2024-01-12T23:00:00.000+00:00,feeder,1,N Current (RMS),A,32.1
353596,Crackington No2,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.7
353596,Crackington No2,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
353596,Crackington No2,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
353596,Crackington No2,2024-01-12T23:00:00.000+00:00,transformer,,Temperature,C,13.4
353596,Crackington No2,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353596,Crackington No2,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.49
353596,Crackington No2,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353596,Crackington No2,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
353596,Crackington No2,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353596,Crackington No2,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.61
353596,Crackington No2,2024-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
353596,Crackington No2,2024-01-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
353596,Crackington No2,2024-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.15
353596,Crackington No2,2024-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.47
353596,Crackington No2,2024-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.9
353596,Crackington No2,2024-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
353596,Crackington No2,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
353596,Crackington No2,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
353596,Crackington No2,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
353596,Crackington No2,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
353596,Crackington No2,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.13
353596,Crackington No2,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
353596,Crackington No2,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.59
353596,Crackington No2,2024-01-12T22:50:00.000+00:00,feeder,3,N Current (RMS),A,37.5
353596,Crackington No2,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
353596,Crackington No2,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
353596,Crackington No2,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
353596,Crackington No2,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353596,Crackington No2,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
353596,Crackington No2,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.84
353596,Crackington No2,2024-01-12T22:50:00.000+00:00,feeder,2,N Current (RMS),A,51.5
353596,Crackington No2,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353596,Crackington No2,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
353596,Crackington No2,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.9
353596,Crackington No2,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.08
353596,Crackington No2,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.41
353596,Crackington No2,2024-01-12T22:50:00.000+00:00,feeder,1,N Current (RMS),A,46.4
353596,Crackington No2,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.6
353596,Crackington No2,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
353596,Crackington No2,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
353596,Crackington No2,2024-01-12T22:50:00.000+00:00,transformer,,Temperature,C,13.5
353596,Crackington No2,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353596,Crackington No2,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.89
353596,Crackington No2,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353596,Crackington No2,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
353596,Crackington No2,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353596,Crackington No2,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.73
353596,Crackington No2,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
353596,Crackington No2,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
353596,Crackington No2,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.12
353596,Crackington No2,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.57
353596,Crackington No2,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.84
353596,Crackington No2,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
353596,Crackington No2,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
353596,Crackington No2,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
353596,Crackington No2,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
353596,Crackington No2,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.71
353596,Crackington No2,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
353596,Crackington No2,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.66
353596,Crackington No2,2024-01-12T22:40:00.000+00:00,feeder,3,N Current (RMS),A,53.5
353596,Crackington No2,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
353596,Crackington No2,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
353596,Crackington No2,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.4
353596,Crackington No2,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353596,Crackington No2,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
353596,Crackington No2,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
353596,Crackington No2,2024-01-12T22:40:00.000+00:00,feeder,2,N Current (RMS),A,28.8
353596,Crackington No2,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
353596,Crackington No2,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
353596,Crackington No2,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
353596,Crackington No2,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.49
353596,Crackington No2,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.73
353596,Crackington No2,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.28
353596,Crackington No2,2024-01-12T22:40:00.000+00:00,feeder,1,N Current (RMS),A,43.0
353596,Crackington No2,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.2
353596,Crackington No2,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
353596,Crackington No2,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
353596,Crackington No2,2024-01-12T22:40:00.000+00:00,transformer,,Temperature,C,13.5
353596,Crackington No2,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353596,Crackington No2,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.42
353596,Crackington No2,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353596,Crackington No2,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
353596,Crackington No2,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353596,Crackington No2,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.4
353596,Crackington No2,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
353596,Crackington No2,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
353596,Crackington No2,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.56
353596,Crackington No2,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.46
353596,Crackington No2,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.16
353596,Crackington No2,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
353596,Crackington No2,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
353596,Crackington No2,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
353596,Crackington No2,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
353596,Crackington No2,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.19
353596,Crackington No2,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
353596,Crackington No2,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.9
353596,Crackington No2,2024-01-12T22:30:00.000+00:00,feeder,3,N Current (RMS),A,52.8
353596,Crackington No2,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
353596,Crackington No2,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
353596,Crackington No2,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
353596,Crackington No2,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
353596,Crackington No2,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
353596,Crackington No2,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
353596,Crackington No2,2024-01-12T22:30:00.000+00:00,feeder,2,N Current (RMS),A,28.4
353596,Crackington No2,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
353596,Crackington No2,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
353596,Crackington No2,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
353596,Crackington No2,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.3
353596,Crackington No2,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.29
353596,Crackington No2,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
353596,Crackington No2,2024-01-12T22:30:00.000+00:00,feeder,1,N Current (RMS),A,40.9
353596,Crackington No2,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.4
353596,Crackington No2,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
353596,Crackington No2,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
353596,Crackington No2,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,13.5
353596,Crackington No2,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
353596,Crackington No2,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.67
353596,Crackington No2,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353596,Crackington No2,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
353596,Crackington No2,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353596,Crackington No2,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.35
353596,Crackington No2,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
353596,Crackington No2,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
353596,Crackington No2,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.94
353596,Crackington No2,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.74
353596,Crackington No2,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.63
353596,Crackington No2,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
353596,Crackington No2,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
353596,Crackington No2,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
353596,Crackington No2,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
353596,Crackington No2,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.12
353596,Crackington No2,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
353596,Crackington No2,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.33
353596,Crackington No2,2024-01-12T22:20:00.000+00:00,feeder,3,N Current (RMS),A,32.5
353596,Crackington No2,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
353596,Crackington No2,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
353596,Crackington No2,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
353596,Crackington No2,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
353596,Crackington No2,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
353596,Crackington No2,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
353596,Crackington No2,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.86
353596,Crackington No2,2024-01-12T22:20:00.000+00:00,feeder,2,N Current (RMS),A,42.6
353596,Crackington No2,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
353596,Crackington No2,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
353596,Crackington No2,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
353596,Crackington No2,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.98
353596,Crackington No2,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.8
353596,Crackington No2,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
353596,Crackington No2,2024-01-12T22:20:00.000+00:00,feeder,1,N Current (RMS),A,19.4
353596,Crackington No2,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
353596,Crackington No2,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
353596,Crackington No2,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
353596,Crackington No2,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,13.5
353596,Crackington No2,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
353596,Crackington No2,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
353596,Crackington No2,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353596,Crackington No2,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
353596,Crackington No2,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353596,Crackington No2,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.41
353596,Crackington No2,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
353596,Crackington No2,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
353596,Crackington No2,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.45
353596,Crackington No2,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.38
353596,Crackington No2,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.41
353596,Crackington No2,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
353596,Crackington No2,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
353596,Crackington No2,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
353596,Crackington No2,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
353596,Crackington No2,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
353596,Crackington No2,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
353596,Crackington No2,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.87
353596,Crackington No2,2024-01-12T22:10:00.000+00:00,feeder,3,N Current (RMS),A,42.3
353596,Crackington No2,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
353596,Crackington No2,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
353596,Crackington No2,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
353596,Crackington No2,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353596,Crackington No2,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
353596,Crackington No2,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.46
353596,Crackington No2,2024-01-12T22:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
353596,Crackington No2,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353596,Crackington No2,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
353596,Crackington No2,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
353596,Crackington No2,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.78
353596,Crackington No2,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
353596,Crackington No2,2024-01-12T22:10:00.000+00:00,feeder,1,N Current (RMS),A,29.4
353596,Crackington No2,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
353596,Crackington No2,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
353596,Crackington No2,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
353596,Crackington No2,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,13.6
353596,Crackington No2,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
353596,Crackington No2,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
353596,Crackington No2,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353596,Crackington No2,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
353596,Crackington No2,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353596,Crackington No2,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.64
353596,Crackington No2,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
353596,Crackington No2,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
353596,Crackington No2,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.29
353596,Crackington No2,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.85
353596,Crackington No2,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.29
353596,Crackington No2,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
353596,Crackington No2,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
353596,Crackington No2,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
353596,Crackington No2,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
353596,Crackington No2,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.92
353596,Crackington No2,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.73
353596,Crackington No2,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.67
353596,Crackington No2,2024-01-12T22:00:00.000+00:00,feeder,3,N Current (RMS),A,51.0
353596,Crackington No2,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
353596,Crackington No2,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
353596,Crackington No2,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.8
353596,Crackington No2,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
353596,Crackington No2,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
353596,Crackington No2,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
353596,Crackington No2,2024-01-12T22:00:00.000+00:00,feeder,2,N Current (RMS),A,23.8
353596,Crackington No2,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
353596,Crackington No2,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
353596,Crackington No2,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
353596,Crackington No2,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
353596,Crackington No2,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
353596,Crackington No2,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.52
353596,Crackington No2,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.37
353596,Crackington No2,2024-01-12T22:00:00.000+00:00,feeder,1,N Current (RMS),A,68.6
353596,Crackington No2,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
353596,Crackington No2,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.2
353596,Crackington No2,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
353596,Crackington No2,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,13.6
353596,Crackington No2,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
353596,Crackington No2,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
353596,Crackington No2,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353596,Crackington No2,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
