Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353596,Crackington No2,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
353596,Crackington No2,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
353596,Crackington No2,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
353596,Crackington No2,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.08
353596,Crackington No2,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.24
353596,Crackington No2,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.22
353596,Crackington No2,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
353596,Crackington No2,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
353596,Crackington No2,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
353596,Crackington No2,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
353596,Crackington No2,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
353596,Crackington No2,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
353596,Crackington No2,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.97
353596,Crackington No2,2024-01-12T21:50:00.000+00:00,feeder,3,N Current (RMS),A,72.2
353596,Crackington No2,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
353596,Crackington No2,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
353596,Crackington No2,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.9
353596,Crackington No2,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
353596,Crackington No2,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
353596,Crackington No2,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.65
353596,Crackington No2,2024-01-12T21:50:00.000+00:00,feeder,2,N Current (RMS),A,37.8
353596,Crackington No2,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
353596,Crackington No2,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
353596,Crackington No2,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.22
353596,Crackington No2,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.24
353596,Crackington No2,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.41
353596,Crackington No2,2024-01-12T21:50:00.000+00:00,feeder,1,N Current (RMS),A,32.5
353596,Crackington No2,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
353596,Crackington No2,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.6
353596,Crackington No2,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
353596,Crackington No2,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,13.6
353596,Crackington No2,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
353596,Crackington No2,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
353596,Crackington No2,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353596,Crackington No2,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
353596,Crackington No2,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353596,Crackington No2,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.93
353596,Crackington No2,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
353596,Crackington No2,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
353596,Crackington No2,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.64
353596,Crackington No2,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.36
353596,Crackington No2,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.03
353596,Crackington No2,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
353596,Crackington No2,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
353596,Crackington No2,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
353596,Crackington No2,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
353596,Crackington No2,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.66
353596,Crackington No2,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
353596,Crackington No2,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.74
353596,Crackington No2,2024-01-12T21:40:00.000+00:00,feeder,3,N Current (RMS),A,72.1
353596,Crackington No2,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
353596,Crackington No2,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
353596,Crackington No2,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.2
353596,Crackington No2,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353596,Crackington No2,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
353596,Crackington No2,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
353596,Crackington No2,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.51
353596,Crackington No2,2024-01-12T21:40:00.000+00:00,feeder,2,N Current (RMS),A,35.7
353596,Crackington No2,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
353596,Crackington No2,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
353596,Crackington No2,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
353596,Crackington No2,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
353596,Crackington No2,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.39
353596,Crackington No2,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.12
353596,Crackington No2,2024-01-12T21:40:00.000+00:00,feeder,1,N Current (RMS),A,32.4
353596,Crackington No2,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
353596,Crackington No2,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
353596,Crackington No2,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
353596,Crackington No2,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,13.6
353596,Crackington No2,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
353596,Crackington No2,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.61
353596,Crackington No2,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353596,Crackington No2,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
353596,Crackington No2,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353596,Crackington No2,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.72
353596,Crackington No2,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
353596,Crackington No2,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
353596,Crackington No2,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.05
353596,Crackington No2,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.16
353596,Crackington No2,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.38
353596,Crackington No2,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,122.3
353596,Crackington No2,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
353596,Crackington No2,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
353596,Crackington No2,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
353596,Crackington No2,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.46
353596,Crackington No2,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
353596,Crackington No2,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.52
353596,Crackington No2,2024-01-12T21:30:00.000+00:00,feeder,3,N Current (RMS),A,82.8
353596,Crackington No2,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
353596,Crackington No2,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
353596,Crackington No2,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,119.6
353596,Crackington No2,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
353596,Crackington No2,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
353596,Crackington No2,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
353596,Crackington No2,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
353596,Crackington No2,2024-01-12T21:30:00.000+00:00,feeder,2,N Current (RMS),A,30.5
353596,Crackington No2,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
353596,Crackington No2,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
353596,Crackington No2,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
353596,Crackington No2,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.84
353596,Crackington No2,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.47
353596,Crackington No2,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
353596,Crackington No2,2024-01-12T21:30:00.000+00:00,feeder,1,N Current (RMS),A,34.6
353596,Crackington No2,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
353596,Crackington No2,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.3
353596,Crackington No2,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
353596,Crackington No2,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,13.6
353596,Crackington No2,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
353596,Crackington No2,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.93
353596,Crackington No2,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353596,Crackington No2,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
353596,Crackington No2,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
353596,Crackington No2,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.56
353596,Crackington No2,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
353596,Crackington No2,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
353596,Crackington No2,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
353596,Crackington No2,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.27
353596,Crackington No2,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,48.39
353596,Crackington No2,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
353596,Crackington No2,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
353596,Crackington No2,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
353596,Crackington No2,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
353596,Crackington No2,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.7
353596,Crackington No2,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
353596,Crackington No2,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.61
353596,Crackington No2,2024-01-12T21:20:00.000+00:00,feeder,3,N Current (RMS),A,99.2
353596,Crackington No2,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
353596,Crackington No2,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
353596,Crackington No2,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,133.8
353596,Crackington No2,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
353596,Crackington No2,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
353596,Crackington No2,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
353596,Crackington No2,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
353596,Crackington No2,2024-01-12T21:20:00.000+00:00,feeder,2,N Current (RMS),A,31.2
353596,Crackington No2,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
353596,Crackington No2,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
353596,Crackington No2,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
353596,Crackington No2,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.16
353596,Crackington No2,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.26
353596,Crackington No2,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.31
353596,Crackington No2,2024-01-12T21:20:00.000+00:00,feeder,1,N Current (RMS),A,24.7
353596,Crackington No2,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
353596,Crackington No2,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
353596,Crackington No2,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.1
353596,Crackington No2,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,13.6
353596,Crackington No2,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
353596,Crackington No2,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.16
353596,Crackington No2,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353596,Crackington No2,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
353596,Crackington No2,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353596,Crackington No2,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.72
353596,Crackington No2,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
353596,Crackington No2,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
353596,Crackington No2,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.18
353596,Crackington No2,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.68
353596,Crackington No2,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,53.08
353596,Crackington No2,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,134.5
353596,Crackington No2,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
353596,Crackington No2,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
353596,Crackington No2,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
353596,Crackington No2,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.2
353596,Crackington No2,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
353596,Crackington No2,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.83
353596,Crackington No2,2024-01-12T21:10:00.000+00:00,feeder,3,N Current (RMS),A,92.1
353596,Crackington No2,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
353596,Crackington No2,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
353596,Crackington No2,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,122.1
353596,Crackington No2,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
353596,Crackington No2,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
353596,Crackington No2,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
353596,Crackington No2,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.6
353596,Crackington No2,2024-01-12T21:10:00.000+00:00,feeder,2,N Current (RMS),A,38.2
353596,Crackington No2,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
353596,Crackington No2,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
353596,Crackington No2,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
353596,Crackington No2,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
353596,Crackington No2,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.45
353596,Crackington No2,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.06
353596,Crackington No2,2024-01-12T21:10:00.000+00:00,feeder,1,N Current (RMS),A,55.3
353596,Crackington No2,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
353596,Crackington No2,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.6
353596,Crackington No2,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
353596,Crackington No2,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,13.6
353596,Crackington No2,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
353596,Crackington No2,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.26
353596,Crackington No2,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353596,Crackington No2,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
353596,Crackington No2,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353596,Crackington No2,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.7
353596,Crackington No2,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
353596,Crackington No2,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
353596,Crackington No2,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.24
353596,Crackington No2,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.79
353596,Crackington No2,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,50.5
353596,Crackington No2,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,121.3
353596,Crackington No2,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
353596,Crackington No2,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
353596,Crackington No2,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
353596,Crackington No2,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.48
353596,Crackington No2,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
353596,Crackington No2,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.35
353596,Crackington No2,2024-01-12T21:00:00.000+00:00,feeder,3,N Current (RMS),A,85.6
353596,Crackington No2,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
353596,Crackington No2,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
353596,Crackington No2,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,115.7
353596,Crackington No2,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
353596,Crackington No2,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
353596,Crackington No2,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
353596,Crackington No2,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.59
353596,Crackington No2,2024-01-12T21:00:00.000+00:00,feeder,2,N Current (RMS),A,36.6
353596,Crackington No2,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
353596,Crackington No2,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
353596,Crackington No2,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
353596,Crackington No2,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.58
353596,Crackington No2,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.12
353596,Crackington No2,2024-01-12T21:00:00.000+00:00,feeder,1,N Current (RMS),A,57.5
353596,Crackington No2,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
353596,Crackington No2,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.6
353596,Crackington No2,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
353596,Crackington No2,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,13.6
353596,Crackington No2,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
353596,Crackington No2,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.66
353596,Crackington No2,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353596,Crackington No2,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
353596,Crackington No2,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
353596,Crackington No2,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.0
353596,Crackington No2,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
353596,Crackington No2,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
353596,Crackington No2,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.09
353596,Crackington No2,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.59
353596,Crackington No2,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.07
353596,Crackington No2,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,137.1
353596,Crackington No2,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
353596,Crackington No2,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
353596,Crackington No2,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
353596,Crackington No2,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
353596,Crackington No2,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
353596,Crackington No2,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.8
353596,Crackington No2,2024-01-12T20:50:00.000+00:00,feeder,3,N Current (RMS),A,58.1
353596,Crackington No2,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
353596,Crackington No2,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
353596,Crackington No2,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.9
353596,Crackington No2,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
353596,Crackington No2,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.92
353596,Crackington No2,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
353596,Crackington No2,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
353596,Crackington No2,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.89
353596,Crackington No2,2024-01-12T20:50:00.000+00:00,feeder,2,N Current (RMS),A,61.1
353596,Crackington No2,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
353596,Crackington No2,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.7
353596,Crackington No2,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
353596,Crackington No2,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.58
353596,Crackington No2,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.4
353596,Crackington No2,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.53
353596,Crackington No2,2024-01-12T20:50:00.000+00:00,feeder,1,N Current (RMS),A,52.0
353596,Crackington No2,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
353596,Crackington No2,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.3
353596,Crackington No2,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.4
353596,Crackington No2,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,13.6
353596,Crackington No2,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
353596,Crackington No2,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.47
353596,Crackington No2,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353596,Crackington No2,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
353596,Crackington No2,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
353596,Crackington No2,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.2
353596,Crackington No2,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
353596,Crackington No2,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.01
353596,Crackington No2,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.46
353596,Crackington No2,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,54.22
353596,Crackington No2,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,144.0
353596,Crackington No2,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
353596,Crackington No2,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
353596,Crackington No2,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
353596,Crackington No2,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.21
353596,Crackington No2,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
353596,Crackington No2,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.04
353596,Crackington No2,2024-01-12T20:40:00.000+00:00,feeder,3,N Current (RMS),A,56.3
353596,Crackington No2,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
353596,Crackington No2,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
353596,Crackington No2,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.8
353596,Crackington No2,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
353596,Crackington No2,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
353596,Crackington No2,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
353596,Crackington No2,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
353596,Crackington No2,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.65
353596,Crackington No2,2024-01-12T20:40:00.000+00:00,feeder,2,N Current (RMS),A,62.1
353596,Crackington No2,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
353596,Crackington No2,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
353596,Crackington No2,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.45
353596,Crackington No2,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.52
353596,Crackington No2,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.25
353596,Crackington No2,2024-01-12T20:40:00.000+00:00,feeder,1,N Current (RMS),A,32.6
353596,Crackington No2,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.9
353596,Crackington No2,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
353596,Crackington No2,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.6
353596,Crackington No2,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,13.6
353596,Crackington No2,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
353596,Crackington No2,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.84
353596,Crackington No2,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353596,Crackington No2,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
353596,Crackington No2,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353596,Crackington No2,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.01
353596,Crackington No2,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
353596,Crackington No2,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.18
353596,Crackington No2,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.91
353596,Crackington No2,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.93
353596,Crackington No2,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,131.0
353596,Crackington No2,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
353596,Crackington No2,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
353596,Crackington No2,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
353596,Crackington No2,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
353596,Crackington No2,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
353596,Crackington No2,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.71
353596,Crackington No2,2024-01-12T20:30:00.000+00:00,feeder,3,N Current (RMS),A,64.3
353596,Crackington No2,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
353596,Crackington No2,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
353596,Crackington No2,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.6
353596,Crackington No2,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
353596,Crackington No2,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.96
353596,Crackington No2,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
353596,Crackington No2,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
353596,Crackington No2,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.4
353596,Crackington No2,2024-01-12T20:30:00.000+00:00,feeder,2,N Current (RMS),A,64.9
353596,Crackington No2,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
353596,Crackington No2,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.1
353596,Crackington No2,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.64
353596,Crackington No2,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.62
353596,Crackington No2,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.25
353596,Crackington No2,2024-01-12T20:30:00.000+00:00,feeder,1,N Current (RMS),A,29.6
353596,Crackington No2,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
353596,Crackington No2,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.3
353596,Crackington No2,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
353596,Crackington No2,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,13.6
353596,Crackington No2,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
353596,Crackington No2,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.04
353596,Crackington No2,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353596,Crackington No2,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
353596,Crackington No2,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
353596,Crackington No2,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.71
353596,Crackington No2,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
353596,Crackington No2,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.83
353596,Crackington No2,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.9
353596,Crackington No2,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.35
353596,Crackington No2,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,139.0
353596,Crackington No2,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
353596,Crackington No2,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
353596,Crackington No2,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
353596,Crackington No2,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.61
353596,Crackington No2,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
353596,Crackington No2,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.79
353596,Crackington No2,2024-01-12T20:20:00.000+00:00,feeder,3,N Current (RMS),A,78.1
353596,Crackington No2,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
353596,Crackington No2,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
353596,Crackington No2,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,107.4
353596,Crackington No2,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
353596,Crackington No2,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.04
353596,Crackington No2,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
353596,Crackington No2,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.01
353596,Crackington No2,2024-01-12T20:20:00.000+00:00,feeder,2,N Current (RMS),A,62.3
353596,Crackington No2,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
353596,Crackington No2,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
353596,Crackington No2,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
353596,Crackington No2,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.69
353596,Crackington No2,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.01
353596,Crackington No2,2024-01-12T20:20:00.000+00:00,feeder,1,N Current (RMS),A,43.0
353596,Crackington No2,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
353596,Crackington No2,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.1
353596,Crackington No2,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
353596,Crackington No2,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,13.6
353596,Crackington No2,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
353596,Crackington No2,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
353596,Crackington No2,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353596,Crackington No2,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
353596,Crackington No2,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353596,Crackington No2,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.04
353596,Crackington No2,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
353596,Crackington No2,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
353596,Crackington No2,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.4
353596,Crackington No2,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.61
353596,Crackington No2,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,56.81
353596,Crackington No2,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,162.1
353596,Crackington No2,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
353596,Crackington No2,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
353596,Crackington No2,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
353596,Crackington No2,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.82
353596,Crackington No2,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.72
353596,Crackington No2,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.42
353596,Crackington No2,2024-01-12T20:10:00.000+00:00,feeder,3,N Current (RMS),A,51.0
353596,Crackington No2,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
353596,Crackington No2,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
353596,Crackington No2,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.7
353596,Crackington No2,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
353596,Crackington No2,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
353596,Crackington No2,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
353596,Crackington No2,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
353596,Crackington No2,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.96
353596,Crackington No2,2024-01-12T20:10:00.000+00:00,feeder,2,N Current (RMS),A,66.0
353596,Crackington No2,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
353596,Crackington No2,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
353596,Crackington No2,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.4
353596,Crackington No2,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.62
353596,Crackington No2,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.48
353596,Crackington No2,2024-01-12T20:10:00.000+00:00,feeder,1,N Current (RMS),A,33.8
353596,Crackington No2,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
353596,Crackington No2,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.7
353596,Crackington No2,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
353596,Crackington No2,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,13.7
353596,Crackington No2,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
353596,Crackington No2,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
353596,Crackington No2,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353596,Crackington No2,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
353596,Crackington No2,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353596,Crackington No2,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.16
353596,Crackington No2,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.68
353596,Crackington No2,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.35
353596,Crackington No2,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.85
353596,Crackington No2,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,125.3
353596,Crackington No2,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
353596,Crackington No2,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
353596,Crackington No2,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
353596,Crackington No2,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
353596,Crackington No2,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.22
353596,Crackington No2,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
353596,Crackington No2,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.3
353596,Crackington No2,2024-01-12T20:00:00.000+00:00,feeder,3,N Current (RMS),A,37.2
353596,Crackington No2,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
353596,Crackington No2,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
353596,Crackington No2,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
353596,Crackington No2,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
353596,Crackington No2,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
353596,Crackington No2,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
353596,Crackington No2,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.32
353596,Crackington No2,2024-01-12T20:00:00.000+00:00,feeder,2,N Current (RMS),A,55.9
353596,Crackington No2,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
353596,Crackington No2,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
353596,Crackington No2,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
