Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.14
353596,Crackington No2,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.51
353596,Crackington No2,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.86
353596,Crackington No2,2024-01-12T20:00:00.000+00:00,feeder,1,N Current (RMS),A,25.2
353596,Crackington No2,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.9
353596,Crackington No2,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.4
353596,Crackington No2,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
353596,Crackington No2,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,13.7
353596,Crackington No2,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
353596,Crackington No2,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.79
353596,Crackington No2,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353596,Crackington No2,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
353596,Crackington No2,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
353596,Crackington No2,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.04
353596,Crackington No2,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.02
353596,Crackington No2,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.9
353596,Crackington No2,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.48
353596,Crackington No2,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
353596,Crackington No2,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
353596,Crackington No2,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
353596,Crackington No2,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
353596,Crackington No2,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.66
353596,Crackington No2,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
353596,Crackington No2,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.72
353596,Crackington No2,2024-01-12T19:50:00.000+00:00,feeder,3,N Current (RMS),A,51.7
353596,Crackington No2,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
353596,Crackington No2,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
353596,Crackington No2,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
353596,Crackington No2,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
353596,Crackington No2,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
353596,Crackington No2,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
353596,Crackington No2,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.52
353596,Crackington No2,2024-01-12T19:50:00.000+00:00,feeder,2,N Current (RMS),A,61.4
353596,Crackington No2,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
353596,Crackington No2,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.9
353596,Crackington No2,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.37
353596,Crackington No2,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.82
353596,Crackington No2,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.52
353596,Crackington No2,2024-01-12T19:50:00.000+00:00,feeder,1,N Current (RMS),A,29.2
353596,Crackington No2,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
353596,Crackington No2,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
353596,Crackington No2,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
353596,Crackington No2,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,13.8
353596,Crackington No2,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
353596,Crackington No2,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.71
353596,Crackington No2,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353596,Crackington No2,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
353596,Crackington No2,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
353596,Crackington No2,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.02
353596,Crackington No2,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
353596,Crackington No2,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.72
353596,Crackington No2,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.09
353596,Crackington No2,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.75
353596,Crackington No2,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
353596,Crackington No2,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
353596,Crackington No2,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
353596,Crackington No2,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
353596,Crackington No2,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
353596,Crackington No2,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
353596,Crackington No2,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.7
353596,Crackington No2,2024-01-12T19:40:00.000+00:00,feeder,3,N Current (RMS),A,54.3
353596,Crackington No2,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
353596,Crackington No2,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
353596,Crackington No2,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.3
353596,Crackington No2,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
353596,Crackington No2,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
353596,Crackington No2,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
353596,Crackington No2,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
353596,Crackington No2,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.41
353596,Crackington No2,2024-01-12T19:40:00.000+00:00,feeder,2,N Current (RMS),A,60.3
353596,Crackington No2,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
353596,Crackington No2,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
353596,Crackington No2,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
353596,Crackington No2,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.65
353596,Crackington No2,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.81
353596,Crackington No2,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.41
353596,Crackington No2,2024-01-12T19:40:00.000+00:00,feeder,1,N Current (RMS),A,20.9
353596,Crackington No2,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
353596,Crackington No2,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
353596,Crackington No2,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
353596,Crackington No2,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,13.8
353596,Crackington No2,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353596,Crackington No2,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.38
353596,Crackington No2,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353596,Crackington No2,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
353596,Crackington No2,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
353596,Crackington No2,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.62
353596,Crackington No2,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
353596,Crackington No2,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.84
353596,Crackington No2,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.5
353596,Crackington No2,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.52
353596,Crackington No2,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,110.6
353596,Crackington No2,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
353596,Crackington No2,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
353596,Crackington No2,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
353596,Crackington No2,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
353596,Crackington No2,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
353596,Crackington No2,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.99
353596,Crackington No2,2024-01-12T19:30:00.000+00:00,feeder,3,N Current (RMS),A,57.6
353596,Crackington No2,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
353596,Crackington No2,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
353596,Crackington No2,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.3
353596,Crackington No2,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353596,Crackington No2,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
353596,Crackington No2,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
353596,Crackington No2,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.78
353596,Crackington No2,2024-01-12T19:30:00.000+00:00,feeder,2,N Current (RMS),A,50.0
353596,Crackington No2,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
353596,Crackington No2,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
353596,Crackington No2,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.51
353596,Crackington No2,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.02
353596,Crackington No2,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.99
353596,Crackington No2,2024-01-12T19:30:00.000+00:00,feeder,1,N Current (RMS),A,34.9
353596,Crackington No2,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
353596,Crackington No2,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
353596,Crackington No2,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
353596,Crackington No2,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,13.8
353596,Crackington No2,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
353596,Crackington No2,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.19
353596,Crackington No2,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353596,Crackington No2,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
353596,Crackington No2,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
353596,Crackington No2,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.44
353596,Crackington No2,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
353596,Crackington No2,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
353596,Crackington No2,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.62
353596,Crackington No2,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.75
353596,Crackington No2,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.76
353596,Crackington No2,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
353596,Crackington No2,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
353596,Crackington No2,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
353596,Crackington No2,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
353596,Crackington No2,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.51
353596,Crackington No2,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
353596,Crackington No2,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.41
353596,Crackington No2,2024-01-12T19:20:00.000+00:00,feeder,3,N Current (RMS),A,59.9
353596,Crackington No2,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
353596,Crackington No2,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
353596,Crackington No2,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.9
353596,Crackington No2,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
353596,Crackington No2,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
353596,Crackington No2,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.54
353596,Crackington No2,2024-01-12T19:20:00.000+00:00,feeder,2,N Current (RMS),A,49.4
353596,Crackington No2,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
353596,Crackington No2,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
353596,Crackington No2,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.57
353596,Crackington No2,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.88
353596,Crackington No2,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.62
353596,Crackington No2,2024-01-12T19:20:00.000+00:00,feeder,1,N Current (RMS),A,26.6
353596,Crackington No2,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
353596,Crackington No2,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.3
353596,Crackington No2,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
353596,Crackington No2,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,13.8
353596,Crackington No2,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353596,Crackington No2,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.62
353596,Crackington No2,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353596,Crackington No2,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
353596,Crackington No2,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353596,Crackington No2,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.43
353596,Crackington No2,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
353596,Crackington No2,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
353596,Crackington No2,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.83
353596,Crackington No2,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.16
353596,Crackington No2,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.57
353596,Crackington No2,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
353596,Crackington No2,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
353596,Crackington No2,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
353596,Crackington No2,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
353596,Crackington No2,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
353596,Crackington No2,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
353596,Crackington No2,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.65
353596,Crackington No2,2024-01-12T19:10:00.000+00:00,feeder,3,N Current (RMS),A,62.2
353596,Crackington No2,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
353596,Crackington No2,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
353596,Crackington No2,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.9
353596,Crackington No2,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
353596,Crackington No2,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
353596,Crackington No2,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.75
353596,Crackington No2,2024-01-12T19:10:00.000+00:00,feeder,2,N Current (RMS),A,50.4
353596,Crackington No2,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
353596,Crackington No2,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
353596,Crackington No2,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.42
353596,Crackington No2,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.44
353596,Crackington No2,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.45
353596,Crackington No2,2024-01-12T19:10:00.000+00:00,feeder,1,N Current (RMS),A,24.5
353596,Crackington No2,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
353596,Crackington No2,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
353596,Crackington No2,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.8
353596,Crackington No2,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,13.8
353596,Crackington No2,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
353596,Crackington No2,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.69
353596,Crackington No2,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353596,Crackington No2,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
353596,Crackington No2,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
353596,Crackington No2,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.93
353596,Crackington No2,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
353596,Crackington No2,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
353596,Crackington No2,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.87
353596,Crackington No2,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.69
353596,Crackington No2,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.85
353596,Crackington No2,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,124.2
353596,Crackington No2,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
353596,Crackington No2,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
353596,Crackington No2,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
353596,Crackington No2,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.58
353596,Crackington No2,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
353596,Crackington No2,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.63
353596,Crackington No2,2024-01-12T19:00:00.000+00:00,feeder,3,N Current (RMS),A,63.2
353596,Crackington No2,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
353596,Crackington No2,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
353596,Crackington No2,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.5
353596,Crackington No2,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
353596,Crackington No2,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.19
353596,Crackington No2,2024-01-12T19:00:00.000+00:00,feeder,2,N Current (RMS),A,55.7
353596,Crackington No2,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
353596,Crackington No2,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
353596,Crackington No2,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
353596,Crackington No2,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.38
353596,Crackington No2,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
353596,Crackington No2,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.68
353596,Crackington No2,2024-01-12T19:00:00.000+00:00,feeder,1,N Current (RMS),A,29.7
353596,Crackington No2,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.3
353596,Crackington No2,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
353596,Crackington No2,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
353596,Crackington No2,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,13.8
353596,Crackington No2,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
353596,Crackington No2,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.17
353596,Crackington No2,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353596,Crackington No2,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
353596,Crackington No2,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
353596,Crackington No2,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.02
353596,Crackington No2,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
353596,Crackington No2,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
353596,Crackington No2,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.58
353596,Crackington No2,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.9
353596,Crackington No2,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.49
353596,Crackington No2,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,130.7
353596,Crackington No2,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
353596,Crackington No2,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
353596,Crackington No2,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
353596,Crackington No2,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
353596,Crackington No2,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.28
353596,Crackington No2,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.5
353596,Crackington No2,2024-01-12T18:50:00.000+00:00,feeder,3,N Current (RMS),A,41.6
353596,Crackington No2,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
353596,Crackington No2,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
353596,Crackington No2,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.2
353596,Crackington No2,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
353596,Crackington No2,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
353596,Crackington No2,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
353596,Crackington No2,2024-01-12T18:50:00.000+00:00,feeder,2,N Current (RMS),A,43.0
353596,Crackington No2,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
353596,Crackington No2,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
353596,Crackington No2,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
353596,Crackington No2,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.22
353596,Crackington No2,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.48
353596,Crackington No2,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.15
353596,Crackington No2,2024-01-12T18:50:00.000+00:00,feeder,1,N Current (RMS),A,36.5
353596,Crackington No2,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.4
353596,Crackington No2,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
353596,Crackington No2,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.4
353596,Crackington No2,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,13.8
353596,Crackington No2,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
353596,Crackington No2,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.0
353596,Crackington No2,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353596,Crackington No2,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
353596,Crackington No2,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353596,Crackington No2,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.42
353596,Crackington No2,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
353596,Crackington No2,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.67
353596,Crackington No2,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.89
353596,Crackington No2,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.77
353596,Crackington No2,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
353596,Crackington No2,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
353596,Crackington No2,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
353596,Crackington No2,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
353596,Crackington No2,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.15
353596,Crackington No2,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.6
353596,Crackington No2,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.25
353596,Crackington No2,2024-01-12T18:40:00.000+00:00,feeder,3,N Current (RMS),A,51.6
353596,Crackington No2,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
353596,Crackington No2,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
353596,Crackington No2,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.5
353596,Crackington No2,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353596,Crackington No2,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
353596,Crackington No2,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.95
353596,Crackington No2,2024-01-12T18:40:00.000+00:00,feeder,2,N Current (RMS),A,46.2
353596,Crackington No2,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
353596,Crackington No2,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
353596,Crackington No2,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.66
353596,Crackington No2,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.34
353596,Crackington No2,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.66
353596,Crackington No2,2024-01-12T18:40:00.000+00:00,feeder,1,N Current (RMS),A,28.4
353596,Crackington No2,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
353596,Crackington No2,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.3
353596,Crackington No2,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
353596,Crackington No2,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,13.8
353596,Crackington No2,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
353596,Crackington No2,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.95
353596,Crackington No2,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353596,Crackington No2,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
353596,Crackington No2,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
353596,Crackington No2,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.78
353596,Crackington No2,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
353596,Crackington No2,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
353596,Crackington No2,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.61
353596,Crackington No2,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.98
353596,Crackington No2,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.86
353596,Crackington No2,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
353596,Crackington No2,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
353596,Crackington No2,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
353596,Crackington No2,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
353596,Crackington No2,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
353596,Crackington No2,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.68
353596,Crackington No2,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.08
353596,Crackington No2,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.63
353596,Crackington No2,2024-01-12T18:30:00.000+00:00,feeder,3,N Current (RMS),A,50.3
353596,Crackington No2,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
353596,Crackington No2,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
353596,Crackington No2,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.7
353596,Crackington No2,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353596,Crackington No2,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
353596,Crackington No2,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
353596,Crackington No2,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.77
353596,Crackington No2,2024-01-12T18:30:00.000+00:00,feeder,2,N Current (RMS),A,46.0
353596,Crackington No2,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
353596,Crackington No2,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
353596,Crackington No2,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.44
353596,Crackington No2,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.89
353596,Crackington No2,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.39
353596,Crackington No2,2024-01-12T18:30:00.000+00:00,feeder,1,N Current (RMS),A,41.4
353596,Crackington No2,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
353596,Crackington No2,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
353596,Crackington No2,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.1
353596,Crackington No2,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,13.8
353596,Crackington No2,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
353596,Crackington No2,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.9
353596,Crackington No2,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353596,Crackington No2,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
353596,Crackington No2,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353596,Crackington No2,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.22
353596,Crackington No2,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353596,Crackington No2,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
353596,Crackington No2,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.6
353596,Crackington No2,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.05
353596,Crackington No2,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.8
353596,Crackington No2,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,129.1
353596,Crackington No2,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
353596,Crackington No2,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
353596,Crackington No2,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
353596,Crackington No2,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.14
353596,Crackington No2,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.48
353596,Crackington No2,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.64
353596,Crackington No2,2024-01-12T18:20:00.000+00:00,feeder,3,N Current (RMS),A,57.1
353596,Crackington No2,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
353596,Crackington No2,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
353596,Crackington No2,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.9
353596,Crackington No2,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
353596,Crackington No2,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
353596,Crackington No2,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.48
353596,Crackington No2,2024-01-12T18:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
353596,Crackington No2,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
353596,Crackington No2,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
353596,Crackington No2,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.84
353596,Crackington No2,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.12
353596,Crackington No2,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.9
353596,Crackington No2,2024-01-12T18:20:00.000+00:00,feeder,1,N Current (RMS),A,40.2
353596,Crackington No2,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
353596,Crackington No2,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
353596,Crackington No2,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.6
353596,Crackington No2,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,13.8
353596,Crackington No2,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353596,Crackington No2,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.13
353596,Crackington No2,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353596,Crackington No2,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
353596,Crackington No2,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353596,Crackington No2,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.75
353596,Crackington No2,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
353596,Crackington No2,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.51
353596,Crackington No2,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.68
353596,Crackington No2,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.01
353596,Crackington No2,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,114.8
353596,Crackington No2,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
353596,Crackington No2,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
353596,Crackington No2,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
353596,Crackington No2,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.15
353596,Crackington No2,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.43
353596,Crackington No2,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.38
353596,Crackington No2,2024-01-12T18:10:00.000+00:00,feeder,3,N Current (RMS),A,31.9
353596,Crackington No2,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
353596,Crackington No2,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
353596,Crackington No2,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
353596,Crackington No2,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353596,Crackington No2,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
353596,Crackington No2,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
353596,Crackington No2,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.3
353596,Crackington No2,2024-01-12T18:10:00.000+00:00,feeder,2,N Current (RMS),A,42.4
353596,Crackington No2,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
353596,Crackington No2,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
353596,Crackington No2,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
353596,Crackington No2,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.24
353596,Crackington No2,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.5
353596,Crackington No2,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.84
353596,Crackington No2,2024-01-12T18:10:00.000+00:00,feeder,1,N Current (RMS),A,36.6
353596,Crackington No2,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.7
353596,Crackington No2,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
353596,Crackington No2,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
353596,Crackington No2,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,13.8
353596,Crackington No2,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
353596,Crackington No2,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.44
353596,Crackington No2,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353596,Crackington No2,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
353596,Crackington No2,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
353596,Crackington No2,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.33
353596,Crackington No2,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
353596,Crackington No2,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
353596,Crackington No2,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.16
353596,Crackington No2,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.04
353596,Crackington No2,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.52
353596,Crackington No2,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
353596,Crackington No2,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
353596,Crackington No2,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
353596,Crackington No2,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
353596,Crackington No2,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.11
353596,Crackington No2,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.46
353596,Crackington No2,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.63
353596,Crackington No2,2024-01-12T18:00:00.000+00:00,feeder,3,N Current (RMS),A,50.0
353596,Crackington No2,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
353596,Crackington No2,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
353596,Crackington No2,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.9
353596,Crackington No2,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
