Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
353596,Crackington No2,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
353596,Crackington No2,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.51
353596,Crackington No2,2024-01-12T18:00:00.000+00:00,feeder,2,N Current (RMS),A,39.0
353596,Crackington No2,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
353596,Crackington No2,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
353596,Crackington No2,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.66
353596,Crackington No2,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.16
353596,Crackington No2,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.28
353596,Crackington No2,2024-01-12T18:00:00.000+00:00,feeder,1,N Current (RMS),A,27.3
353596,Crackington No2,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
353596,Crackington No2,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
353596,Crackington No2,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
353596,Crackington No2,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,13.8
353596,Crackington No2,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
353596,Crackington No2,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.08
353596,Crackington No2,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353596,Crackington No2,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
353596,Crackington No2,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
353596,Crackington No2,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.88
353596,Crackington No2,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
353596,Crackington No2,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
353596,Crackington No2,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.95
353596,Crackington No2,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.66
353596,Crackington No2,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.41
353596,Crackington No2,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
353596,Crackington No2,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
353596,Crackington No2,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
353596,Crackington No2,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
353596,Crackington No2,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.77
353596,Crackington No2,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.85
353596,Crackington No2,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.37
353596,Crackington No2,2024-01-12T17:50:00.000+00:00,feeder,3,N Current (RMS),A,36.9
353596,Crackington No2,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
353596,Crackington No2,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
353596,Crackington No2,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.3
353596,Crackington No2,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
353596,Crackington No2,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
353596,Crackington No2,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
353596,Crackington No2,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.8
353596,Crackington No2,2024-01-12T17:50:00.000+00:00,feeder,2,N Current (RMS),A,37.5
353596,Crackington No2,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
353596,Crackington No2,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
353596,Crackington No2,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.62
353596,Crackington No2,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.96
353596,Crackington No2,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.45
353596,Crackington No2,2024-01-12T17:50:00.000+00:00,feeder,1,N Current (RMS),A,24.4
353596,Crackington No2,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
353596,Crackington No2,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
353596,Crackington No2,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
353596,Crackington No2,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,13.9
353596,Crackington No2,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
353596,Crackington No2,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.59
353596,Crackington No2,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353596,Crackington No2,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
353596,Crackington No2,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
353596,Crackington No2,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.11
353596,Crackington No2,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
353596,Crackington No2,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.07
353596,Crackington No2,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.92
353596,Crackington No2,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.62
353596,Crackington No2,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
353596,Crackington No2,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
353596,Crackington No2,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
353596,Crackington No2,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
353596,Crackington No2,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.67
353596,Crackington No2,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.76
353596,Crackington No2,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.06
353596,Crackington No2,2024-01-12T17:40:00.000+00:00,feeder,3,N Current (RMS),A,40.7
353596,Crackington No2,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
353596,Crackington No2,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
353596,Crackington No2,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.2
353596,Crackington No2,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
353596,Crackington No2,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
353596,Crackington No2,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
353596,Crackington No2,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.57
353596,Crackington No2,2024-01-12T17:40:00.000+00:00,feeder,2,N Current (RMS),A,41.4
353596,Crackington No2,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
353596,Crackington No2,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
353596,Crackington No2,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.36
353596,Crackington No2,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.95
353596,Crackington No2,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.38
353596,Crackington No2,2024-01-12T17:40:00.000+00:00,feeder,1,N Current (RMS),A,22.9
353596,Crackington No2,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
353596,Crackington No2,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
353596,Crackington No2,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
353596,Crackington No2,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,13.9
353596,Crackington No2,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
353596,Crackington No2,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.81
353596,Crackington No2,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353596,Crackington No2,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
353596,Crackington No2,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
353596,Crackington No2,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.39
353596,Crackington No2,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
353596,Crackington No2,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
353596,Crackington No2,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.27
353596,Crackington No2,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.82
353596,Crackington No2,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.02
353596,Crackington No2,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
353596,Crackington No2,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
353596,Crackington No2,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
353596,Crackington No2,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
353596,Crackington No2,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.02
353596,Crackington No2,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.98
353596,Crackington No2,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.17
353596,Crackington No2,2024-01-12T17:30:00.000+00:00,feeder,3,N Current (RMS),A,53.1
353596,Crackington No2,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
353596,Crackington No2,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
353596,Crackington No2,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.2
353596,Crackington No2,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
353596,Crackington No2,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
353596,Crackington No2,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.02
353596,Crackington No2,2024-01-12T17:30:00.000+00:00,feeder,2,N Current (RMS),A,43.5
353596,Crackington No2,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
353596,Crackington No2,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
353596,Crackington No2,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
353596,Crackington No2,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.07
353596,Crackington No2,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.45
353596,Crackington No2,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.66
353596,Crackington No2,2024-01-12T17:30:00.000+00:00,feeder,1,N Current (RMS),A,24.9
353596,Crackington No2,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
353596,Crackington No2,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
353596,Crackington No2,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
353596,Crackington No2,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,13.9
353596,Crackington No2,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
353596,Crackington No2,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.74
353596,Crackington No2,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353596,Crackington No2,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
353596,Crackington No2,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
353596,Crackington No2,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.73
353596,Crackington No2,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
353596,Crackington No2,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
353596,Crackington No2,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.7
353596,Crackington No2,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.5
353596,Crackington No2,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.85
353596,Crackington No2,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,109.9
353596,Crackington No2,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
353596,Crackington No2,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
353596,Crackington No2,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
353596,Crackington No2,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.59
353596,Crackington No2,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.32
353596,Crackington No2,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.63
353596,Crackington No2,2024-01-12T17:20:00.000+00:00,feeder,3,N Current (RMS),A,31.0
353596,Crackington No2,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
353596,Crackington No2,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
353596,Crackington No2,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.7
353596,Crackington No2,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
353596,Crackington No2,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
353596,Crackington No2,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.84
353596,Crackington No2,2024-01-12T17:20:00.000+00:00,feeder,2,N Current (RMS),A,34.6
353596,Crackington No2,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
353596,Crackington No2,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
353596,Crackington No2,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.21
353596,Crackington No2,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.81
353596,Crackington No2,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.66
353596,Crackington No2,2024-01-12T17:20:00.000+00:00,feeder,1,N Current (RMS),A,35.6
353596,Crackington No2,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
353596,Crackington No2,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.2
353596,Crackington No2,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.1
353596,Crackington No2,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,13.9
353596,Crackington No2,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
353596,Crackington No2,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.77
353596,Crackington No2,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353596,Crackington No2,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
353596,Crackington No2,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353596,Crackington No2,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.69
353596,Crackington No2,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
353596,Crackington No2,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
353596,Crackington No2,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.49
353596,Crackington No2,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.25
353596,Crackington No2,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.12
353596,Crackington No2,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
353596,Crackington No2,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
353596,Crackington No2,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
353596,Crackington No2,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
353596,Crackington No2,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.3
353596,Crackington No2,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.97
353596,Crackington No2,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.1
353596,Crackington No2,2024-01-12T17:10:00.000+00:00,feeder,3,N Current (RMS),A,35.2
353596,Crackington No2,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
353596,Crackington No2,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.7
353596,Crackington No2,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
353596,Crackington No2,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
353596,Crackington No2,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
353596,Crackington No2,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.95
353596,Crackington No2,2024-01-12T17:10:00.000+00:00,feeder,2,N Current (RMS),A,50.9
353596,Crackington No2,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
353596,Crackington No2,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
353596,Crackington No2,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
353596,Crackington No2,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
353596,Crackington No2,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.88
353596,Crackington No2,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.2
353596,Crackington No2,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.99
353596,Crackington No2,2024-01-12T17:10:00.000+00:00,feeder,1,N Current (RMS),A,43.8
353596,Crackington No2,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
353596,Crackington No2,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
353596,Crackington No2,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.9
353596,Crackington No2,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,13.9
353596,Crackington No2,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
353596,Crackington No2,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.72
353596,Crackington No2,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353596,Crackington No2,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
353596,Crackington No2,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353596,Crackington No2,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.82
353596,Crackington No2,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.23
353596,Crackington No2,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.35
353596,Crackington No2,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.03
353596,Crackington No2,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,116.6
353596,Crackington No2,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
353596,Crackington No2,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
353596,Crackington No2,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
353596,Crackington No2,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.71
353596,Crackington No2,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.37
353596,Crackington No2,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.06
353596,Crackington No2,2024-01-12T17:00:00.000+00:00,feeder,3,N Current (RMS),A,37.2
353596,Crackington No2,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
353596,Crackington No2,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
353596,Crackington No2,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
353596,Crackington No2,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
353596,Crackington No2,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
353596,Crackington No2,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
353596,Crackington No2,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.64
353596,Crackington No2,2024-01-12T17:00:00.000+00:00,feeder,2,N Current (RMS),A,57.9
353596,Crackington No2,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
353596,Crackington No2,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
353596,Crackington No2,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.68
353596,Crackington No2,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.57
353596,Crackington No2,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.66
353596,Crackington No2,2024-01-12T17:00:00.000+00:00,feeder,1,N Current (RMS),A,59.7
353596,Crackington No2,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
353596,Crackington No2,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,122.5
353596,Crackington No2,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
353596,Crackington No2,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,13.9
353596,Crackington No2,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
353596,Crackington No2,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.16
353596,Crackington No2,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353596,Crackington No2,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
353596,Crackington No2,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
353596,Crackington No2,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.99
353596,Crackington No2,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
353596,Crackington No2,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.92
353596,Crackington No2,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.95
353596,Crackington No2,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.36
353596,Crackington No2,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
353596,Crackington No2,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
353596,Crackington No2,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
353596,Crackington No2,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
353596,Crackington No2,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.93
353596,Crackington No2,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.86
353596,Crackington No2,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.54
353596,Crackington No2,2024-01-12T16:50:00.000+00:00,feeder,3,N Current (RMS),A,43.3
353596,Crackington No2,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
353596,Crackington No2,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
353596,Crackington No2,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
353596,Crackington No2,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
353596,Crackington No2,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
353596,Crackington No2,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
353596,Crackington No2,2024-01-12T16:50:00.000+00:00,feeder,2,N Current (RMS),A,40.2
353596,Crackington No2,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
353596,Crackington No2,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
353596,Crackington No2,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.92
353596,Crackington No2,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.35
353596,Crackington No2,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.19
353596,Crackington No2,2024-01-12T16:50:00.000+00:00,feeder,1,N Current (RMS),A,45.4
353596,Crackington No2,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
353596,Crackington No2,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.6
353596,Crackington No2,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.2
353596,Crackington No2,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,14.0
353596,Crackington No2,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353596,Crackington No2,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.64
353596,Crackington No2,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353596,Crackington No2,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
353596,Crackington No2,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353596,Crackington No2,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.23
353596,Crackington No2,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
353596,Crackington No2,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.35
353596,Crackington No2,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.25
353596,Crackington No2,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.08
353596,Crackington No2,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
353596,Crackington No2,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
353596,Crackington No2,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
353596,Crackington No2,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
353596,Crackington No2,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.73
353596,Crackington No2,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.6
353596,Crackington No2,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.4
353596,Crackington No2,2024-01-12T16:40:00.000+00:00,feeder,3,N Current (RMS),A,57.3
353596,Crackington No2,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
353596,Crackington No2,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
353596,Crackington No2,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.5
353596,Crackington No2,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
353596,Crackington No2,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
353596,Crackington No2,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
353596,Crackington No2,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.13
353596,Crackington No2,2024-01-12T16:40:00.000+00:00,feeder,2,N Current (RMS),A,55.7
353596,Crackington No2,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
353596,Crackington No2,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
353596,Crackington No2,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.72
353596,Crackington No2,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.57
353596,Crackington No2,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.27
353596,Crackington No2,2024-01-12T16:40:00.000+00:00,feeder,1,N Current (RMS),A,50.4
353596,Crackington No2,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
353596,Crackington No2,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,118.0
353596,Crackington No2,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
353596,Crackington No2,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,14.0
353596,Crackington No2,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353596,Crackington No2,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.24
353596,Crackington No2,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353596,Crackington No2,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
353596,Crackington No2,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353596,Crackington No2,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.28
353596,Crackington No2,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
353596,Crackington No2,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.28
353596,Crackington No2,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.23
353596,Crackington No2,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.8
353596,Crackington No2,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,117.4
353596,Crackington No2,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
353596,Crackington No2,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
353596,Crackington No2,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
353596,Crackington No2,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.46
353596,Crackington No2,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
353596,Crackington No2,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.68
353596,Crackington No2,2024-01-12T16:30:00.000+00:00,feeder,3,N Current (RMS),A,77.2
353596,Crackington No2,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
353596,Crackington No2,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
353596,Crackington No2,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.8
353596,Crackington No2,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
353596,Crackington No2,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
353596,Crackington No2,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
353596,Crackington No2,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
353596,Crackington No2,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.56
353596,Crackington No2,2024-01-12T16:30:00.000+00:00,feeder,2,N Current (RMS),A,57.7
353596,Crackington No2,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
353596,Crackington No2,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.9
353596,Crackington No2,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
353596,Crackington No2,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.45
353596,Crackington No2,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.76
353596,Crackington No2,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.51
353596,Crackington No2,2024-01-12T16:30:00.000+00:00,feeder,1,N Current (RMS),A,64.7
353596,Crackington No2,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
353596,Crackington No2,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,128.0
353596,Crackington No2,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
353596,Crackington No2,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,14.0
353596,Crackington No2,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353596,Crackington No2,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.07
353596,Crackington No2,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353596,Crackington No2,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
353596,Crackington No2,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353596,Crackington No2,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.92
353596,Crackington No2,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
353596,Crackington No2,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.27
353596,Crackington No2,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.14
353596,Crackington No2,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,55.75
353596,Crackington No2,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,122.0
353596,Crackington No2,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
353596,Crackington No2,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
353596,Crackington No2,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
353596,Crackington No2,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.74
353596,Crackington No2,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
353596,Crackington No2,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.2
353596,Crackington No2,2024-01-12T16:20:00.000+00:00,feeder,3,N Current (RMS),A,51.4
353596,Crackington No2,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
353596,Crackington No2,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
353596,Crackington No2,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.2
353596,Crackington No2,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
353596,Crackington No2,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
353596,Crackington No2,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
353596,Crackington No2,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.28
353596,Crackington No2,2024-01-12T16:20:00.000+00:00,feeder,2,N Current (RMS),A,49.3
353596,Crackington No2,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353596,Crackington No2,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
353596,Crackington No2,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.08
353596,Crackington No2,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.24
353596,Crackington No2,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.57
353596,Crackington No2,2024-01-12T16:20:00.000+00:00,feeder,1,N Current (RMS),A,42.0
353596,Crackington No2,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
353596,Crackington No2,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
353596,Crackington No2,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
353596,Crackington No2,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,14.0
353596,Crackington No2,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353596,Crackington No2,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.94
353596,Crackington No2,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353596,Crackington No2,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
353596,Crackington No2,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353596,Crackington No2,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.68
353596,Crackington No2,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
353596,Crackington No2,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.16
353596,Crackington No2,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.8
353596,Crackington No2,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.05
353596,Crackington No2,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
353596,Crackington No2,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
353596,Crackington No2,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
353596,Crackington No2,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
353596,Crackington No2,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.19
353596,Crackington No2,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
353596,Crackington No2,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.02
353596,Crackington No2,2024-01-12T16:10:00.000+00:00,feeder,3,N Current (RMS),A,64.2
353596,Crackington No2,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
353596,Crackington No2,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
353596,Crackington No2,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.5
353596,Crackington No2,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.45
353596,Crackington No2,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
353596,Crackington No2,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
353596,Crackington No2,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.38
353596,Crackington No2,2024-01-12T16:10:00.000+00:00,feeder,2,N Current (RMS),A,53.3
353596,Crackington No2,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
353596,Crackington No2,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
353596,Crackington No2,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
353596,Crackington No2,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.9
353596,Crackington No2,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.13
353596,Crackington No2,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.31
353596,Crackington No2,2024-01-12T16:10:00.000+00:00,feeder,1,N Current (RMS),A,34.3
353596,Crackington No2,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
353596,Crackington No2,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.2
353596,Crackington No2,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
353596,Crackington No2,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,14.1
353596,Crackington No2,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353596,Crackington No2,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.82
353596,Crackington No2,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353596,Crackington No2,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
353596,Crackington No2,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353596,Crackington No2,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.31
353596,Crackington No2,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
353596,Crackington No2,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
353596,Crackington No2,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.4
353596,Crackington No2,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.21
353596,Crackington No2,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.71
353596,Crackington No2,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
353596,Crackington No2,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
353596,Crackington No2,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
