Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
353596,Crackington No2,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
353596,Crackington No2,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.56
353596,Crackington No2,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
353596,Crackington No2,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.95
353596,Crackington No2,2024-01-12T16:00:00.000+00:00,feeder,3,N Current (RMS),A,81.2
353596,Crackington No2,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
353596,Crackington No2,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
353596,Crackington No2,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,122.6
353596,Crackington No2,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
353596,Crackington No2,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
353596,Crackington No2,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
353596,Crackington No2,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
353596,Crackington No2,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.51
353596,Crackington No2,2024-01-12T16:00:00.000+00:00,feeder,2,N Current (RMS),A,57.5
353596,Crackington No2,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353596,Crackington No2,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
353596,Crackington No2,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.88
353596,Crackington No2,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.71
353596,Crackington No2,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.02
353596,Crackington No2,2024-01-12T16:00:00.000+00:00,feeder,1,N Current (RMS),A,29.8
353596,Crackington No2,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
353596,Crackington No2,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.2
353596,Crackington No2,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
353596,Crackington No2,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,14.1
353596,Crackington No2,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353596,Crackington No2,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.48
353596,Crackington No2,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353596,Crackington No2,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
353596,Crackington No2,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
353596,Crackington No2,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.57
353596,Crackington No2,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
353596,Crackington No2,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
353596,Crackington No2,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.61
353596,Crackington No2,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.44
353596,Crackington No2,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.48
353596,Crackington No2,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,124.2
353596,Crackington No2,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
353596,Crackington No2,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
353596,Crackington No2,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
353596,Crackington No2,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.12
353596,Crackington No2,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
353596,Crackington No2,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.28
353596,Crackington No2,2024-01-12T15:50:00.000+00:00,feeder,3,N Current (RMS),A,67.0
353596,Crackington No2,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
353596,Crackington No2,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
353596,Crackington No2,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.1
353596,Crackington No2,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
353596,Crackington No2,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
353596,Crackington No2,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.03
353596,Crackington No2,2024-01-12T15:50:00.000+00:00,feeder,2,N Current (RMS),A,35.4
353596,Crackington No2,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353596,Crackington No2,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
353596,Crackington No2,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.69
353596,Crackington No2,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.8
353596,Crackington No2,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.51
353596,Crackington No2,2024-01-12T15:50:00.000+00:00,feeder,1,N Current (RMS),A,28.3
353596,Crackington No2,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
353596,Crackington No2,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.9
353596,Crackington No2,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
353596,Crackington No2,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,14.2
353596,Crackington No2,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353596,Crackington No2,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.41
353596,Crackington No2,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353596,Crackington No2,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
353596,Crackington No2,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353596,Crackington No2,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.56
353596,Crackington No2,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
353596,Crackington No2,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
353596,Crackington No2,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.11
353596,Crackington No2,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.37
353596,Crackington No2,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.82
353596,Crackington No2,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
353596,Crackington No2,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
353596,Crackington No2,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
353596,Crackington No2,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
353596,Crackington No2,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
353596,Crackington No2,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
353596,Crackington No2,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.05
353596,Crackington No2,2024-01-12T15:40:00.000+00:00,feeder,3,N Current (RMS),A,60.3
353596,Crackington No2,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
353596,Crackington No2,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
353596,Crackington No2,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.7
353596,Crackington No2,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
353596,Crackington No2,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
353596,Crackington No2,2024-01-12T15:40:00.000+00:00,feeder,2,N Current (RMS),A,27.3
353596,Crackington No2,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353596,Crackington No2,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
353596,Crackington No2,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
353596,Crackington No2,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.92
353596,Crackington No2,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.18
353596,Crackington No2,2024-01-12T15:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
353596,Crackington No2,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
353596,Crackington No2,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
353596,Crackington No2,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
353596,Crackington No2,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,14.3
353596,Crackington No2,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353596,Crackington No2,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.27
353596,Crackington No2,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353596,Crackington No2,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
353596,Crackington No2,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353596,Crackington No2,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.6
353596,Crackington No2,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
353596,Crackington No2,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
353596,Crackington No2,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.35
353596,Crackington No2,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.55
353596,Crackington No2,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.29
353596,Crackington No2,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
353596,Crackington No2,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
353596,Crackington No2,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
353596,Crackington No2,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
353596,Crackington No2,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
353596,Crackington No2,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
353596,Crackington No2,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.3
353596,Crackington No2,2024-01-12T15:30:00.000+00:00,feeder,3,N Current (RMS),A,53.5
353596,Crackington No2,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
353596,Crackington No2,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
353596,Crackington No2,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.3
353596,Crackington No2,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
353596,Crackington No2,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
353596,Crackington No2,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
353596,Crackington No2,2024-01-12T15:30:00.000+00:00,feeder,2,N Current (RMS),A,35.7
353596,Crackington No2,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
353596,Crackington No2,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
353596,Crackington No2,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
353596,Crackington No2,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.16
353596,Crackington No2,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.88
353596,Crackington No2,2024-01-12T15:30:00.000+00:00,feeder,1,N Current (RMS),A,17.9
353596,Crackington No2,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
353596,Crackington No2,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
353596,Crackington No2,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
353596,Crackington No2,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,14.3
353596,Crackington No2,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353596,Crackington No2,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.59
353596,Crackington No2,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353596,Crackington No2,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
353596,Crackington No2,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353596,Crackington No2,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.13
353596,Crackington No2,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
353596,Crackington No2,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
353596,Crackington No2,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
353596,Crackington No2,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.33
353596,Crackington No2,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.34
353596,Crackington No2,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.3
353596,Crackington No2,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
353596,Crackington No2,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
353596,Crackington No2,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
353596,Crackington No2,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
353596,Crackington No2,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
353596,Crackington No2,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
353596,Crackington No2,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.81
353596,Crackington No2,2024-01-12T15:20:00.000+00:00,feeder,3,N Current (RMS),A,52.5
353596,Crackington No2,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
353596,Crackington No2,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
353596,Crackington No2,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.1
353596,Crackington No2,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
353596,Crackington No2,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
353596,Crackington No2,2024-01-12T15:20:00.000+00:00,feeder,2,N Current (RMS),A,34.7
353596,Crackington No2,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
353596,Crackington No2,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
353596,Crackington No2,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
353596,Crackington No2,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.54
353596,Crackington No2,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.71
353596,Crackington No2,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.39
353596,Crackington No2,2024-01-12T15:20:00.000+00:00,feeder,1,N Current (RMS),A,19.8
353596,Crackington No2,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
353596,Crackington No2,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
353596,Crackington No2,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
353596,Crackington No2,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,14.4
353596,Crackington No2,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353596,Crackington No2,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.48
353596,Crackington No2,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353596,Crackington No2,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
353596,Crackington No2,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353596,Crackington No2,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.76
353596,Crackington No2,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
353596,Crackington No2,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
353596,Crackington No2,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.2
353596,Crackington No2,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.7
353596,Crackington No2,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.01
353596,Crackington No2,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
353596,Crackington No2,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
353596,Crackington No2,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
353596,Crackington No2,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
353596,Crackington No2,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
353596,Crackington No2,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.35
353596,Crackington No2,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
353596,Crackington No2,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.02
353596,Crackington No2,2024-01-12T15:10:00.000+00:00,feeder,3,N Current (RMS),A,54.2
353596,Crackington No2,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
353596,Crackington No2,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
353596,Crackington No2,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.4
353596,Crackington No2,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
353596,Crackington No2,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.16
353596,Crackington No2,2024-01-12T15:10:00.000+00:00,feeder,2,N Current (RMS),A,39.8
353596,Crackington No2,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
353596,Crackington No2,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
353596,Crackington No2,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.37
353596,Crackington No2,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.6
353596,Crackington No2,2024-01-12T15:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
353596,Crackington No2,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
353596,Crackington No2,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
353596,Crackington No2,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
353596,Crackington No2,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,14.4
353596,Crackington No2,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353596,Crackington No2,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.84
353596,Crackington No2,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353596,Crackington No2,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
353596,Crackington No2,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353596,Crackington No2,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.3
353596,Crackington No2,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
353596,Crackington No2,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
353596,Crackington No2,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.05
353596,Crackington No2,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.07
353596,Crackington No2,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.78
353596,Crackington No2,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
353596,Crackington No2,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
353596,Crackington No2,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
353596,Crackington No2,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
353596,Crackington No2,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
353596,Crackington No2,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.41
353596,Crackington No2,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
353596,Crackington No2,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.33
353596,Crackington No2,2024-01-12T15:00:00.000+00:00,feeder,3,N Current (RMS),A,52.2
353596,Crackington No2,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
353596,Crackington No2,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
353596,Crackington No2,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.3
353596,Crackington No2,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
353596,Crackington No2,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.7
353596,Crackington No2,2024-01-12T15:00:00.000+00:00,feeder,2,N Current (RMS),A,42.0
353596,Crackington No2,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
353596,Crackington No2,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.39
353596,Crackington No2,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.77
353596,Crackington No2,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.89
353596,Crackington No2,2024-01-12T15:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
353596,Crackington No2,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
353596,Crackington No2,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
353596,Crackington No2,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
353596,Crackington No2,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,14.4
353596,Crackington No2,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353596,Crackington No2,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
353596,Crackington No2,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353596,Crackington No2,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
353596,Crackington No2,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353596,Crackington No2,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.86
353596,Crackington No2,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
353596,Crackington No2,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
353596,Crackington No2,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.88
353596,Crackington No2,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.98
353596,Crackington No2,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.92
353596,Crackington No2,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
353596,Crackington No2,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
353596,Crackington No2,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
353596,Crackington No2,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
353596,Crackington No2,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
353596,Crackington No2,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
353596,Crackington No2,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
353596,Crackington No2,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.85
353596,Crackington No2,2024-01-12T14:50:00.000+00:00,feeder,3,N Current (RMS),A,59.8
353596,Crackington No2,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
353596,Crackington No2,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
353596,Crackington No2,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.7
353596,Crackington No2,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
353596,Crackington No2,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
353596,Crackington No2,2024-01-12T14:50:00.000+00:00,feeder,2,N Current (RMS),A,27.1
353596,Crackington No2,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
353596,Crackington No2,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.59
353596,Crackington No2,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.08
353596,Crackington No2,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.09
353596,Crackington No2,2024-01-12T14:50:00.000+00:00,feeder,1,N Current (RMS),A,20.4
353596,Crackington No2,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
353596,Crackington No2,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
353596,Crackington No2,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
353596,Crackington No2,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,14.5
353596,Crackington No2,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353596,Crackington No2,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
353596,Crackington No2,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353596,Crackington No2,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
353596,Crackington No2,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353596,Crackington No2,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
353596,Crackington No2,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
353596,Crackington No2,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
353596,Crackington No2,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.75
353596,Crackington No2,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.86
353596,Crackington No2,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.86
353596,Crackington No2,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
353596,Crackington No2,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
353596,Crackington No2,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
353596,Crackington No2,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
353596,Crackington No2,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
353596,Crackington No2,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.28
353596,Crackington No2,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.61
353596,Crackington No2,2024-01-12T14:40:00.000+00:00,feeder,3,N Current (RMS),A,55.0
353596,Crackington No2,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
353596,Crackington No2,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
353596,Crackington No2,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.2
353596,Crackington No2,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
353596,Crackington No2,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
353596,Crackington No2,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
353596,Crackington No2,2024-01-12T14:40:00.000+00:00,feeder,2,N Current (RMS),A,31.9
353596,Crackington No2,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
353596,Crackington No2,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
353596,Crackington No2,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
353596,Crackington No2,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.82
353596,Crackington No2,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.8
353596,Crackington No2,2024-01-12T14:40:00.000+00:00,feeder,1,N Current (RMS),A,17.9
353596,Crackington No2,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
353596,Crackington No2,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
353596,Crackington No2,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
353596,Crackington No2,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,14.5
353596,Crackington No2,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353596,Crackington No2,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
353596,Crackington No2,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353596,Crackington No2,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
353596,Crackington No2,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353596,Crackington No2,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
353596,Crackington No2,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
353596,Crackington No2,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
353596,Crackington No2,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.4
353596,Crackington No2,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.15
353596,Crackington No2,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.57
353596,Crackington No2,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
353596,Crackington No2,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
353596,Crackington No2,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
353596,Crackington No2,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
353596,Crackington No2,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
353596,Crackington No2,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
353596,Crackington No2,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.91
353596,Crackington No2,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.84
353596,Crackington No2,2024-01-12T14:30:00.000+00:00,feeder,3,N Current (RMS),A,47.4
353596,Crackington No2,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
353596,Crackington No2,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
353596,Crackington No2,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.7
353596,Crackington No2,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
353596,Crackington No2,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
353596,Crackington No2,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
353596,Crackington No2,2024-01-12T14:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
353596,Crackington No2,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
353596,Crackington No2,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
353596,Crackington No2,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
353596,Crackington No2,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.95
353596,Crackington No2,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.87
353596,Crackington No2,2024-01-12T14:30:00.000+00:00,feeder,1,N Current (RMS),A,22.7
353596,Crackington No2,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
353596,Crackington No2,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
353596,Crackington No2,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
353596,Crackington No2,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,14.6
353596,Crackington No2,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353596,Crackington No2,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
353596,Crackington No2,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353596,Crackington No2,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
353596,Crackington No2,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353596,Crackington No2,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
353596,Crackington No2,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
353596,Crackington No2,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
353596,Crackington No2,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.94
353596,Crackington No2,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.91
353596,Crackington No2,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.75
353596,Crackington No2,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
353596,Crackington No2,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
353596,Crackington No2,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
353596,Crackington No2,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
353596,Crackington No2,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
353596,Crackington No2,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.13
353596,Crackington No2,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
353596,Crackington No2,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.65
353596,Crackington No2,2024-01-12T14:20:00.000+00:00,feeder,3,N Current (RMS),A,48.5
353596,Crackington No2,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
353596,Crackington No2,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
353596,Crackington No2,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.3
353596,Crackington No2,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
353596,Crackington No2,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
353596,Crackington No2,2024-01-12T14:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
353596,Crackington No2,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353596,Crackington No2,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
353596,Crackington No2,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
353596,Crackington No2,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.7
353596,Crackington No2,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
353596,Crackington No2,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.27
353596,Crackington No2,2024-01-12T14:20:00.000+00:00,feeder,1,N Current (RMS),A,28.8
353596,Crackington No2,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
353596,Crackington No2,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
353596,Crackington No2,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
353596,Crackington No2,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,14.6
353596,Crackington No2,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353596,Crackington No2,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
353596,Crackington No2,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353596,Crackington No2,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
353596,Crackington No2,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353596,Crackington No2,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
353596,Crackington No2,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
353596,Crackington No2,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
353596,Crackington No2,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
353596,Crackington No2,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.95
353596,Crackington No2,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.63
353596,Crackington No2,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.63
353596,Crackington No2,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
353596,Crackington No2,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
353596,Crackington No2,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
353596,Crackington No2,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
353596,Crackington No2,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
353596,Crackington No2,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
353596,Crackington No2,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
353596,Crackington No2,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.39
353596,Crackington No2,2024-01-12T14:10:00.000+00:00,feeder,3,N Current (RMS),A,57.7
353596,Crackington No2,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
353596,Crackington No2,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
353596,Crackington No2,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
353596,Crackington No2,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
353596,Crackington No2,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
353596,Crackington No2,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
353596,Crackington No2,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.28
353596,Crackington No2,2024-01-12T14:10:00.000+00:00,feeder,2,N Current (RMS),A,38.6
353596,Crackington No2,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
353596,Crackington No2,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
353596,Crackington No2,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
353596,Crackington No2,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
353596,Crackington No2,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.57
353596,Crackington No2,2024-01-12T14:10:00.000+00:00,feeder,1,N Current (RMS),A,46.2
353596,Crackington No2,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
353596,Crackington No2,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
353596,Crackington No2,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
353596,Crackington No2,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,14.7
353596,Crackington No2,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353596,Crackington No2,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
353596,Crackington No2,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
