Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
353596,Crackington No2,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353596,Crackington No2,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
353596,Crackington No2,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
353596,Crackington No2,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
353596,Crackington No2,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.98
353596,Crackington No2,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.69
353596,Crackington No2,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,44.24
353596,Crackington No2,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,131.2
353596,Crackington No2,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
353596,Crackington No2,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
353596,Crackington No2,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
353596,Crackington No2,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
353596,Crackington No2,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.44
353596,Crackington No2,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
353596,Crackington No2,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.64
353596,Crackington No2,2024-01-12T14:00:00.000+00:00,feeder,3,N Current (RMS),A,47.8
353596,Crackington No2,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
353596,Crackington No2,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
353596,Crackington No2,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.3
353596,Crackington No2,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
353596,Crackington No2,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.2
353596,Crackington No2,2024-01-12T14:00:00.000+00:00,feeder,2,N Current (RMS),A,35.4
353596,Crackington No2,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
353596,Crackington No2,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
353596,Crackington No2,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
353596,Crackington No2,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.86
353596,Crackington No2,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.73
353596,Crackington No2,2024-01-12T14:00:00.000+00:00,feeder,1,N Current (RMS),A,17.2
353596,Crackington No2,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
353596,Crackington No2,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
353596,Crackington No2,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
353596,Crackington No2,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,14.8
353596,Crackington No2,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353596,Crackington No2,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
353596,Crackington No2,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353596,Crackington No2,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
353596,Crackington No2,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353596,Crackington No2,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
353596,Crackington No2,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
353596,Crackington No2,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
353596,Crackington No2,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.93
353596,Crackington No2,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.26
353596,Crackington No2,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.56
353596,Crackington No2,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
353596,Crackington No2,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
353596,Crackington No2,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
353596,Crackington No2,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
353596,Crackington No2,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
353596,Crackington No2,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
353596,Crackington No2,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.63
353596,Crackington No2,2024-01-12T13:50:00.000+00:00,feeder,3,N Current (RMS),A,43.5
353596,Crackington No2,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
353596,Crackington No2,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
353596,Crackington No2,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
353596,Crackington No2,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
353596,Crackington No2,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
353596,Crackington No2,2024-01-12T13:50:00.000+00:00,feeder,2,N Current (RMS),A,23.1
353596,Crackington No2,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
353596,Crackington No2,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
353596,Crackington No2,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.77
353596,Crackington No2,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
353596,Crackington No2,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
353596,Crackington No2,2024-01-12T13:50:00.000+00:00,feeder,1,N Current (RMS),A,15.6
353596,Crackington No2,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
353596,Crackington No2,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
353596,Crackington No2,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
353596,Crackington No2,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,14.8
353596,Crackington No2,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353596,Crackington No2,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
353596,Crackington No2,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353596,Crackington No2,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
353596,Crackington No2,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353596,Crackington No2,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
353596,Crackington No2,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
353596,Crackington No2,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
353596,Crackington No2,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.87
353596,Crackington No2,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.73
353596,Crackington No2,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.3
353596,Crackington No2,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
353596,Crackington No2,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
353596,Crackington No2,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
353596,Crackington No2,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
353596,Crackington No2,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
353596,Crackington No2,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
353596,Crackington No2,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.02
353596,Crackington No2,2024-01-12T13:40:00.000+00:00,feeder,3,N Current (RMS),A,45.6
353596,Crackington No2,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
353596,Crackington No2,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
353596,Crackington No2,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
353596,Crackington No2,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
353596,Crackington No2,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
353596,Crackington No2,2024-01-12T13:40:00.000+00:00,feeder,2,N Current (RMS),A,22.9
353596,Crackington No2,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
353596,Crackington No2,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
353596,Crackington No2,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
353596,Crackington No2,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
353596,Crackington No2,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.57
353596,Crackington No2,2024-01-12T13:40:00.000+00:00,feeder,1,N Current (RMS),A,23.3
353596,Crackington No2,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
353596,Crackington No2,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
353596,Crackington No2,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
353596,Crackington No2,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,14.9
353596,Crackington No2,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353596,Crackington No2,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
353596,Crackington No2,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353596,Crackington No2,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
353596,Crackington No2,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353596,Crackington No2,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
353596,Crackington No2,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
353596,Crackington No2,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.52
353596,Crackington No2,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.88
353596,Crackington No2,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.4
353596,Crackington No2,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
353596,Crackington No2,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
353596,Crackington No2,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
353596,Crackington No2,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
353596,Crackington No2,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
353596,Crackington No2,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
353596,Crackington No2,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.02
353596,Crackington No2,2024-01-12T13:30:00.000+00:00,feeder,3,N Current (RMS),A,61.1
353596,Crackington No2,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
353596,Crackington No2,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
353596,Crackington No2,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.8
353596,Crackington No2,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.23
353596,Crackington No2,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
353596,Crackington No2,2024-01-12T13:30:00.000+00:00,feeder,2,N Current (RMS),A,35.7
353596,Crackington No2,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
353596,Crackington No2,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
353596,Crackington No2,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
353596,Crackington No2,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
353596,Crackington No2,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.31
353596,Crackington No2,2024-01-12T13:30:00.000+00:00,feeder,1,N Current (RMS),A,34.6
353596,Crackington No2,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
353596,Crackington No2,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
353596,Crackington No2,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
353596,Crackington No2,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,14.9
353596,Crackington No2,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353596,Crackington No2,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
353596,Crackington No2,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353596,Crackington No2,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
353596,Crackington No2,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353596,Crackington No2,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
353596,Crackington No2,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
353596,Crackington No2,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
353596,Crackington No2,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.29
353596,Crackington No2,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.12
353596,Crackington No2,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,43.37
353596,Crackington No2,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,123.8
353596,Crackington No2,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
353596,Crackington No2,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
353596,Crackington No2,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
353596,Crackington No2,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.42
353596,Crackington No2,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.25
353596,Crackington No2,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.52
353596,Crackington No2,2024-01-12T13:20:00.000+00:00,feeder,3,N Current (RMS),A,45.2
353596,Crackington No2,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
353596,Crackington No2,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
353596,Crackington No2,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.4
353596,Crackington No2,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
353596,Crackington No2,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
353596,Crackington No2,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
353596,Crackington No2,2024-01-12T13:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
353596,Crackington No2,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
353596,Crackington No2,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
353596,Crackington No2,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
353596,Crackington No2,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
353596,Crackington No2,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.44
353596,Crackington No2,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
353596,Crackington No2,2024-01-12T13:20:00.000+00:00,feeder,1,N Current (RMS),A,17.8
353596,Crackington No2,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
353596,Crackington No2,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
353596,Crackington No2,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
353596,Crackington No2,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,15.0
353596,Crackington No2,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353596,Crackington No2,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
353596,Crackington No2,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353596,Crackington No2,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
353596,Crackington No2,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353596,Crackington No2,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
353596,Crackington No2,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
353596,Crackington No2,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
353596,Crackington No2,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.68
353596,Crackington No2,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.65
353596,Crackington No2,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
353596,Crackington No2,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
353596,Crackington No2,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
353596,Crackington No2,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
353596,Crackington No2,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
353596,Crackington No2,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
353596,Crackington No2,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.72
353596,Crackington No2,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.5
353596,Crackington No2,2024-01-12T13:10:00.000+00:00,feeder,3,N Current (RMS),A,39.5
353596,Crackington No2,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
353596,Crackington No2,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
353596,Crackington No2,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
353596,Crackington No2,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.19
353596,Crackington No2,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
353596,Crackington No2,2024-01-12T13:10:00.000+00:00,feeder,2,N Current (RMS),A,37.7
353596,Crackington No2,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
353596,Crackington No2,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
353596,Crackington No2,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
353596,Crackington No2,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
353596,Crackington No2,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.85
353596,Crackington No2,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
353596,Crackington No2,2024-01-12T13:10:00.000+00:00,feeder,1,N Current (RMS),A,16.7
353596,Crackington No2,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
353596,Crackington No2,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
353596,Crackington No2,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
353596,Crackington No2,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,15.1
353596,Crackington No2,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353596,Crackington No2,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
353596,Crackington No2,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353596,Crackington No2,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
353596,Crackington No2,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353596,Crackington No2,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
353596,Crackington No2,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
353596,Crackington No2,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
353596,Crackington No2,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
353596,Crackington No2,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.88
353596,Crackington No2,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.64
353596,Crackington No2,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.5
353596,Crackington No2,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
353596,Crackington No2,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
353596,Crackington No2,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
353596,Crackington No2,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
353596,Crackington No2,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
353596,Crackington No2,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
353596,Crackington No2,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.2
353596,Crackington No2,2024-01-12T13:00:00.000+00:00,feeder,3,N Current (RMS),A,33.2
353596,Crackington No2,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
353596,Crackington No2,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
353596,Crackington No2,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
353596,Crackington No2,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
353596,Crackington No2,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.98
353596,Crackington No2,2024-01-12T13:00:00.000+00:00,feeder,2,N Current (RMS),A,55.8
353596,Crackington No2,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
353596,Crackington No2,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
353596,Crackington No2,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
353596,Crackington No2,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
353596,Crackington No2,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.38
353596,Crackington No2,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
353596,Crackington No2,2024-01-12T13:00:00.000+00:00,feeder,1,N Current (RMS),A,25.8
353596,Crackington No2,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
353596,Crackington No2,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
353596,Crackington No2,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
353596,Crackington No2,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,15.3
353596,Crackington No2,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353596,Crackington No2,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
353596,Crackington No2,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353596,Crackington No2,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
353596,Crackington No2,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353596,Crackington No2,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
353596,Crackington No2,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
353596,Crackington No2,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
353596,Crackington No2,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
353596,Crackington No2,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.58
353596,Crackington No2,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.27
353596,Crackington No2,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.24
353596,Crackington No2,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
353596,Crackington No2,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
353596,Crackington No2,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
353596,Crackington No2,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
353596,Crackington No2,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
353596,Crackington No2,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
353596,Crackington No2,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.38
353596,Crackington No2,2024-01-12T12:50:00.000+00:00,feeder,3,N Current (RMS),A,24.8
353596,Crackington No2,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
353596,Crackington No2,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
353596,Crackington No2,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
353596,Crackington No2,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.61
353596,Crackington No2,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
353596,Crackington No2,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.27
353596,Crackington No2,2024-01-12T12:50:00.000+00:00,feeder,2,N Current (RMS),A,50.0
353596,Crackington No2,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
353596,Crackington No2,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
353596,Crackington No2,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
353596,Crackington No2,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
353596,Crackington No2,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
353596,Crackington No2,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
353596,Crackington No2,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.27
353596,Crackington No2,2024-01-12T12:50:00.000+00:00,feeder,1,N Current (RMS),A,18.1
353596,Crackington No2,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
353596,Crackington No2,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
353596,Crackington No2,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
353596,Crackington No2,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,15.3
353596,Crackington No2,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353596,Crackington No2,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
353596,Crackington No2,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353596,Crackington No2,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
353596,Crackington No2,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353596,Crackington No2,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
353596,Crackington No2,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353596,Crackington No2,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
353596,Crackington No2,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.32
353596,Crackington No2,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.95
353596,Crackington No2,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.92
353596,Crackington No2,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
353596,Crackington No2,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
353596,Crackington No2,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
353596,Crackington No2,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
353596,Crackington No2,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
353596,Crackington No2,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
353596,Crackington No2,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
353596,Crackington No2,2024-01-12T12:40:00.000+00:00,feeder,3,N Current (RMS),A,27.8
353596,Crackington No2,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
353596,Crackington No2,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
353596,Crackington No2,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
353596,Crackington No2,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.88
353596,Crackington No2,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
353596,Crackington No2,2024-01-12T12:40:00.000+00:00,feeder,2,N Current (RMS),A,24.4
353596,Crackington No2,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
353596,Crackington No2,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
353596,Crackington No2,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
353596,Crackington No2,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
353596,Crackington No2,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.1
353596,Crackington No2,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.27
353596,Crackington No2,2024-01-12T12:40:00.000+00:00,feeder,1,N Current (RMS),A,29.6
353596,Crackington No2,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
353596,Crackington No2,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
353596,Crackington No2,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
353596,Crackington No2,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,15.1
353596,Crackington No2,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353596,Crackington No2,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
353596,Crackington No2,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353596,Crackington No2,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
353596,Crackington No2,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353596,Crackington No2,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
353596,Crackington No2,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
353596,Crackington No2,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.07
353596,Crackington No2,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.02
353596,Crackington No2,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.05
353596,Crackington No2,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
353596,Crackington No2,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
353596,Crackington No2,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
353596,Crackington No2,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
353596,Crackington No2,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
353596,Crackington No2,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.73
353596,Crackington No2,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.97
353596,Crackington No2,2024-01-12T12:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
353596,Crackington No2,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
353596,Crackington No2,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
353596,Crackington No2,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
353596,Crackington No2,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.65
353596,Crackington No2,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
353596,Crackington No2,2024-01-12T12:30:00.000+00:00,feeder,2,N Current (RMS),A,35.6
353596,Crackington No2,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
353596,Crackington No2,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
353596,Crackington No2,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
353596,Crackington No2,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.64
353596,Crackington No2,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
353596,Crackington No2,2024-01-12T12:30:00.000+00:00,feeder,1,N Current (RMS),A,42.0
353596,Crackington No2,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
353596,Crackington No2,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
353596,Crackington No2,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
353596,Crackington No2,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,15.0
353596,Crackington No2,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353596,Crackington No2,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
353596,Crackington No2,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353596,Crackington No2,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
353596,Crackington No2,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353596,Crackington No2,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.43
353596,Crackington No2,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
353596,Crackington No2,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
353596,Crackington No2,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.23
353596,Crackington No2,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.41
353596,Crackington No2,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.53
353596,Crackington No2,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
353596,Crackington No2,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
353596,Crackington No2,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
353596,Crackington No2,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
353596,Crackington No2,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
353596,Crackington No2,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
353596,Crackington No2,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.1
353596,Crackington No2,2024-01-12T12:20:00.000+00:00,feeder,3,N Current (RMS),A,25.9
353596,Crackington No2,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
353596,Crackington No2,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
353596,Crackington No2,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
353596,Crackington No2,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
353596,Crackington No2,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
353596,Crackington No2,2024-01-12T12:20:00.000+00:00,feeder,2,N Current (RMS),A,36.9
353596,Crackington No2,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
353596,Crackington No2,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
353596,Crackington No2,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.23
353596,Crackington No2,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
353596,Crackington No2,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.93
353596,Crackington No2,2024-01-12T12:20:00.000+00:00,feeder,1,N Current (RMS),A,19.3
353596,Crackington No2,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
353596,Crackington No2,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
353596,Crackington No2,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
353596,Crackington No2,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,15.0
353596,Crackington No2,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353596,Crackington No2,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
353596,Crackington No2,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353596,Crackington No2,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
353596,Crackington No2,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353596,Crackington No2,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
353596,Crackington No2,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
353596,Crackington No2,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
353596,Crackington No2,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.85
353596,Crackington No2,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.43
353596,Crackington No2,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.95
353596,Crackington No2,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
353596,Crackington No2,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
353596,Crackington No2,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
353596,Crackington No2,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
353596,Crackington No2,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
353596,Crackington No2,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
353596,Crackington No2,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.5
353596,Crackington No2,2024-01-12T12:10:00.000+00:00,feeder,3,N Current (RMS),A,35.8
353596,Crackington No2,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
353596,Crackington No2,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
353596,Crackington No2,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
353596,Crackington No2,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.2
353596,Crackington No2,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
353596,Crackington No2,2024-01-12T12:10:00.000+00:00,feeder,2,N Current (RMS),A,32.6
353596,Crackington No2,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
353596,Crackington No2,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
