Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
353596,Crackington No2,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.7
353596,Crackington No2,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.72
353596,Crackington No2,2024-01-12T12:10:00.000+00:00,feeder,1,N Current (RMS),A,19.3
353596,Crackington No2,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
353596,Crackington No2,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
353596,Crackington No2,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
353596,Crackington No2,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,15.1
353596,Crackington No2,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353596,Crackington No2,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
353596,Crackington No2,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353596,Crackington No2,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
353596,Crackington No2,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353596,Crackington No2,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
353596,Crackington No2,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
353596,Crackington No2,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
353596,Crackington No2,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.36
353596,Crackington No2,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.74
353596,Crackington No2,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.54
353596,Crackington No2,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
353596,Crackington No2,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
353596,Crackington No2,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
353596,Crackington No2,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
353596,Crackington No2,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
353596,Crackington No2,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.68
353596,Crackington No2,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.03
353596,Crackington No2,2024-01-12T12:00:00.000+00:00,feeder,3,N Current (RMS),A,41.2
353596,Crackington No2,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
353596,Crackington No2,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
353596,Crackington No2,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.3
353596,Crackington No2,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.19
353596,Crackington No2,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.67
353596,Crackington No2,2024-01-12T12:00:00.000+00:00,feeder,2,N Current (RMS),A,42.3
353596,Crackington No2,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353596,Crackington No2,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
353596,Crackington No2,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
353596,Crackington No2,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.71
353596,Crackington No2,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
353596,Crackington No2,2024-01-12T12:00:00.000+00:00,feeder,1,N Current (RMS),A,21.9
353596,Crackington No2,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
353596,Crackington No2,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
353596,Crackington No2,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
353596,Crackington No2,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,15.1
353596,Crackington No2,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353596,Crackington No2,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
353596,Crackington No2,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353596,Crackington No2,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
353596,Crackington No2,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353596,Crackington No2,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.23
353596,Crackington No2,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
353596,Crackington No2,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
353596,Crackington No2,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
353596,Crackington No2,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.57
353596,Crackington No2,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.45
353596,Crackington No2,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.21
353596,Crackington No2,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
353596,Crackington No2,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
353596,Crackington No2,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
353596,Crackington No2,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
353596,Crackington No2,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
353596,Crackington No2,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.86
353596,Crackington No2,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.56
353596,Crackington No2,2024-01-12T11:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
353596,Crackington No2,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
353596,Crackington No2,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
353596,Crackington No2,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
353596,Crackington No2,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.2
353596,Crackington No2,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
353596,Crackington No2,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.65
353596,Crackington No2,2024-01-12T11:50:00.000+00:00,feeder,2,N Current (RMS),A,38.2
353596,Crackington No2,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
353596,Crackington No2,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
353596,Crackington No2,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
353596,Crackington No2,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.03
353596,Crackington No2,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
353596,Crackington No2,2024-01-12T11:50:00.000+00:00,feeder,1,N Current (RMS),A,26.2
353596,Crackington No2,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
353596,Crackington No2,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
353596,Crackington No2,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
353596,Crackington No2,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,15.1
353596,Crackington No2,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353596,Crackington No2,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.51
353596,Crackington No2,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353596,Crackington No2,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
353596,Crackington No2,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353596,Crackington No2,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
353596,Crackington No2,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
353596,Crackington No2,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
353596,Crackington No2,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.4
353596,Crackington No2,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.98
353596,Crackington No2,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.77
353596,Crackington No2,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
353596,Crackington No2,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
353596,Crackington No2,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
353596,Crackington No2,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
353596,Crackington No2,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.76
353596,Crackington No2,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.09
353596,Crackington No2,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.46
353596,Crackington No2,2024-01-12T11:40:00.000+00:00,feeder,3,N Current (RMS),A,21.3
353596,Crackington No2,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
353596,Crackington No2,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
353596,Crackington No2,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
353596,Crackington No2,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
353596,Crackington No2,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
353596,Crackington No2,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.72
353596,Crackington No2,2024-01-12T11:40:00.000+00:00,feeder,2,N Current (RMS),A,31.9
353596,Crackington No2,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
353596,Crackington No2,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
353596,Crackington No2,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
353596,Crackington No2,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
353596,Crackington No2,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
353596,Crackington No2,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.04
353596,Crackington No2,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.13
353596,Crackington No2,2024-01-12T11:40:00.000+00:00,feeder,1,N Current (RMS),A,15.3
353596,Crackington No2,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
353596,Crackington No2,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
353596,Crackington No2,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
353596,Crackington No2,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,15.1
353596,Crackington No2,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353596,Crackington No2,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.86
353596,Crackington No2,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353596,Crackington No2,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
353596,Crackington No2,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353596,Crackington No2,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.91
353596,Crackington No2,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
353596,Crackington No2,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
353596,Crackington No2,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
353596,Crackington No2,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.47
353596,Crackington No2,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.29
353596,Crackington No2,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.31
353596,Crackington No2,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
353596,Crackington No2,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
353596,Crackington No2,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
353596,Crackington No2,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
353596,Crackington No2,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
353596,Crackington No2,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.39
353596,Crackington No2,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.41
353596,Crackington No2,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
353596,Crackington No2,2024-01-12T11:30:00.000+00:00,feeder,3,N Current (RMS),A,21.9
353596,Crackington No2,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
353596,Crackington No2,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
353596,Crackington No2,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
353596,Crackington No2,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
353596,Crackington No2,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
353596,Crackington No2,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.03
353596,Crackington No2,2024-01-12T11:30:00.000+00:00,feeder,2,N Current (RMS),A,55.8
353596,Crackington No2,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
353596,Crackington No2,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
353596,Crackington No2,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
353596,Crackington No2,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
353596,Crackington No2,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.24
353596,Crackington No2,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
353596,Crackington No2,2024-01-12T11:30:00.000+00:00,feeder,1,N Current (RMS),A,34.5
353596,Crackington No2,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
353596,Crackington No2,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
353596,Crackington No2,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
353596,Crackington No2,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,15.1
353596,Crackington No2,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353596,Crackington No2,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.15
353596,Crackington No2,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353596,Crackington No2,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
353596,Crackington No2,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353596,Crackington No2,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.0
353596,Crackington No2,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
353596,Crackington No2,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
353596,Crackington No2,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
353596,Crackington No2,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.51
353596,Crackington No2,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.72
353596,Crackington No2,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.77
353596,Crackington No2,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
353596,Crackington No2,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
353596,Crackington No2,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
353596,Crackington No2,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
353596,Crackington No2,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.92
353596,Crackington No2,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.71
353596,Crackington No2,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.02
353596,Crackington No2,2024-01-12T11:20:00.000+00:00,feeder,3,N Current (RMS),A,34.4
353596,Crackington No2,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
353596,Crackington No2,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
353596,Crackington No2,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
353596,Crackington No2,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
353596,Crackington No2,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
353596,Crackington No2,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.29
353596,Crackington No2,2024-01-12T11:20:00.000+00:00,feeder,2,N Current (RMS),A,45.3
353596,Crackington No2,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
353596,Crackington No2,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
353596,Crackington No2,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
353596,Crackington No2,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
353596,Crackington No2,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.25
353596,Crackington No2,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.95
353596,Crackington No2,2024-01-12T11:20:00.000+00:00,feeder,1,N Current (RMS),A,21.1
353596,Crackington No2,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
353596,Crackington No2,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
353596,Crackington No2,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
353596,Crackington No2,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,15.1
353596,Crackington No2,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353596,Crackington No2,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.14
353596,Crackington No2,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353596,Crackington No2,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
353596,Crackington No2,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353596,Crackington No2,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.73
353596,Crackington No2,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
353596,Crackington No2,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
353596,Crackington No2,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
353596,Crackington No2,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.26
353596,Crackington No2,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.05
353596,Crackington No2,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.26
353596,Crackington No2,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
353596,Crackington No2,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
353596,Crackington No2,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
353596,Crackington No2,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
353596,Crackington No2,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
353596,Crackington No2,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
353596,Crackington No2,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.14
353596,Crackington No2,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.02
353596,Crackington No2,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
353596,Crackington No2,2024-01-12T11:10:00.000+00:00,feeder,3,N Current (RMS),A,33.6
353596,Crackington No2,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.1
353596,Crackington No2,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
353596,Crackington No2,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
353596,Crackington No2,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
353596,Crackington No2,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
353596,Crackington No2,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
353596,Crackington No2,2024-01-12T11:10:00.000+00:00,feeder,2,N Current (RMS),A,31.7
353596,Crackington No2,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
353596,Crackington No2,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
353596,Crackington No2,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
353596,Crackington No2,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
353596,Crackington No2,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.09
353596,Crackington No2,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.63
353596,Crackington No2,2024-01-12T11:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
353596,Crackington No2,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
353596,Crackington No2,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
353596,Crackington No2,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
353596,Crackington No2,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,15.1
353596,Crackington No2,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353596,Crackington No2,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
353596,Crackington No2,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353596,Crackington No2,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
353596,Crackington No2,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353596,Crackington No2,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.15
353596,Crackington No2,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
353596,Crackington No2,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
353596,Crackington No2,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.74
353596,Crackington No2,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.28
353596,Crackington No2,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.9
353596,Crackington No2,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
353596,Crackington No2,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
353596,Crackington No2,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
353596,Crackington No2,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
353596,Crackington No2,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
353596,Crackington No2,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.81
353596,Crackington No2,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.35
353596,Crackington No2,2024-01-12T11:00:00.000+00:00,feeder,3,N Current (RMS),A,23.5
353596,Crackington No2,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
353596,Crackington No2,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
353596,Crackington No2,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
353596,Crackington No2,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
353596,Crackington No2,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
353596,Crackington No2,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
353596,Crackington No2,2024-01-12T11:00:00.000+00:00,feeder,2,N Current (RMS),A,42.6
353596,Crackington No2,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353596,Crackington No2,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
353596,Crackington No2,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
353596,Crackington No2,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
353596,Crackington No2,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.7
353596,Crackington No2,2024-01-12T11:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
353596,Crackington No2,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
353596,Crackington No2,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
353596,Crackington No2,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
353596,Crackington No2,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,15.1
353596,Crackington No2,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353596,Crackington No2,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.5
353596,Crackington No2,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353596,Crackington No2,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
353596,Crackington No2,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353596,Crackington No2,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.34
353596,Crackington No2,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
353596,Crackington No2,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.66
353596,Crackington No2,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.95
353596,Crackington No2,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.74
353596,Crackington No2,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
353596,Crackington No2,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
353596,Crackington No2,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
353596,Crackington No2,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
353596,Crackington No2,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.85
353596,Crackington No2,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
353596,Crackington No2,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.53
353596,Crackington No2,2024-01-12T10:50:00.000+00:00,feeder,3,N Current (RMS),A,43.1
353596,Crackington No2,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
353596,Crackington No2,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
353596,Crackington No2,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.7
353596,Crackington No2,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
353596,Crackington No2,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
353596,Crackington No2,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
353596,Crackington No2,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.79
353596,Crackington No2,2024-01-12T10:50:00.000+00:00,feeder,2,N Current (RMS),A,48.2
353596,Crackington No2,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
353596,Crackington No2,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
353596,Crackington No2,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.36
353596,Crackington No2,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
353596,Crackington No2,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.08
353596,Crackington No2,2024-01-12T10:50:00.000+00:00,feeder,1,N Current (RMS),A,30.7
353596,Crackington No2,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
353596,Crackington No2,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
353596,Crackington No2,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
353596,Crackington No2,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,15.1
353596,Crackington No2,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353596,Crackington No2,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.79
353596,Crackington No2,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353596,Crackington No2,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
353596,Crackington No2,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353596,Crackington No2,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.97
353596,Crackington No2,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
353596,Crackington No2,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
353596,Crackington No2,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.32
353596,Crackington No2,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.41
353596,Crackington No2,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,116.1
353596,Crackington No2,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
353596,Crackington No2,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
353596,Crackington No2,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
353596,Crackington No2,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.14
353596,Crackington No2,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
353596,Crackington No2,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.03
353596,Crackington No2,2024-01-12T10:40:00.000+00:00,feeder,3,N Current (RMS),A,32.8
353596,Crackington No2,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
353596,Crackington No2,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
353596,Crackington No2,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
353596,Crackington No2,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
353596,Crackington No2,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
353596,Crackington No2,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.93
353596,Crackington No2,2024-01-12T10:40:00.000+00:00,feeder,2,N Current (RMS),A,44.7
353596,Crackington No2,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
353596,Crackington No2,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
353596,Crackington No2,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
353596,Crackington No2,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.7
353596,Crackington No2,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.35
353596,Crackington No2,2024-01-12T10:40:00.000+00:00,feeder,1,N Current (RMS),A,24.5
353596,Crackington No2,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
353596,Crackington No2,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
353596,Crackington No2,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
353596,Crackington No2,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,15.1
353596,Crackington No2,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353596,Crackington No2,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.63
353596,Crackington No2,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353596,Crackington No2,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
353596,Crackington No2,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353596,Crackington No2,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.16
353596,Crackington No2,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
353596,Crackington No2,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.26
353596,Crackington No2,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.91
353596,Crackington No2,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.31
353596,Crackington No2,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
353596,Crackington No2,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
353596,Crackington No2,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
353596,Crackington No2,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
353596,Crackington No2,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.87
353596,Crackington No2,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
353596,Crackington No2,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.94
353596,Crackington No2,2024-01-12T10:30:00.000+00:00,feeder,3,N Current (RMS),A,31.1
353596,Crackington No2,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
353596,Crackington No2,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
353596,Crackington No2,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
353596,Crackington No2,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
353596,Crackington No2,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
353596,Crackington No2,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
353596,Crackington No2,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
353596,Crackington No2,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.61
353596,Crackington No2,2024-01-12T10:30:00.000+00:00,feeder,2,N Current (RMS),A,50.0
353596,Crackington No2,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
353596,Crackington No2,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
353596,Crackington No2,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.29
353596,Crackington No2,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
353596,Crackington No2,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.39
353596,Crackington No2,2024-01-12T10:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
353596,Crackington No2,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
353596,Crackington No2,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
353596,Crackington No2,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
353596,Crackington No2,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,15.2
353596,Crackington No2,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353596,Crackington No2,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
353596,Crackington No2,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353596,Crackington No2,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
353596,Crackington No2,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353596,Crackington No2,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
353596,Crackington No2,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
353596,Crackington No2,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.99
353596,Crackington No2,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.12
353596,Crackington No2,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.94
353596,Crackington No2,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
353596,Crackington No2,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
353596,Crackington No2,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
353596,Crackington No2,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
353596,Crackington No2,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
353596,Crackington No2,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.21
353596,Crackington No2,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.08
353596,Crackington No2,2024-01-12T10:20:00.000+00:00,feeder,3,N Current (RMS),A,36.2
353596,Crackington No2,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
353596,Crackington No2,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
353596,Crackington No2,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.7
353596,Crackington No2,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
353596,Crackington No2,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
353596,Crackington No2,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
353596,Crackington No2,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.74
353596,Crackington No2,2024-01-12T10:20:00.000+00:00,feeder,2,N Current (RMS),A,43.2
353596,Crackington No2,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
353596,Crackington No2,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
353596,Crackington No2,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.31
353596,Crackington No2,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.89
353596,Crackington No2,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.01
353596,Crackington No2,2024-01-12T10:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
353596,Crackington No2,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
353596,Crackington No2,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
353596,Crackington No2,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
353596,Crackington No2,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,15.2
353596,Crackington No2,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353596,Crackington No2,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
353596,Crackington No2,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353596,Crackington No2,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
353596,Crackington No2,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353596,Crackington No2,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
353596,Crackington No2,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.69
353596,Crackington No2,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.25
353596,Crackington No2,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,39.83
353596,Crackington No2,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
353596,Crackington No2,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
353596,Crackington No2,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
353596,Crackington No2,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
353596,Crackington No2,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.53
353596,Crackington No2,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.43
353596,Crackington No2,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.37
353596,Crackington No2,2024-01-12T10:10:00.000+00:00,feeder,3,N Current (RMS),A,62.0
353596,Crackington No2,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
353596,Crackington No2,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
353596,Crackington No2,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.5
