Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
353596,Crackington No2,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
353596,Crackington No2,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
353596,Crackington No2,2024-01-12T10:10:00.000+00:00,feeder,2,N Current (RMS),A,44.7
353596,Crackington No2,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
353596,Crackington No2,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
353596,Crackington No2,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.09
353596,Crackington No2,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
353596,Crackington No2,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.98
353596,Crackington No2,2024-01-12T10:10:00.000+00:00,feeder,1,N Current (RMS),A,19.3
353596,Crackington No2,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
353596,Crackington No2,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
353596,Crackington No2,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
353596,Crackington No2,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,15.3
353596,Crackington No2,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353596,Crackington No2,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
353596,Crackington No2,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353596,Crackington No2,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
353596,Crackington No2,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353596,Crackington No2,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
353596,Crackington No2,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
353596,Crackington No2,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.07
353596,Crackington No2,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.39
353596,Crackington No2,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,46.97
353596,Crackington No2,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,117.4
353596,Crackington No2,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
353596,Crackington No2,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
353596,Crackington No2,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
353596,Crackington No2,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.69
353596,Crackington No2,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.57
353596,Crackington No2,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.02
353596,Crackington No2,2024-01-12T10:00:00.000+00:00,feeder,3,N Current (RMS),A,60.3
353596,Crackington No2,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
353596,Crackington No2,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
353596,Crackington No2,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,103.5
353596,Crackington No2,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
353596,Crackington No2,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
353596,Crackington No2,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.34
353596,Crackington No2,2024-01-12T10:00:00.000+00:00,feeder,2,N Current (RMS),A,60.3
353596,Crackington No2,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
353596,Crackington No2,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
353596,Crackington No2,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
353596,Crackington No2,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.97
353596,Crackington No2,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.96
353596,Crackington No2,2024-01-12T10:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
353596,Crackington No2,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
353596,Crackington No2,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
353596,Crackington No2,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
353596,Crackington No2,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,15.3
353596,Crackington No2,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
353596,Crackington No2,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
353596,Crackington No2,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353596,Crackington No2,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
353596,Crackington No2,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
353596,Crackington No2,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.1
353596,Crackington No2,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
353596,Crackington No2,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.98
353596,Crackington No2,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.56
353596,Crackington No2,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,52.33
353596,Crackington No2,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,133.1
353596,Crackington No2,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
353596,Crackington No2,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
353596,Crackington No2,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
353596,Crackington No2,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
353596,Crackington No2,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.71
353596,Crackington No2,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.68
353596,Crackington No2,2024-01-12T09:50:00.000+00:00,feeder,3,N Current (RMS),A,72.4
353596,Crackington No2,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
353596,Crackington No2,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
353596,Crackington No2,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.5
353596,Crackington No2,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
353596,Crackington No2,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.72
353596,Crackington No2,2024-01-12T09:50:00.000+00:00,feeder,2,N Current (RMS),A,45.4
353596,Crackington No2,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353596,Crackington No2,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
353596,Crackington No2,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.89
353596,Crackington No2,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.37
353596,Crackington No2,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
353596,Crackington No2,2024-01-12T09:50:00.000+00:00,feeder,1,N Current (RMS),A,35.4
353596,Crackington No2,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
353596,Crackington No2,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
353596,Crackington No2,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
353596,Crackington No2,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,15.3
353596,Crackington No2,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353596,Crackington No2,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
353596,Crackington No2,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353596,Crackington No2,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
353596,Crackington No2,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353596,Crackington No2,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
353596,Crackington No2,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
353596,Crackington No2,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.91
353596,Crackington No2,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.09
353596,Crackington No2,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,52.41
353596,Crackington No2,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,124.7
353596,Crackington No2,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
353596,Crackington No2,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
353596,Crackington No2,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
353596,Crackington No2,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
353596,Crackington No2,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
353596,Crackington No2,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.35
353596,Crackington No2,2024-01-12T09:40:00.000+00:00,feeder,3,N Current (RMS),A,63.6
353596,Crackington No2,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
353596,Crackington No2,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
353596,Crackington No2,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.1
353596,Crackington No2,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
353596,Crackington No2,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.54
353596,Crackington No2,2024-01-12T09:40:00.000+00:00,feeder,2,N Current (RMS),A,40.5
353596,Crackington No2,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
353596,Crackington No2,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
353596,Crackington No2,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.58
353596,Crackington No2,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.12
353596,Crackington No2,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.44
353596,Crackington No2,2024-01-12T09:40:00.000+00:00,feeder,1,N Current (RMS),A,37.0
353596,Crackington No2,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
353596,Crackington No2,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.3
353596,Crackington No2,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
353596,Crackington No2,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,15.4
353596,Crackington No2,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353596,Crackington No2,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
353596,Crackington No2,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353596,Crackington No2,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
353596,Crackington No2,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353596,Crackington No2,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
353596,Crackington No2,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
353596,Crackington No2,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.13
353596,Crackington No2,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.97
353596,Crackington No2,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,45.33
353596,Crackington No2,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
353596,Crackington No2,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
353596,Crackington No2,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
353596,Crackington No2,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
353596,Crackington No2,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
353596,Crackington No2,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.4
353596,Crackington No2,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.53
353596,Crackington No2,2024-01-12T09:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
353596,Crackington No2,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
353596,Crackington No2,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
353596,Crackington No2,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
353596,Crackington No2,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
353596,Crackington No2,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
353596,Crackington No2,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.93
353596,Crackington No2,2024-01-12T09:30:00.000+00:00,feeder,2,N Current (RMS),A,41.9
353596,Crackington No2,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
353596,Crackington No2,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
353596,Crackington No2,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
353596,Crackington No2,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.49
353596,Crackington No2,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.22
353596,Crackington No2,2024-01-12T09:30:00.000+00:00,feeder,1,N Current (RMS),A,28.4
353596,Crackington No2,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
353596,Crackington No2,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
353596,Crackington No2,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
353596,Crackington No2,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,15.4
353596,Crackington No2,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
353596,Crackington No2,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
353596,Crackington No2,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353596,Crackington No2,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
353596,Crackington No2,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353596,Crackington No2,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
353596,Crackington No2,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
353596,Crackington No2,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.31
353596,Crackington No2,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.93
353596,Crackington No2,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.68
353596,Crackington No2,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
353596,Crackington No2,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
353596,Crackington No2,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
353596,Crackington No2,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
353596,Crackington No2,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
353596,Crackington No2,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.4
353596,Crackington No2,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
353596,Crackington No2,2024-01-12T09:20:00.000+00:00,feeder,3,N Current (RMS),A,14.2
353596,Crackington No2,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
353596,Crackington No2,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
353596,Crackington No2,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
353596,Crackington No2,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
353596,Crackington No2,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
353596,Crackington No2,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.96
353596,Crackington No2,2024-01-12T09:20:00.000+00:00,feeder,2,N Current (RMS),A,44.5
353596,Crackington No2,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
353596,Crackington No2,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
353596,Crackington No2,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.13
353596,Crackington No2,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.53
353596,Crackington No2,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.75
353596,Crackington No2,2024-01-12T09:20:00.000+00:00,feeder,1,N Current (RMS),A,31.0
353596,Crackington No2,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
353596,Crackington No2,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
353596,Crackington No2,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
353596,Crackington No2,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,15.5
353596,Crackington No2,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353596,Crackington No2,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
353596,Crackington No2,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353596,Crackington No2,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
353596,Crackington No2,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353596,Crackington No2,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
353596,Crackington No2,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
353596,Crackington No2,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
353596,Crackington No2,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.39
353596,Crackington No2,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.04
353596,Crackington No2,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.67
353596,Crackington No2,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
353596,Crackington No2,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
353596,Crackington No2,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
353596,Crackington No2,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
353596,Crackington No2,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
353596,Crackington No2,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.31
353596,Crackington No2,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
353596,Crackington No2,2024-01-12T09:10:00.000+00:00,feeder,3,N Current (RMS),A,15.8
353596,Crackington No2,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
353596,Crackington No2,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
353596,Crackington No2,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
353596,Crackington No2,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
353596,Crackington No2,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
353596,Crackington No2,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.85
353596,Crackington No2,2024-01-12T09:10:00.000+00:00,feeder,2,N Current (RMS),A,49.9
353596,Crackington No2,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
353596,Crackington No2,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
353596,Crackington No2,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.5
353596,Crackington No2,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.69
353596,Crackington No2,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.76
353596,Crackington No2,2024-01-12T09:10:00.000+00:00,feeder,1,N Current (RMS),A,38.0
353596,Crackington No2,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
353596,Crackington No2,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.8
353596,Crackington No2,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
353596,Crackington No2,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,15.5
353596,Crackington No2,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
353596,Crackington No2,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.24
353596,Crackington No2,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353596,Crackington No2,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
353596,Crackington No2,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353596,Crackington No2,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.36
353596,Crackington No2,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
353596,Crackington No2,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
353596,Crackington No2,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.92
353596,Crackington No2,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.09
353596,Crackington No2,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.08
353596,Crackington No2,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
353596,Crackington No2,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
353596,Crackington No2,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
353596,Crackington No2,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
353596,Crackington No2,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
353596,Crackington No2,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
353596,Crackington No2,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.28
353596,Crackington No2,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.19
353596,Crackington No2,2024-01-12T09:00:00.000+00:00,feeder,3,N Current (RMS),A,23.5
353596,Crackington No2,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
353596,Crackington No2,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
353596,Crackington No2,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
353596,Crackington No2,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
353596,Crackington No2,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
353596,Crackington No2,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
353596,Crackington No2,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.67
353596,Crackington No2,2024-01-12T09:00:00.000+00:00,feeder,2,N Current (RMS),A,69.8
353596,Crackington No2,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353596,Crackington No2,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
353596,Crackington No2,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
353596,Crackington No2,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.22
353596,Crackington No2,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.09
353596,Crackington No2,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.96
353596,Crackington No2,2024-01-12T09:00:00.000+00:00,feeder,1,N Current (RMS),A,25.7
353596,Crackington No2,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
353596,Crackington No2,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
353596,Crackington No2,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
353596,Crackington No2,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,15.6
353596,Crackington No2,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353596,Crackington No2,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.84
353596,Crackington No2,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353596,Crackington No2,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
353596,Crackington No2,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353596,Crackington No2,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.12
353596,Crackington No2,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.26
353596,Crackington No2,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.52
353596,Crackington No2,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.82
353596,Crackington No2,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
353596,Crackington No2,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
353596,Crackington No2,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
353596,Crackington No2,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
353596,Crackington No2,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.92
353596,Crackington No2,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.63
353596,Crackington No2,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.69
353596,Crackington No2,2024-01-12T08:50:00.000+00:00,feeder,3,N Current (RMS),A,18.8
353596,Crackington No2,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
353596,Crackington No2,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
353596,Crackington No2,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
353596,Crackington No2,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.19
353596,Crackington No2,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
353596,Crackington No2,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
353596,Crackington No2,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.76
353596,Crackington No2,2024-01-12T08:50:00.000+00:00,feeder,2,N Current (RMS),A,70.6
353596,Crackington No2,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353596,Crackington No2,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.2
353596,Crackington No2,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.47
353596,Crackington No2,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.17
353596,Crackington No2,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.74
353596,Crackington No2,2024-01-12T08:50:00.000+00:00,feeder,1,N Current (RMS),A,34.6
353596,Crackington No2,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
353596,Crackington No2,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
353596,Crackington No2,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
353596,Crackington No2,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,15.6
353596,Crackington No2,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353596,Crackington No2,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.6
353596,Crackington No2,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353596,Crackington No2,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
353596,Crackington No2,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353596,Crackington No2,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.43
353596,Crackington No2,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.67
353596,Crackington No2,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.92
353596,Crackington No2,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.18
353596,Crackington No2,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
353596,Crackington No2,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
353596,Crackington No2,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
353596,Crackington No2,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
353596,Crackington No2,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
353596,Crackington No2,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.92
353596,Crackington No2,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
353596,Crackington No2,2024-01-12T08:40:00.000+00:00,feeder,3,N Current (RMS),A,20.3
353596,Crackington No2,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
353596,Crackington No2,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
353596,Crackington No2,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
353596,Crackington No2,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.72
353596,Crackington No2,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
353596,Crackington No2,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
353596,Crackington No2,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.76
353596,Crackington No2,2024-01-12T08:40:00.000+00:00,feeder,2,N Current (RMS),A,69.0
353596,Crackington No2,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
353596,Crackington No2,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
353596,Crackington No2,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.4
353596,Crackington No2,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
353596,Crackington No2,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
353596,Crackington No2,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.61
353596,Crackington No2,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.1
353596,Crackington No2,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.51
353596,Crackington No2,2024-01-12T08:40:00.000+00:00,feeder,1,N Current (RMS),A,42.9
353596,Crackington No2,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
353596,Crackington No2,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
353596,Crackington No2,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
353596,Crackington No2,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,15.7
353596,Crackington No2,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353596,Crackington No2,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.72
353596,Crackington No2,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353596,Crackington No2,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
353596,Crackington No2,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353596,Crackington No2,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.97
353596,Crackington No2,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
353596,Crackington No2,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.65
353596,Crackington No2,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.2
353596,Crackington No2,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.2
353596,Crackington No2,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
353596,Crackington No2,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
353596,Crackington No2,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
353596,Crackington No2,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
353596,Crackington No2,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
353596,Crackington No2,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.41
353596,Crackington No2,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.03
353596,Crackington No2,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.07
353596,Crackington No2,2024-01-12T08:30:00.000+00:00,feeder,3,N Current (RMS),A,30.3
353596,Crackington No2,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
353596,Crackington No2,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
353596,Crackington No2,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
353596,Crackington No2,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.95
353596,Crackington No2,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
353596,Crackington No2,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
353596,Crackington No2,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.64
353596,Crackington No2,2024-01-12T08:30:00.000+00:00,feeder,2,N Current (RMS),A,60.5
353596,Crackington No2,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
353596,Crackington No2,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
353596,Crackington No2,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.1
353596,Crackington No2,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.43
353596,Crackington No2,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.47
353596,Crackington No2,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.75
353596,Crackington No2,2024-01-12T08:30:00.000+00:00,feeder,1,N Current (RMS),A,33.5
353596,Crackington No2,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
353596,Crackington No2,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
353596,Crackington No2,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
353596,Crackington No2,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,15.8
353596,Crackington No2,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353596,Crackington No2,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.76
353596,Crackington No2,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353596,Crackington No2,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
353596,Crackington No2,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353596,Crackington No2,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.8
353596,Crackington No2,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.67
353596,Crackington No2,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.71
353596,Crackington No2,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.46
353596,Crackington No2,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
353596,Crackington No2,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
353596,Crackington No2,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
353596,Crackington No2,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
353596,Crackington No2,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.02
353596,Crackington No2,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.67
353596,Crackington No2,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.85
353596,Crackington No2,2024-01-12T08:20:00.000+00:00,feeder,3,N Current (RMS),A,21.6
353596,Crackington No2,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
353596,Crackington No2,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
353596,Crackington No2,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
353596,Crackington No2,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
353596,Crackington No2,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
353596,Crackington No2,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
353596,Crackington No2,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.91
353596,Crackington No2,2024-01-12T08:20:00.000+00:00,feeder,2,N Current (RMS),A,70.4
353596,Crackington No2,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353596,Crackington No2,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.7
353596,Crackington No2,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.13
353596,Crackington No2,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.43
353596,Crackington No2,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.18
353596,Crackington No2,2024-01-12T08:20:00.000+00:00,feeder,1,N Current (RMS),A,83.6
353596,Crackington No2,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,122.5
353596,Crackington No2,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
353596,Crackington No2,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
353596,Crackington No2,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,15.8
353596,Crackington No2,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353596,Crackington No2,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.35
353596,Crackington No2,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353596,Crackington No2,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
353596,Crackington No2,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353596,Crackington No2,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.59
353596,Crackington No2,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353596,Crackington No2,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.48
353596,Crackington No2,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.22
353596,Crackington No2,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.94
353596,Crackington No2,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
353596,Crackington No2,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
