Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
353596,Crackington No2,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
353596,Crackington No2,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.04
353596,Crackington No2,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.75
353596,Crackington No2,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
353596,Crackington No2,2024-01-12T08:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
353596,Crackington No2,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
353596,Crackington No2,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
353596,Crackington No2,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
353596,Crackington No2,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
353596,Crackington No2,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
353596,Crackington No2,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.93
353596,Crackington No2,2024-01-12T08:10:00.000+00:00,feeder,2,N Current (RMS),A,50.5
353596,Crackington No2,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353596,Crackington No2,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
353596,Crackington No2,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
353596,Crackington No2,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
353596,Crackington No2,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.81
353596,Crackington No2,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.79
353596,Crackington No2,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.77
353596,Crackington No2,2024-01-12T08:10:00.000+00:00,feeder,1,N Current (RMS),A,78.5
353596,Crackington No2,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,112.4
353596,Crackington No2,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
353596,Crackington No2,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.4
353596,Crackington No2,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,15.9
353596,Crackington No2,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353596,Crackington No2,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.36
353596,Crackington No2,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353596,Crackington No2,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
353596,Crackington No2,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353596,Crackington No2,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.08
353596,Crackington No2,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
353596,Crackington No2,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
353596,Crackington No2,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.22
353596,Crackington No2,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.74
353596,Crackington No2,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.44
353596,Crackington No2,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
353596,Crackington No2,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
353596,Crackington No2,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
353596,Crackington No2,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
353596,Crackington No2,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
353596,Crackington No2,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.82
353596,Crackington No2,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.39
353596,Crackington No2,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.73
353596,Crackington No2,2024-01-12T08:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
353596,Crackington No2,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
353596,Crackington No2,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
353596,Crackington No2,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
353596,Crackington No2,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
353596,Crackington No2,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
353596,Crackington No2,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.24
353596,Crackington No2,2024-01-12T08:00:00.000+00:00,feeder,2,N Current (RMS),A,44.2
353596,Crackington No2,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
353596,Crackington No2,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
353596,Crackington No2,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
353596,Crackington No2,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
353596,Crackington No2,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.49
353596,Crackington No2,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
353596,Crackington No2,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.18
353596,Crackington No2,2024-01-12T08:00:00.000+00:00,feeder,1,N Current (RMS),A,103.4
353596,Crackington No2,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,132.6
353596,Crackington No2,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
353596,Crackington No2,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
353596,Crackington No2,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,15.9
353596,Crackington No2,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353596,Crackington No2,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.53
353596,Crackington No2,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353596,Crackington No2,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
353596,Crackington No2,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353596,Crackington No2,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.74
353596,Crackington No2,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
353596,Crackington No2,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
353596,Crackington No2,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.73
353596,Crackington No2,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.27
353596,Crackington No2,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.15
353596,Crackington No2,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
353596,Crackington No2,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
353596,Crackington No2,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
353596,Crackington No2,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
353596,Crackington No2,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
353596,Crackington No2,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
353596,Crackington No2,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.5
353596,Crackington No2,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.61
353596,Crackington No2,2024-01-12T07:50:00.000+00:00,feeder,3,N Current (RMS),A,30.0
353596,Crackington No2,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
353596,Crackington No2,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
353596,Crackington No2,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
353596,Crackington No2,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
353596,Crackington No2,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
353596,Crackington No2,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
353596,Crackington No2,2024-01-12T07:50:00.000+00:00,feeder,2,N Current (RMS),A,35.3
353596,Crackington No2,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
353596,Crackington No2,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
353596,Crackington No2,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.94
353596,Crackington No2,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
353596,Crackington No2,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.33
353596,Crackington No2,2024-01-12T07:50:00.000+00:00,feeder,1,N Current (RMS),A,62.7
353596,Crackington No2,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.9
353596,Crackington No2,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
353596,Crackington No2,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
353596,Crackington No2,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,16.0
353596,Crackington No2,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353596,Crackington No2,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.63
353596,Crackington No2,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353596,Crackington No2,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
353596,Crackington No2,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353596,Crackington No2,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.26
353596,Crackington No2,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
353596,Crackington No2,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
353596,Crackington No2,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.71
353596,Crackington No2,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.79
353596,Crackington No2,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.98
353596,Crackington No2,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
353596,Crackington No2,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
353596,Crackington No2,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
353596,Crackington No2,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
353596,Crackington No2,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
353596,Crackington No2,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
353596,Crackington No2,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
353596,Crackington No2,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.9
353596,Crackington No2,2024-01-12T07:40:00.000+00:00,feeder,3,N Current (RMS),A,72.2
353596,Crackington No2,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
353596,Crackington No2,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
353596,Crackington No2,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,108.3
353596,Crackington No2,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
353596,Crackington No2,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.48
353596,Crackington No2,2024-01-12T07:40:00.000+00:00,feeder,2,N Current (RMS),A,37.2
353596,Crackington No2,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353596,Crackington No2,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
353596,Crackington No2,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.85
353596,Crackington No2,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.89
353596,Crackington No2,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.29
353596,Crackington No2,2024-01-12T07:40:00.000+00:00,feeder,1,N Current (RMS),A,64.2
353596,Crackington No2,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.0
353596,Crackington No2,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
353596,Crackington No2,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
353596,Crackington No2,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,16.0
353596,Crackington No2,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353596,Crackington No2,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.61
353596,Crackington No2,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353596,Crackington No2,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
353596,Crackington No2,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353596,Crackington No2,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.95
353596,Crackington No2,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
353596,Crackington No2,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
353596,Crackington No2,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.66
353596,Crackington No2,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.98
353596,Crackington No2,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,45.67
353596,Crackington No2,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
353596,Crackington No2,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
353596,Crackington No2,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
353596,Crackington No2,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
353596,Crackington No2,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
353596,Crackington No2,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.87
353596,Crackington No2,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
353596,Crackington No2,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.17
353596,Crackington No2,2024-01-12T07:30:00.000+00:00,feeder,3,N Current (RMS),A,90.0
353596,Crackington No2,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
353596,Crackington No2,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
353596,Crackington No2,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,126.3
353596,Crackington No2,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
353596,Crackington No2,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
353596,Crackington No2,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
353596,Crackington No2,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
353596,Crackington No2,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
353596,Crackington No2,2024-01-12T07:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
353596,Crackington No2,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
353596,Crackington No2,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
353596,Crackington No2,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
353596,Crackington No2,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.91
353596,Crackington No2,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.87
353596,Crackington No2,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.62
353596,Crackington No2,2024-01-12T07:30:00.000+00:00,feeder,1,N Current (RMS),A,34.6
353596,Crackington No2,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.8
353596,Crackington No2,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
353596,Crackington No2,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
353596,Crackington No2,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,16.0
353596,Crackington No2,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353596,Crackington No2,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.54
353596,Crackington No2,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353596,Crackington No2,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
353596,Crackington No2,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353596,Crackington No2,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.86
353596,Crackington No2,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
353596,Crackington No2,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
353596,Crackington No2,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.07
353596,Crackington No2,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.34
353596,Crackington No2,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,50.02
353596,Crackington No2,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,120.5
353596,Crackington No2,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
353596,Crackington No2,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
353596,Crackington No2,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
353596,Crackington No2,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.15
353596,Crackington No2,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.19
353596,Crackington No2,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.2
353596,Crackington No2,2024-01-12T07:20:00.000+00:00,feeder,3,N Current (RMS),A,82.2
353596,Crackington No2,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
353596,Crackington No2,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
353596,Crackington No2,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,126.5
353596,Crackington No2,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
353596,Crackington No2,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
353596,Crackington No2,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.06
353596,Crackington No2,2024-01-12T07:20:00.000+00:00,feeder,2,N Current (RMS),A,41.3
353596,Crackington No2,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
353596,Crackington No2,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
353596,Crackington No2,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
353596,Crackington No2,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.88
353596,Crackington No2,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.43
353596,Crackington No2,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.1
353596,Crackington No2,2024-01-12T07:20:00.000+00:00,feeder,1,N Current (RMS),A,38.4
353596,Crackington No2,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.7
353596,Crackington No2,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
353596,Crackington No2,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
353596,Crackington No2,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,16.1
353596,Crackington No2,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353596,Crackington No2,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.77
353596,Crackington No2,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353596,Crackington No2,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
353596,Crackington No2,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353596,Crackington No2,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.1
353596,Crackington No2,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
353596,Crackington No2,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
353596,Crackington No2,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.26
353596,Crackington No2,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.65
353596,Crackington No2,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,52.36
353596,Crackington No2,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,126.1
353596,Crackington No2,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
353596,Crackington No2,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
353596,Crackington No2,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
353596,Crackington No2,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.47
353596,Crackington No2,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.71
353596,Crackington No2,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.78
353596,Crackington No2,2024-01-12T07:10:00.000+00:00,feeder,3,N Current (RMS),A,30.4
353596,Crackington No2,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
353596,Crackington No2,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
353596,Crackington No2,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
353596,Crackington No2,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
353596,Crackington No2,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
353596,Crackington No2,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
353596,Crackington No2,2024-01-12T07:10:00.000+00:00,feeder,2,N Current (RMS),A,37.7
353596,Crackington No2,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
353596,Crackington No2,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
353596,Crackington No2,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
353596,Crackington No2,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.95
353596,Crackington No2,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.69
353596,Crackington No2,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.68
353596,Crackington No2,2024-01-12T07:10:00.000+00:00,feeder,1,N Current (RMS),A,45.4
353596,Crackington No2,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.2
353596,Crackington No2,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
353596,Crackington No2,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
353596,Crackington No2,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,16.1
353596,Crackington No2,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353596,Crackington No2,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.19
353596,Crackington No2,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353596,Crackington No2,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
353596,Crackington No2,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353596,Crackington No2,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.41
353596,Crackington No2,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
353596,Crackington No2,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
353596,Crackington No2,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.01
353596,Crackington No2,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.59
353596,Crackington No2,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.25
353596,Crackington No2,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
353596,Crackington No2,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
353596,Crackington No2,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
353596,Crackington No2,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
353596,Crackington No2,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.18
353596,Crackington No2,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.4
353596,Crackington No2,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.74
353596,Crackington No2,2024-01-12T07:00:00.000+00:00,feeder,3,N Current (RMS),A,44.4
353596,Crackington No2,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
353596,Crackington No2,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
353596,Crackington No2,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.3
353596,Crackington No2,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
353596,Crackington No2,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
353596,Crackington No2,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
353596,Crackington No2,2024-01-12T07:00:00.000+00:00,feeder,2,N Current (RMS),A,29.5
353596,Crackington No2,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
353596,Crackington No2,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
353596,Crackington No2,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
353596,Crackington No2,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.37
353596,Crackington No2,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.27
353596,Crackington No2,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.98
353596,Crackington No2,2024-01-12T07:00:00.000+00:00,feeder,1,N Current (RMS),A,39.9
353596,Crackington No2,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.7
353596,Crackington No2,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
353596,Crackington No2,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
353596,Crackington No2,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,16.1
353596,Crackington No2,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353596,Crackington No2,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.63
353596,Crackington No2,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353596,Crackington No2,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
353596,Crackington No2,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353596,Crackington No2,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.32
353596,Crackington No2,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
353596,Crackington No2,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
353596,Crackington No2,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.82
353596,Crackington No2,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.86
353596,Crackington No2,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.82
353596,Crackington No2,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
353596,Crackington No2,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
353596,Crackington No2,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
353596,Crackington No2,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
353596,Crackington No2,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.31
353596,Crackington No2,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.92
353596,Crackington No2,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.99
353596,Crackington No2,2024-01-12T06:50:00.000+00:00,feeder,3,N Current (RMS),A,102.5
353596,Crackington No2,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.9
353596,Crackington No2,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
353596,Crackington No2,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,148.8
353596,Crackington No2,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
353596,Crackington No2,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
353596,Crackington No2,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.77
353596,Crackington No2,2024-01-12T06:50:00.000+00:00,feeder,2,N Current (RMS),A,35.5
353596,Crackington No2,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
353596,Crackington No2,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
353596,Crackington No2,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
353596,Crackington No2,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.86
353596,Crackington No2,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.33
353596,Crackington No2,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.17
353596,Crackington No2,2024-01-12T06:50:00.000+00:00,feeder,1,N Current (RMS),A,65.0
353596,Crackington No2,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,127.2
353596,Crackington No2,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
353596,Crackington No2,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.5
353596,Crackington No2,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,16.1
353596,Crackington No2,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353596,Crackington No2,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.05
353596,Crackington No2,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
353596,Crackington No2,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
353596,Crackington No2,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353596,Crackington No2,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.07
353596,Crackington No2,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
353596,Crackington No2,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
353596,Crackington No2,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
353596,Crackington No2,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,48.3
353596,Crackington No2,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.24
353596,Crackington No2,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,65.93
353596,Crackington No2,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,174.1
353596,Crackington No2,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
353596,Crackington No2,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
353596,Crackington No2,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.2
353596,Crackington No2,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.73
353596,Crackington No2,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.11
353596,Crackington No2,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.83
353596,Crackington No2,2024-01-12T06:40:00.000+00:00,feeder,3,N Current (RMS),A,96.6
353596,Crackington No2,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.5
353596,Crackington No2,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
353596,Crackington No2,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,139.1
353596,Crackington No2,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
353596,Crackington No2,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
353596,Crackington No2,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.58
353596,Crackington No2,2024-01-12T06:40:00.000+00:00,feeder,2,N Current (RMS),A,33.4
353596,Crackington No2,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
353596,Crackington No2,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
353596,Crackington No2,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
353596,Crackington No2,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.24
353596,Crackington No2,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.29
353596,Crackington No2,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.82
353596,Crackington No2,2024-01-12T06:40:00.000+00:00,feeder,1,N Current (RMS),A,76.7
353596,Crackington No2,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,124.0
353596,Crackington No2,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
353596,Crackington No2,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,122.8
353596,Crackington No2,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,16.1
353596,Crackington No2,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353596,Crackington No2,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.13
353596,Crackington No2,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353596,Crackington No2,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
353596,Crackington No2,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353596,Crackington No2,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.79
353596,Crackington No2,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
353596,Crackington No2,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
353596,Crackington No2,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,51.25
353596,Crackington No2,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.36
353596,Crackington No2,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,69.24
353596,Crackington No2,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,193.9
353596,Crackington No2,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
353596,Crackington No2,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
353596,Crackington No2,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.2
353596,Crackington No2,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.11
353596,Crackington No2,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
353596,Crackington No2,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.65
353596,Crackington No2,2024-01-12T06:30:00.000+00:00,feeder,3,N Current (RMS),A,96.7
353596,Crackington No2,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.3
353596,Crackington No2,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
353596,Crackington No2,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,138.6
353596,Crackington No2,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353596,Crackington No2,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
353596,Crackington No2,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
353596,Crackington No2,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.89
353596,Crackington No2,2024-01-12T06:30:00.000+00:00,feeder,2,N Current (RMS),A,37.4
353596,Crackington No2,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
353596,Crackington No2,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
353596,Crackington No2,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
353596,Crackington No2,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
353596,Crackington No2,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.76
353596,Crackington No2,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.31
353596,Crackington No2,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.23
353596,Crackington No2,2024-01-12T06:30:00.000+00:00,feeder,1,N Current (RMS),A,86.4
353596,Crackington No2,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,143.6
353596,Crackington No2,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
353596,Crackington No2,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.0
353596,Crackington No2,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,16.1
353596,Crackington No2,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353596,Crackington No2,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.74
353596,Crackington No2,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353596,Crackington No2,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
353596,Crackington No2,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353596,Crackington No2,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.21
353596,Crackington No2,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
353596,Crackington No2,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
353596,Crackington No2,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,56.14
353596,Crackington No2,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.77
353596,Crackington No2,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,65.77
353596,Crackington No2,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,192.7
353596,Crackington No2,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
353596,Crackington No2,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
353596,Crackington No2,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.3
353596,Crackington No2,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.58
353596,Crackington No2,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
353596,Crackington No2,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.3
353596,Crackington No2,2024-01-12T06:20:00.000+00:00,feeder,3,N Current (RMS),A,109.7
353596,Crackington No2,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.6
353596,Crackington No2,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
353596,Crackington No2,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,155.3
353596,Crackington No2,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
353596,Crackington No2,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
353596,Crackington No2,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
353596,Crackington No2,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.95
353596,Crackington No2,2024-01-12T06:20:00.000+00:00,feeder,2,N Current (RMS),A,37.0
353596,Crackington No2,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
353596,Crackington No2,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
353596,Crackington No2,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
353596,Crackington No2,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
353596,Crackington No2,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.8
353596,Crackington No2,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.23
353596,Crackington No2,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.99
353596,Crackington No2,2024-01-12T06:20:00.000+00:00,feeder,1,N Current (RMS),A,69.4
353596,Crackington No2,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,135.1
353596,Crackington No2,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.1
353596,Crackington No2,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.8
353596,Crackington No2,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,16.1
353596,Crackington No2,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
