Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.45
353596,Crackington No2,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353596,Crackington No2,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
353596,Crackington No2,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353596,Crackington No2,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.71
353596,Crackington No2,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
353596,Crackington No2,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
353596,Crackington No2,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,52.65
353596,Crackington No2,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.27
353596,Crackington No2,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,69.24
353596,Crackington No2,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,179.9
353596,Crackington No2,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
353596,Crackington No2,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
353596,Crackington No2,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.7
353596,Crackington No2,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.5
353596,Crackington No2,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
353596,Crackington No2,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.64
353596,Crackington No2,2024-01-12T06:10:00.000+00:00,feeder,3,N Current (RMS),A,130.4
353596,Crackington No2,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.7
353596,Crackington No2,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
353596,Crackington No2,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,180.6
353596,Crackington No2,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
353596,Crackington No2,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
353596,Crackington No2,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
353596,Crackington No2,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.11
353596,Crackington No2,2024-01-12T06:10:00.000+00:00,feeder,2,N Current (RMS),A,32.8
353596,Crackington No2,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
353596,Crackington No2,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
353596,Crackington No2,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
353596,Crackington No2,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
353596,Crackington No2,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.17
353596,Crackington No2,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.09
353596,Crackington No2,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.48
353596,Crackington No2,2024-01-12T06:10:00.000+00:00,feeder,1,N Current (RMS),A,80.5
353596,Crackington No2,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,143.4
353596,Crackington No2,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
353596,Crackington No2,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
353596,Crackington No2,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,16.1
353596,Crackington No2,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353596,Crackington No2,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.02
353596,Crackington No2,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353596,Crackington No2,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
353596,Crackington No2,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353596,Crackington No2,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.4
353596,Crackington No2,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
353596,Crackington No2,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,53.78
353596,Crackington No2,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.57
353596,Crackington No2,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,69.22
353596,Crackington No2,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,180.7
353596,Crackington No2,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
353596,Crackington No2,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
353596,Crackington No2,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.4
353596,Crackington No2,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.72
353596,Crackington No2,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
353596,Crackington No2,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,45.83
353596,Crackington No2,2024-01-12T06:00:00.000+00:00,feeder,3,N Current (RMS),A,148.9
353596,Crackington No2,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.1
353596,Crackington No2,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
353596,Crackington No2,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,203.7
353596,Crackington No2,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
353596,Crackington No2,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
353596,Crackington No2,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
353596,Crackington No2,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
353596,Crackington No2,2024-01-12T06:00:00.000+00:00,feeder,2,N Current (RMS),A,24.3
353596,Crackington No2,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
353596,Crackington No2,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
353596,Crackington No2,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
353596,Crackington No2,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
353596,Crackington No2,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,40.22
353596,Crackington No2,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.41
353596,Crackington No2,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.6
353596,Crackington No2,2024-01-12T06:00:00.000+00:00,feeder,1,N Current (RMS),A,106.9
353596,Crackington No2,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,177.6
353596,Crackington No2,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
353596,Crackington No2,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
353596,Crackington No2,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,16.1
353596,Crackington No2,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353596,Crackington No2,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,226.8
353596,Crackington No2,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353596,Crackington No2,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
353596,Crackington No2,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353596,Crackington No2,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.58
353596,Crackington No2,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
353596,Crackington No2,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
353596,Crackington No2,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
353596,Crackington No2,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,61.98
353596,Crackington No2,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.61
353596,Crackington No2,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,75.18
353596,Crackington No2,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,197.9
353596,Crackington No2,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
353596,Crackington No2,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
353596,Crackington No2,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.1
353596,Crackington No2,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.13
353596,Crackington No2,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
353596,Crackington No2,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.14
353596,Crackington No2,2024-01-12T05:50:00.000+00:00,feeder,3,N Current (RMS),A,100.7
353596,Crackington No2,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.7
353596,Crackington No2,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
353596,Crackington No2,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,142.1
353596,Crackington No2,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
353596,Crackington No2,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
353596,Crackington No2,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.46
353596,Crackington No2,2024-01-12T05:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
353596,Crackington No2,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
353596,Crackington No2,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
353596,Crackington No2,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
353596,Crackington No2,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
353596,Crackington No2,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.94
353596,Crackington No2,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.07
353596,Crackington No2,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.62
353596,Crackington No2,2024-01-12T05:50:00.000+00:00,feeder,1,N Current (RMS),A,85.0
353596,Crackington No2,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,137.7
353596,Crackington No2,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
353596,Crackington No2,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
353596,Crackington No2,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,16.1
353596,Crackington No2,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353596,Crackington No2,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.61
353596,Crackington No2,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353596,Crackington No2,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
353596,Crackington No2,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353596,Crackington No2,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.47
353596,Crackington No2,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353596,Crackington No2,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
353596,Crackington No2,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,51.24
353596,Crackington No2,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.29
353596,Crackington No2,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,58.23
353596,Crackington No2,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,159.3
353596,Crackington No2,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
353596,Crackington No2,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
353596,Crackington No2,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
353596,Crackington No2,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.88
353596,Crackington No2,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
353596,Crackington No2,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.3
353596,Crackington No2,2024-01-12T05:40:00.000+00:00,feeder,3,N Current (RMS),A,99.3
353596,Crackington No2,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.2
353596,Crackington No2,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
353596,Crackington No2,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,137.8
353596,Crackington No2,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.36
353596,Crackington No2,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
353596,Crackington No2,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
353596,Crackington No2,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.27
353596,Crackington No2,2024-01-12T05:40:00.000+00:00,feeder,2,N Current (RMS),A,35.5
353596,Crackington No2,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
353596,Crackington No2,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
353596,Crackington No2,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
353596,Crackington No2,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
353596,Crackington No2,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.87
353596,Crackington No2,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.69
353596,Crackington No2,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.56
353596,Crackington No2,2024-01-12T05:40:00.000+00:00,feeder,1,N Current (RMS),A,77.7
353596,Crackington No2,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,130.5
353596,Crackington No2,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
353596,Crackington No2,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
353596,Crackington No2,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,16.1
353596,Crackington No2,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353596,Crackington No2,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.44
353596,Crackington No2,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353596,Crackington No2,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
353596,Crackington No2,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353596,Crackington No2,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.56
353596,Crackington No2,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
353596,Crackington No2,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,47.8
353596,Crackington No2,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.91
353596,Crackington No2,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,59.13
353596,Crackington No2,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,145.8
353596,Crackington No2,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
353596,Crackington No2,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
353596,Crackington No2,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
353596,Crackington No2,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.26
353596,Crackington No2,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
353596,Crackington No2,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.51
353596,Crackington No2,2024-01-12T05:30:00.000+00:00,feeder,3,N Current (RMS),A,92.0
353596,Crackington No2,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
353596,Crackington No2,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
353596,Crackington No2,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,133.5
353596,Crackington No2,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
353596,Crackington No2,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.27
353596,Crackington No2,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
353596,Crackington No2,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
353596,Crackington No2,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.21
353596,Crackington No2,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (RMS),A,46.4
353596,Crackington No2,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
353596,Crackington No2,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
353596,Crackington No2,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
353596,Crackington No2,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
353596,Crackington No2,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.89
353596,Crackington No2,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.44
353596,Crackington No2,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.17
353596,Crackington No2,2024-01-12T05:30:00.000+00:00,feeder,1,N Current (RMS),A,87.2
353596,Crackington No2,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,135.2
353596,Crackington No2,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
353596,Crackington No2,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
353596,Crackington No2,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,16.1
353596,Crackington No2,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353596,Crackington No2,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.36
353596,Crackington No2,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
353596,Crackington No2,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
353596,Crackington No2,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353596,Crackington No2,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.73
353596,Crackington No2,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
353596,Crackington No2,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,47.15
353596,Crackington No2,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.98
353596,Crackington No2,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,56.89
353596,Crackington No2,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,131.0
353596,Crackington No2,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
353596,Crackington No2,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
353596,Crackington No2,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
353596,Crackington No2,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.6
353596,Crackington No2,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
353596,Crackington No2,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.77
353596,Crackington No2,2024-01-12T05:20:00.000+00:00,feeder,3,N Current (RMS),A,119.5
353596,Crackington No2,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
353596,Crackington No2,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
353596,Crackington No2,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,155.8
353596,Crackington No2,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
353596,Crackington No2,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
353596,Crackington No2,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
353596,Crackington No2,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
353596,Crackington No2,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.13
353596,Crackington No2,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
353596,Crackington No2,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
353596,Crackington No2,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
353596,Crackington No2,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
353596,Crackington No2,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
353596,Crackington No2,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.24
353596,Crackington No2,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
353596,Crackington No2,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.55
353596,Crackington No2,2024-01-12T05:20:00.000+00:00,feeder,1,N Current (RMS),A,86.0
353596,Crackington No2,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,131.2
353596,Crackington No2,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
353596,Crackington No2,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
353596,Crackington No2,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,16.1
353596,Crackington No2,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353596,Crackington No2,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.42
353596,Crackington No2,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353596,Crackington No2,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
353596,Crackington No2,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353596,Crackington No2,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.65
353596,Crackington No2,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
353596,Crackington No2,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
353596,Crackington No2,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,47.36
353596,Crackington No2,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.36
353596,Crackington No2,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,58.44
353596,Crackington No2,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,150.2
353596,Crackington No2,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
353596,Crackington No2,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
353596,Crackington No2,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
353596,Crackington No2,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.77
353596,Crackington No2,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
353596,Crackington No2,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,42.32
353596,Crackington No2,2024-01-12T05:10:00.000+00:00,feeder,3,N Current (RMS),A,141.1
353596,Crackington No2,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
353596,Crackington No2,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
353596,Crackington No2,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,182.9
353596,Crackington No2,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
353596,Crackington No2,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
353596,Crackington No2,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
353596,Crackington No2,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
353596,Crackington No2,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
353596,Crackington No2,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
353596,Crackington No2,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
353596,Crackington No2,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
353596,Crackington No2,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
353596,Crackington No2,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
353596,Crackington No2,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.85
353596,Crackington No2,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.68
353596,Crackington No2,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.12
353596,Crackington No2,2024-01-12T05:10:00.000+00:00,feeder,1,N Current (RMS),A,71.7
353596,Crackington No2,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,129.1
353596,Crackington No2,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.4
353596,Crackington No2,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
353596,Crackington No2,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,16.1
353596,Crackington No2,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353596,Crackington No2,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.17
353596,Crackington No2,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353596,Crackington No2,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
353596,Crackington No2,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353596,Crackington No2,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.07
353596,Crackington No2,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
353596,Crackington No2,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
353596,Crackington No2,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,47.72
353596,Crackington No2,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.38
353596,Crackington No2,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,68.95
353596,Crackington No2,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,168.8
353596,Crackington No2,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
353596,Crackington No2,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
353596,Crackington No2,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
353596,Crackington No2,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.5
353596,Crackington No2,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
353596,Crackington No2,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,50.29
353596,Crackington No2,2024-01-12T05:00:00.000+00:00,feeder,3,N Current (RMS),A,172.1
353596,Crackington No2,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.2
353596,Crackington No2,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
353596,Crackington No2,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,218.3
353596,Crackington No2,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
353596,Crackington No2,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
353596,Crackington No2,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
353596,Crackington No2,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
353596,Crackington No2,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (RMS),A,17.3
353596,Crackington No2,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
353596,Crackington No2,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
353596,Crackington No2,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
353596,Crackington No2,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
353596,Crackington No2,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
353596,Crackington No2,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.63
353596,Crackington No2,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.91
353596,Crackington No2,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.5
353596,Crackington No2,2024-01-12T05:00:00.000+00:00,feeder,1,N Current (RMS),A,69.4
353596,Crackington No2,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,128.5
353596,Crackington No2,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.7
353596,Crackington No2,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
353596,Crackington No2,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,16.0
353596,Crackington No2,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353596,Crackington No2,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.49
353596,Crackington No2,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353596,Crackington No2,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
353596,Crackington No2,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353596,Crackington No2,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.18
353596,Crackington No2,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
353596,Crackington No2,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
353596,Crackington No2,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,47.32
353596,Crackington No2,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.03
353596,Crackington No2,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,72.03
353596,Crackington No2,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,171.6
353596,Crackington No2,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
353596,Crackington No2,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
353596,Crackington No2,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.1
353596,Crackington No2,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.62
353596,Crackington No2,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
353596,Crackington No2,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,49.62
353596,Crackington No2,2024-01-12T04:50:00.000+00:00,feeder,3,N Current (RMS),A,167.3
353596,Crackington No2,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
353596,Crackington No2,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
353596,Crackington No2,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,214.7
353596,Crackington No2,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
353596,Crackington No2,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
353596,Crackington No2,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
353596,Crackington No2,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.68
353596,Crackington No2,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
353596,Crackington No2,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
353596,Crackington No2,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
353596,Crackington No2,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
353596,Crackington No2,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
353596,Crackington No2,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.59
353596,Crackington No2,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.96
353596,Crackington No2,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.49
353596,Crackington No2,2024-01-12T04:50:00.000+00:00,feeder,1,N Current (RMS),A,67.1
353596,Crackington No2,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,132.1
353596,Crackington No2,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.9
353596,Crackington No2,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.6
353596,Crackington No2,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,16.0
353596,Crackington No2,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353596,Crackington No2,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.23
353596,Crackington No2,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353596,Crackington No2,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
353596,Crackington No2,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353596,Crackington No2,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.67
353596,Crackington No2,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
353596,Crackington No2,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
353596,Crackington No2,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
353596,Crackington No2,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,48.5
353596,Crackington No2,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.86
353596,Crackington No2,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,76.79
353596,Crackington No2,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,192.7
353596,Crackington No2,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
353596,Crackington No2,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
353596,Crackington No2,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.5
353596,Crackington No2,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.71
353596,Crackington No2,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
353596,Crackington No2,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,43.62
353596,Crackington No2,2024-01-12T04:40:00.000+00:00,feeder,3,N Current (RMS),A,144.7
353596,Crackington No2,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.7
353596,Crackington No2,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
353596,Crackington No2,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,190.9
353596,Crackington No2,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
353596,Crackington No2,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
353596,Crackington No2,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
353596,Crackington No2,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
353596,Crackington No2,2024-01-12T04:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
353596,Crackington No2,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
353596,Crackington No2,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
353596,Crackington No2,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
353596,Crackington No2,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
353596,Crackington No2,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.41
353596,Crackington No2,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.61
353596,Crackington No2,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.84
353596,Crackington No2,2024-01-12T04:40:00.000+00:00,feeder,1,N Current (RMS),A,85.7
353596,Crackington No2,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,153.1
353596,Crackington No2,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
353596,Crackington No2,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.7
353596,Crackington No2,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,16.0
353596,Crackington No2,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353596,Crackington No2,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.67
353596,Crackington No2,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353596,Crackington No2,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
353596,Crackington No2,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353596,Crackington No2,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.26
353596,Crackington No2,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
353596,Crackington No2,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
353596,Crackington No2,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
353596,Crackington No2,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,55.37
353596,Crackington No2,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.64
353596,Crackington No2,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,74.41
353596,Crackington No2,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,192.8
353596,Crackington No2,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
353596,Crackington No2,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
353596,Crackington No2,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.1
353596,Crackington No2,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.59
353596,Crackington No2,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
353596,Crackington No2,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.18
353596,Crackington No2,2024-01-12T04:30:00.000+00:00,feeder,3,N Current (RMS),A,115.0
353596,Crackington No2,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.6
353596,Crackington No2,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
353596,Crackington No2,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,152.5
353596,Crackington No2,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
353596,Crackington No2,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
353596,Crackington No2,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
353596,Crackington No2,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.02
353596,Crackington No2,2024-01-12T04:30:00.000+00:00,feeder,2,N Current (RMS),A,17.7
353596,Crackington No2,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
353596,Crackington No2,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
353596,Crackington No2,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
353596,Crackington No2,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
353596,Crackington No2,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.21
353596,Crackington No2,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.81
353596,Crackington No2,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.38
353596,Crackington No2,2024-01-12T04:30:00.000+00:00,feeder,1,N Current (RMS),A,62.8
353596,Crackington No2,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,143.1
353596,Crackington No2,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.2
353596,Crackington No2,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.6
353596,Crackington No2,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,15.9
353596,Crackington No2,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353596,Crackington No2,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.26
353596,Crackington No2,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353596,Crackington No2,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
353596,Crackington No2,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353596,Crackington No2,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.6
353596,Crackington No2,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
353596,Crackington No2,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
353596,Crackington No2,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
353596,Crackington No2,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
353596,Crackington No2,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.21
353596,Crackington No2,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,68.58
353596,Crackington No2,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,158.6
353596,Crackington No2,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
353596,Crackington No2,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
353596,Crackington No2,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
353596,Crackington No2,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.18
353596,Crackington No2,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
353596,Crackington No2,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.95
353596,Crackington No2,2024-01-12T04:20:00.000+00:00,feeder,3,N Current (RMS),A,129.8
353596,Crackington No2,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.3
353596,Crackington No2,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
353596,Crackington No2,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,174.1
353596,Crackington No2,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
353596,Crackington No2,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
353596,Crackington No2,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.52
353596,Crackington No2,2024-01-12T04:20:00.000+00:00,feeder,2,N Current (RMS),A,8.8
353596,Crackington No2,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
353596,Crackington No2,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
