Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
353596,Crackington No2,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
353596,Crackington No2,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.03
353596,Crackington No2,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.02
353596,Crackington No2,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.99
353596,Crackington No2,2024-01-12T04:20:00.000+00:00,feeder,1,N Current (RMS),A,70.8
353596,Crackington No2,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,143.0
353596,Crackington No2,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
353596,Crackington No2,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,113.0
353596,Crackington No2,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,15.9
353596,Crackington No2,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353596,Crackington No2,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.06
353596,Crackington No2,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
353596,Crackington No2,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
353596,Crackington No2,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353596,Crackington No2,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.33
353596,Crackington No2,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
353596,Crackington No2,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
353596,Crackington No2,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,55.44
353596,Crackington No2,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.75
353596,Crackington No2,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,73.46
353596,Crackington No2,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,183.2
353596,Crackington No2,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
353596,Crackington No2,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
353596,Crackington No2,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.1
353596,Crackington No2,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.99
353596,Crackington No2,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
353596,Crackington No2,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.1
353596,Crackington No2,2024-01-12T04:10:00.000+00:00,feeder,3,N Current (RMS),A,119.1
353596,Crackington No2,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
353596,Crackington No2,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
353596,Crackington No2,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,162.0
353596,Crackington No2,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
353596,Crackington No2,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
353596,Crackington No2,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.42
353596,Crackington No2,2024-01-12T04:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
353596,Crackington No2,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
353596,Crackington No2,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
353596,Crackington No2,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
353596,Crackington No2,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
353596,Crackington No2,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.02
353596,Crackington No2,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.9
353596,Crackington No2,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.94
353596,Crackington No2,2024-01-12T04:10:00.000+00:00,feeder,1,N Current (RMS),A,57.5
353596,Crackington No2,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,161.4
353596,Crackington No2,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,113.1
353596,Crackington No2,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,117.4
353596,Crackington No2,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,15.8
353596,Crackington No2,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353596,Crackington No2,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.75
353596,Crackington No2,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353596,Crackington No2,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
353596,Crackington No2,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353596,Crackington No2,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.84
353596,Crackington No2,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
353596,Crackington No2,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
353596,Crackington No2,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,58.2
353596,Crackington No2,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,35.13
353596,Crackington No2,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,73.46
353596,Crackington No2,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,152.2
353596,Crackington No2,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
353596,Crackington No2,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
353596,Crackington No2,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.9
353596,Crackington No2,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.02
353596,Crackington No2,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
353596,Crackington No2,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,42.45
353596,Crackington No2,2024-01-12T04:00:00.000+00:00,feeder,3,N Current (RMS),A,137.8
353596,Crackington No2,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.2
353596,Crackington No2,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
353596,Crackington No2,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,185.4
353596,Crackington No2,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353596,Crackington No2,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
353596,Crackington No2,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
353596,Crackington No2,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.39
353596,Crackington No2,2024-01-12T04:00:00.000+00:00,feeder,2,N Current (RMS),A,12.7
353596,Crackington No2,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
353596,Crackington No2,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
353596,Crackington No2,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
353596,Crackington No2,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
353596,Crackington No2,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,39.86
353596,Crackington No2,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.74
353596,Crackington No2,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.58
353596,Crackington No2,2024-01-12T04:00:00.000+00:00,feeder,1,N Current (RMS),A,73.1
353596,Crackington No2,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,173.7
353596,Crackington No2,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,121.9
353596,Crackington No2,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.7
353596,Crackington No2,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,15.8
353596,Crackington No2,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353596,Crackington No2,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.52
353596,Crackington No2,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353596,Crackington No2,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
353596,Crackington No2,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353596,Crackington No2,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.7
353596,Crackington No2,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
353596,Crackington No2,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
353596,Crackington No2,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,62.94
353596,Crackington No2,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,36.89
353596,Crackington No2,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,74.42
353596,Crackington No2,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,155.4
353596,Crackington No2,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.3
353596,Crackington No2,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
353596,Crackington No2,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.2
353596,Crackington No2,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.65
353596,Crackington No2,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.39
353596,Crackington No2,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.38
353596,Crackington No2,2024-01-12T03:50:00.000+00:00,feeder,3,N Current (RMS),A,129.1
353596,Crackington No2,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.7
353596,Crackington No2,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
353596,Crackington No2,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,175.6
353596,Crackington No2,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353596,Crackington No2,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
353596,Crackington No2,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
353596,Crackington No2,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.54
353596,Crackington No2,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (RMS),A,21.1
353596,Crackington No2,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
353596,Crackington No2,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
353596,Crackington No2,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
353596,Crackington No2,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
353596,Crackington No2,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,46.68
353596,Crackington No2,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.59
353596,Crackington No2,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.36
353596,Crackington No2,2024-01-12T03:50:00.000+00:00,feeder,1,N Current (RMS),A,90.1
353596,Crackington No2,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,203.0
353596,Crackington No2,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,128.7
353596,Crackington No2,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,118.8
353596,Crackington No2,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,15.8
353596,Crackington No2,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353596,Crackington No2,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.24
353596,Crackington No2,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353596,Crackington No2,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
353596,Crackington No2,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353596,Crackington No2,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.64
353596,Crackington No2,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
353596,Crackington No2,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
353596,Crackington No2,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,70.53
353596,Crackington No2,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,39.06
353596,Crackington No2,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,78.28
353596,Crackington No2,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,169.5
353596,Crackington No2,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.5
353596,Crackington No2,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
353596,Crackington No2,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.8
353596,Crackington No2,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.57
353596,Crackington No2,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
353596,Crackington No2,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,42.2
353596,Crackington No2,2024-01-12T03:40:00.000+00:00,feeder,3,N Current (RMS),A,133.3
353596,Crackington No2,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.1
353596,Crackington No2,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
353596,Crackington No2,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,182.8
353596,Crackington No2,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
353596,Crackington No2,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
353596,Crackington No2,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
353596,Crackington No2,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.01
353596,Crackington No2,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (RMS),A,22.8
353596,Crackington No2,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
353596,Crackington No2,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
353596,Crackington No2,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
353596,Crackington No2,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
353596,Crackington No2,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,41.5
353596,Crackington No2,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.11
353596,Crackington No2,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.5
353596,Crackington No2,2024-01-12T03:40:00.000+00:00,feeder,1,N Current (RMS),A,58.3
353596,Crackington No2,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,179.6
353596,Crackington No2,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,155.0
353596,Crackington No2,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,119.0
353596,Crackington No2,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,15.7
353596,Crackington No2,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353596,Crackington No2,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.17
353596,Crackington No2,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353596,Crackington No2,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
353596,Crackington No2,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353596,Crackington No2,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.4
353596,Crackington No2,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
353596,Crackington No2,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
353596,Crackington No2,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
353596,Crackington No2,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,64.44
353596,Crackington No2,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,46.52
353596,Crackington No2,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,80.71
353596,Crackington No2,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,135.7
353596,Crackington No2,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.1
353596,Crackington No2,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
353596,Crackington No2,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,349.1
353596,Crackington No2,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.9
353596,Crackington No2,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
353596,Crackington No2,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,48.38
353596,Crackington No2,2024-01-12T03:30:00.000+00:00,feeder,3,N Current (RMS),A,158.8
353596,Crackington No2,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
353596,Crackington No2,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
353596,Crackington No2,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,208.7
353596,Crackington No2,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
353596,Crackington No2,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
353596,Crackington No2,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
353596,Crackington No2,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.8
353596,Crackington No2,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (RMS),A,10.4
353596,Crackington No2,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
353596,Crackington No2,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
353596,Crackington No2,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
353596,Crackington No2,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
353596,Crackington No2,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.79
353596,Crackington No2,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.25
353596,Crackington No2,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.36
353596,Crackington No2,2024-01-12T03:30:00.000+00:00,feeder,1,N Current (RMS),A,43.6
353596,Crackington No2,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,154.7
353596,Crackington No2,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,129.5
353596,Crackington No2,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,113.7
353596,Crackington No2,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,15.6
353596,Crackington No2,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353596,Crackington No2,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.23
353596,Crackington No2,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353596,Crackington No2,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
353596,Crackington No2,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353596,Crackington No2,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.42
353596,Crackington No2,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
353596,Crackington No2,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
353596,Crackington No2,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,58.92
353596,Crackington No2,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,39.5
353596,Crackington No2,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,82.53
353596,Crackington No2,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,160.7
353596,Crackington No2,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
353596,Crackington No2,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
353596,Crackington No2,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,355.8
353596,Crackington No2,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.52
353596,Crackington No2,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
353596,Crackington No2,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.86
353596,Crackington No2,2024-01-12T03:20:00.000+00:00,feeder,3,N Current (RMS),A,124.1
353596,Crackington No2,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
353596,Crackington No2,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
353596,Crackington No2,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,171.9
353596,Crackington No2,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353596,Crackington No2,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
353596,Crackington No2,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
353596,Crackington No2,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.54
353596,Crackington No2,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (RMS),A,9.1
353596,Crackington No2,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
353596,Crackington No2,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
353596,Crackington No2,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
353596,Crackington No2,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
353596,Crackington No2,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.6
353596,Crackington No2,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.14
353596,Crackington No2,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.12
353596,Crackington No2,2024-01-12T03:20:00.000+00:00,feeder,1,N Current (RMS),A,17.7
353596,Crackington No2,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.8
353596,Crackington No2,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,121.0
353596,Crackington No2,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,116.7
353596,Crackington No2,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,15.5
353596,Crackington No2,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353596,Crackington No2,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.72
353596,Crackington No2,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353596,Crackington No2,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
353596,Crackington No2,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353596,Crackington No2,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.16
353596,Crackington No2,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
353596,Crackington No2,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,44.51
353596,Crackington No2,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,39.18
353596,Crackington No2,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,74.52
353596,Crackington No2,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,134.7
353596,Crackington No2,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
353596,Crackington No2,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
353596,Crackington No2,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.5
353596,Crackington No2,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.93
353596,Crackington No2,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
353596,Crackington No2,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.36
353596,Crackington No2,2024-01-12T03:10:00.000+00:00,feeder,3,N Current (RMS),A,118.1
353596,Crackington No2,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
353596,Crackington No2,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
353596,Crackington No2,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,165.5
353596,Crackington No2,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353596,Crackington No2,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
353596,Crackington No2,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
353596,Crackington No2,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.14
353596,Crackington No2,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
353596,Crackington No2,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
353596,Crackington No2,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
353596,Crackington No2,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
353596,Crackington No2,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
353596,Crackington No2,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.31
353596,Crackington No2,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.99
353596,Crackington No2,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.34
353596,Crackington No2,2024-01-12T03:10:00.000+00:00,feeder,1,N Current (RMS),A,30.0
353596,Crackington No2,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.5
353596,Crackington No2,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.5
353596,Crackington No2,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,126.5
353596,Crackington No2,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,15.5
353596,Crackington No2,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353596,Crackington No2,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.44
353596,Crackington No2,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353596,Crackington No2,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
353596,Crackington No2,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353596,Crackington No2,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.62
353596,Crackington No2,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
353596,Crackington No2,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
353596,Crackington No2,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
353596,Crackington No2,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,45.67
353596,Crackington No2,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,36.39
353596,Crackington No2,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,76.84
353596,Crackington No2,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,154.5
353596,Crackington No2,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
353596,Crackington No2,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
353596,Crackington No2,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.0
353596,Crackington No2,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
353596,Crackington No2,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.01
353596,Crackington No2,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.51
353596,Crackington No2,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.85
353596,Crackington No2,2024-01-12T03:00:00.000+00:00,feeder,3,N Current (RMS),A,103.9
353596,Crackington No2,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
353596,Crackington No2,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
353596,Crackington No2,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,155.3
353596,Crackington No2,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
353596,Crackington No2,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.3
353596,Crackington No2,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.83
353596,Crackington No2,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (RMS),A,16.4
353596,Crackington No2,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
353596,Crackington No2,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
353596,Crackington No2,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
353596,Crackington No2,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
353596,Crackington No2,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.49
353596,Crackington No2,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.85
353596,Crackington No2,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.35
353596,Crackington No2,2024-01-12T03:00:00.000+00:00,feeder,1,N Current (RMS),A,56.1
353596,Crackington No2,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.6
353596,Crackington No2,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
353596,Crackington No2,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,139.8
353596,Crackington No2,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,15.4
353596,Crackington No2,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353596,Crackington No2,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.27
353596,Crackington No2,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
353596,Crackington No2,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
353596,Crackington No2,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353596,Crackington No2,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.49
353596,Crackington No2,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
353596,Crackington No2,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
353596,Crackington No2,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,41.8
353596,Crackington No2,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.67
353596,Crackington No2,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,78.03
353596,Crackington No2,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,174.3
353596,Crackington No2,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
353596,Crackington No2,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
353596,Crackington No2,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.0
353596,Crackington No2,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.98
353596,Crackington No2,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.19
353596,Crackington No2,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.28
353596,Crackington No2,2024-01-12T02:50:00.000+00:00,feeder,3,N Current (RMS),A,108.6
353596,Crackington No2,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
353596,Crackington No2,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
353596,Crackington No2,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,161.6
353596,Crackington No2,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
353596,Crackington No2,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
353596,Crackington No2,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
353596,Crackington No2,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.28
353596,Crackington No2,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (RMS),A,26.2
353596,Crackington No2,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
353596,Crackington No2,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
353596,Crackington No2,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
353596,Crackington No2,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
353596,Crackington No2,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.54
353596,Crackington No2,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.54
353596,Crackington No2,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,35.47
353596,Crackington No2,2024-01-12T02:50:00.000+00:00,feeder,1,N Current (RMS),A,61.2
353596,Crackington No2,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.2
353596,Crackington No2,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
353596,Crackington No2,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,154.5
353596,Crackington No2,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,15.3
353596,Crackington No2,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353596,Crackington No2,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.2
353596,Crackington No2,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
353596,Crackington No2,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
353596,Crackington No2,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353596,Crackington No2,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.02
353596,Crackington No2,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
353596,Crackington No2,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
353596,Crackington No2,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,43.8
353596,Crackington No2,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
353596,Crackington No2,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,85.03
353596,Crackington No2,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,191.7
353596,Crackington No2,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
353596,Crackington No2,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
353596,Crackington No2,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,368.5
353596,Crackington No2,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.02
353596,Crackington No2,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.68
353596,Crackington No2,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,41.01
353596,Crackington No2,2024-01-12T02:40:00.000+00:00,feeder,3,N Current (RMS),A,122.2
353596,Crackington No2,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.3
353596,Crackington No2,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
353596,Crackington No2,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,178.6
353596,Crackington No2,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.76
353596,Crackington No2,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
353596,Crackington No2,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
353596,Crackington No2,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.75
353596,Crackington No2,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (RMS),A,28.9
353596,Crackington No2,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
353596,Crackington No2,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
353596,Crackington No2,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
353596,Crackington No2,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
353596,Crackington No2,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.37
353596,Crackington No2,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.72
353596,Crackington No2,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.66
353596,Crackington No2,2024-01-12T02:40:00.000+00:00,feeder,1,N Current (RMS),A,65.1
353596,Crackington No2,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.1
353596,Crackington No2,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
353596,Crackington No2,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,155.1
353596,Crackington No2,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,15.2
353596,Crackington No2,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353596,Crackington No2,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.32
353596,Crackington No2,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
353596,Crackington No2,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
353596,Crackington No2,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353596,Crackington No2,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.43
353596,Crackington No2,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
353596,Crackington No2,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
353596,Crackington No2,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
353596,Crackington No2,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,46.68
353596,Crackington No2,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.65
353596,Crackington No2,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,89.42
353596,Crackington No2,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,212.0
353596,Crackington No2,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
353596,Crackington No2,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
353596,Crackington No2,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,389.1
353596,Crackington No2,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.67
353596,Crackington No2,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.1
353596,Crackington No2,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,40.24
353596,Crackington No2,2024-01-12T02:30:00.000+00:00,feeder,3,N Current (RMS),A,113.8
353596,Crackington No2,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.9
353596,Crackington No2,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
353596,Crackington No2,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,175.1
353596,Crackington No2,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.95
353596,Crackington No2,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
353596,Crackington No2,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
353596,Crackington No2,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.8
353596,Crackington No2,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (RMS),A,27.5
353596,Crackington No2,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
353596,Crackington No2,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
353596,Crackington No2,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
353596,Crackington No2,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
353596,Crackington No2,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.1
353596,Crackington No2,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.25
353596,Crackington No2,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.01
353596,Crackington No2,2024-01-12T02:30:00.000+00:00,feeder,1,N Current (RMS),A,54.8
353596,Crackington No2,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.2
353596,Crackington No2,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.2
353596,Crackington No2,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,152.1
353596,Crackington No2,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,15.1
353596,Crackington No2,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353596,Crackington No2,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.5
353596,Crackington No2,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353596,Crackington No2,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
353596,Crackington No2,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353596,Crackington No2,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.66
353596,Crackington No2,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
353596,Crackington No2,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
353596,Crackington No2,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,43.11
353596,Crackington No2,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,38.64
353596,Crackington No2,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,88.05
353596,Crackington No2,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,193.7
353596,Crackington No2,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
353596,Crackington No2,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
353596,Crackington No2,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,382.3
353596,Crackington No2,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.12
353596,Crackington No2,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.3
353596,Crackington No2,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.55
