Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-12T02:20:00.000+00:00,feeder,3,N Current (RMS),A,117.3
353596,Crackington No2,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.1
353596,Crackington No2,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
353596,Crackington No2,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,176.7
353596,Crackington No2,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.57
353596,Crackington No2,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
353596,Crackington No2,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
353596,Crackington No2,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.01
353596,Crackington No2,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (RMS),A,28.9
353596,Crackington No2,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
353596,Crackington No2,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
353596,Crackington No2,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
353596,Crackington No2,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
353596,Crackington No2,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.06
353596,Crackington No2,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.14
353596,Crackington No2,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,38.46
353596,Crackington No2,2024-01-12T02:20:00.000+00:00,feeder,1,N Current (RMS),A,57.3
353596,Crackington No2,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,112.7
353596,Crackington No2,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
353596,Crackington No2,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,167.3
353596,Crackington No2,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,14.9
353596,Crackington No2,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353596,Crackington No2,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.21
353596,Crackington No2,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353596,Crackington No2,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
353596,Crackington No2,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353596,Crackington No2,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.13
353596,Crackington No2,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,46.89
353596,Crackington No2,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,39.66
353596,Crackington No2,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,91.02
353596,Crackington No2,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,197.6
353596,Crackington No2,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
353596,Crackington No2,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
353596,Crackington No2,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,395.9
353596,Crackington No2,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.57
353596,Crackington No2,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.9
353596,Crackington No2,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,41.87
353596,Crackington No2,2024-01-12T02:10:00.000+00:00,feeder,3,N Current (RMS),A,121.2
353596,Crackington No2,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
353596,Crackington No2,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
353596,Crackington No2,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,182.8
353596,Crackington No2,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
353596,Crackington No2,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
353596,Crackington No2,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
353596,Crackington No2,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.96
353596,Crackington No2,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (RMS),A,27.6
353596,Crackington No2,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
353596,Crackington No2,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
353596,Crackington No2,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
353596,Crackington No2,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
353596,Crackington No2,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.16
353596,Crackington No2,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.16
353596,Crackington No2,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,39.77
353596,Crackington No2,2024-01-12T02:10:00.000+00:00,feeder,1,N Current (RMS),A,51.0
353596,Crackington No2,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,113.1
353596,Crackington No2,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,130.4
353596,Crackington No2,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,173.3
353596,Crackington No2,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,14.7
353596,Crackington No2,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353596,Crackington No2,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.48
353596,Crackington No2,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
353596,Crackington No2,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
353596,Crackington No2,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353596,Crackington No2,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.41
353596,Crackington No2,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,47.13
353596,Crackington No2,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,44.2
353596,Crackington No2,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,92.6
353596,Crackington No2,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,192.0
353596,Crackington No2,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
353596,Crackington No2,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
353596,Crackington No2,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,403.3
353596,Crackington No2,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.6
353596,Crackington No2,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.14
353596,Crackington No2,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,47.83
353596,Crackington No2,2024-01-12T02:00:00.000+00:00,feeder,3,N Current (RMS),A,142.9
353596,Crackington No2,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.3
353596,Crackington No2,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
353596,Crackington No2,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,209.6
353596,Crackington No2,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353596,Crackington No2,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
353596,Crackington No2,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
353596,Crackington No2,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.77
353596,Crackington No2,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
353596,Crackington No2,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
353596,Crackington No2,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
353596,Crackington No2,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
353596,Crackington No2,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
353596,Crackington No2,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.5
353596,Crackington No2,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.64
353596,Crackington No2,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,39.61
353596,Crackington No2,2024-01-12T02:00:00.000+00:00,feeder,1,N Current (RMS),A,58.6
353596,Crackington No2,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.7
353596,Crackington No2,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,138.3
353596,Crackington No2,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,172.8
353596,Crackington No2,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,14.6
353596,Crackington No2,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353596,Crackington No2,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.07
353596,Crackington No2,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
353596,Crackington No2,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
353596,Crackington No2,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353596,Crackington No2,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.14
353596,Crackington No2,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
353596,Crackington No2,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,44.49
353596,Crackington No2,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,45.89
353596,Crackington No2,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,98.21
353596,Crackington No2,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,214.4
353596,Crackington No2,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
353596,Crackington No2,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
353596,Crackington No2,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,428.7
353596,Crackington No2,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.93
353596,Crackington No2,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.59
353596,Crackington No2,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,48.41
353596,Crackington No2,2024-01-12T01:50:00.000+00:00,feeder,3,N Current (RMS),A,146.3
353596,Crackington No2,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.2
353596,Crackington No2,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
353596,Crackington No2,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,210.9
353596,Crackington No2,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
353596,Crackington No2,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
353596,Crackington No2,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
353596,Crackington No2,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (RMS),A,16.7
353596,Crackington No2,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
353596,Crackington No2,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
353596,Crackington No2,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
353596,Crackington No2,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
353596,Crackington No2,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.21
353596,Crackington No2,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,40.22
353596,Crackington No2,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,38.83
353596,Crackington No2,2024-01-12T01:50:00.000+00:00,feeder,1,N Current (RMS),A,46.9
353596,Crackington No2,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.4
353596,Crackington No2,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,168.7
353596,Crackington No2,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,169.0
353596,Crackington No2,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,14.4
353596,Crackington No2,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353596,Crackington No2,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.95
353596,Crackington No2,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353596,Crackington No2,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
353596,Crackington No2,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353596,Crackington No2,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.86
353596,Crackington No2,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
353596,Crackington No2,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
353596,Crackington No2,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,46.49
353596,Crackington No2,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,53.89
353596,Crackington No2,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,95.42
353596,Crackington No2,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,183.8
353596,Crackington No2,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
353596,Crackington No2,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
353596,Crackington No2,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,415.5
353596,Crackington No2,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.99
353596,Crackington No2,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
353596,Crackington No2,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,52.81
353596,Crackington No2,2024-01-12T01:40:00.000+00:00,feeder,3,N Current (RMS),A,163.0
353596,Crackington No2,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.9
353596,Crackington No2,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
353596,Crackington No2,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,230.5
353596,Crackington No2,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
353596,Crackington No2,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
353596,Crackington No2,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.54
353596,Crackington No2,2024-01-12T01:40:00.000+00:00,feeder,2,N Current (RMS),A,13.4
353596,Crackington No2,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
353596,Crackington No2,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
353596,Crackington No2,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
353596,Crackington No2,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
353596,Crackington No2,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.51
353596,Crackington No2,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,41.95
353596,Crackington No2,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,43.94
353596,Crackington No2,2024-01-12T01:40:00.000+00:00,feeder,1,N Current (RMS),A,70.1
353596,Crackington No2,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.7
353596,Crackington No2,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,176.1
353596,Crackington No2,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,191.7
353596,Crackington No2,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,14.1
353596,Crackington No2,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353596,Crackington No2,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.23
353596,Crackington No2,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353596,Crackington No2,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
353596,Crackington No2,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353596,Crackington No2,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.48
353596,Crackington No2,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
353596,Crackington No2,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
353596,Crackington No2,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
353596,Crackington No2,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,45.97
353596,Crackington No2,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,54.54
353596,Crackington No2,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,104.29
353596,Crackington No2,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,219.5
353596,Crackington No2,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
353596,Crackington No2,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
353596,Crackington No2,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,455.0
353596,Crackington No2,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.78
353596,Crackington No2,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.12
353596,Crackington No2,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,50.93
353596,Crackington No2,2024-01-12T01:30:00.000+00:00,feeder,3,N Current (RMS),A,147.6
353596,Crackington No2,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.5
353596,Crackington No2,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
353596,Crackington No2,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,223.3
353596,Crackington No2,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
353596,Crackington No2,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
353596,Crackington No2,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
353596,Crackington No2,2024-01-12T01:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
353596,Crackington No2,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
353596,Crackington No2,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
353596,Crackington No2,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
353596,Crackington No2,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
353596,Crackington No2,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
353596,Crackington No2,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.69
353596,Crackington No2,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,39.56
353596,Crackington No2,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,43.49
353596,Crackington No2,2024-01-12T01:30:00.000+00:00,feeder,1,N Current (RMS),A,62.2
353596,Crackington No2,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,111.3
353596,Crackington No2,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,166.7
353596,Crackington No2,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,190.6
353596,Crackington No2,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,13.9
353596,Crackington No2,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353596,Crackington No2,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.41
353596,Crackington No2,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353596,Crackington No2,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
353596,Crackington No2,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353596,Crackington No2,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.81
353596,Crackington No2,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
353596,Crackington No2,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,47.95
353596,Crackington No2,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,55.77
353596,Crackington No2,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,101.32
353596,Crackington No2,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,203.3
353596,Crackington No2,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
353596,Crackington No2,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
353596,Crackington No2,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,443.6
353596,Crackington No2,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.34
353596,Crackington No2,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.18
353596,Crackington No2,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,51.77
353596,Crackington No2,2024-01-12T01:20:00.000+00:00,feeder,3,N Current (RMS),A,154.7
353596,Crackington No2,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.6
353596,Crackington No2,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
353596,Crackington No2,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,227.0
353596,Crackington No2,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
353596,Crackington No2,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
353596,Crackington No2,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.08
353596,Crackington No2,2024-01-12T01:20:00.000+00:00,feeder,2,N Current (RMS),A,15.6
353596,Crackington No2,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
353596,Crackington No2,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
353596,Crackington No2,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
353596,Crackington No2,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
353596,Crackington No2,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.41
353596,Crackington No2,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,39.26
353596,Crackington No2,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,44.19
353596,Crackington No2,2024-01-12T01:20:00.000+00:00,feeder,1,N Current (RMS),A,67.3
353596,Crackington No2,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,110.5
353596,Crackington No2,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,165.6
353596,Crackington No2,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,193.7
353596,Crackington No2,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,13.7
353596,Crackington No2,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353596,Crackington No2,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.82
353596,Crackington No2,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353596,Crackington No2,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
353596,Crackington No2,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353596,Crackington No2,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.34
353596,Crackington No2,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
353596,Crackington No2,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
353596,Crackington No2,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
353596,Crackington No2,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,47.18
353596,Crackington No2,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,53.49
353596,Crackington No2,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,104.04
353596,Crackington No2,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,220.0
353596,Crackington No2,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
353596,Crackington No2,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
353596,Crackington No2,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,456.0
353596,Crackington No2,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.74
353596,Crackington No2,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.77
353596,Crackington No2,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,51.79
353596,Crackington No2,2024-01-12T01:10:00.000+00:00,feeder,3,N Current (RMS),A,162.6
353596,Crackington No2,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
353596,Crackington No2,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
353596,Crackington No2,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,227.4
353596,Crackington No2,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
353596,Crackington No2,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
353596,Crackington No2,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.85
353596,Crackington No2,2024-01-12T01:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
353596,Crackington No2,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
353596,Crackington No2,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
353596,Crackington No2,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
353596,Crackington No2,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
353596,Crackington No2,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.15
353596,Crackington No2,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.45
353596,Crackington No2,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,43.85
353596,Crackington No2,2024-01-12T01:10:00.000+00:00,feeder,1,N Current (RMS),A,64.2
353596,Crackington No2,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,113.6
353596,Crackington No2,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,157.6
353596,Crackington No2,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,192.6
353596,Crackington No2,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,13.4
353596,Crackington No2,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353596,Crackington No2,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.32
353596,Crackington No2,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353596,Crackington No2,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
353596,Crackington No2,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353596,Crackington No2,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.84
353596,Crackington No2,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
353596,Crackington No2,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
353596,Crackington No2,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,46.27
353596,Crackington No2,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,49.26
353596,Crackington No2,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,105.48
353596,Crackington No2,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,236.2
353596,Crackington No2,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
353596,Crackington No2,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
353596,Crackington No2,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,463.1
353596,Crackington No2,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.96
353596,Crackington No2,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.67
353596,Crackington No2,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,52.78
353596,Crackington No2,2024-01-12T01:00:00.000+00:00,feeder,3,N Current (RMS),A,159.7
353596,Crackington No2,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.1
353596,Crackington No2,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
353596,Crackington No2,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,232.5
353596,Crackington No2,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
353596,Crackington No2,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
353596,Crackington No2,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.29
353596,Crackington No2,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
353596,Crackington No2,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
353596,Crackington No2,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
353596,Crackington No2,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
353596,Crackington No2,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
353596,Crackington No2,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
353596,Crackington No2,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.46
353596,Crackington No2,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.92
353596,Crackington No2,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,50.21
353596,Crackington No2,2024-01-12T01:00:00.000+00:00,feeder,1,N Current (RMS),A,91.0
353596,Crackington No2,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.7
353596,Crackington No2,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,160.0
353596,Crackington No2,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,221.1
353596,Crackington No2,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,13.1
353596,Crackington No2,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353596,Crackington No2,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.34
353596,Crackington No2,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353596,Crackington No2,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
353596,Crackington No2,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353596,Crackington No2,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.02
353596,Crackington No2,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
353596,Crackington No2,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
353596,Crackington No2,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
353596,Crackington No2,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,46.86
353596,Crackington No2,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,52.66
353596,Crackington No2,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,113.28
353596,Crackington No2,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,263.9
353596,Crackington No2,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
353596,Crackington No2,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
353596,Crackington No2,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,498.7
353596,Crackington No2,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.04
353596,Crackington No2,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.28
353596,Crackington No2,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,60.37
353596,Crackington No2,2024-01-12T00:50:00.000+00:00,feeder,3,N Current (RMS),A,195.4
353596,Crackington No2,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.3
353596,Crackington No2,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
353596,Crackington No2,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,265.9
353596,Crackington No2,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353596,Crackington No2,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
353596,Crackington No2,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
353596,Crackington No2,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
353596,Crackington No2,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (RMS),A,15.7
353596,Crackington No2,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
353596,Crackington No2,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
353596,Crackington No2,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
353596,Crackington No2,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
353596,Crackington No2,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.8
353596,Crackington No2,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,41.44
353596,Crackington No2,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,46.22
353596,Crackington No2,2024-01-12T00:50:00.000+00:00,feeder,1,N Current (RMS),A,78.0
353596,Crackington No2,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,108.4
353596,Crackington No2,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,174.5
353596,Crackington No2,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,203.7
353596,Crackington No2,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,12.9
353596,Crackington No2,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353596,Crackington No2,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.45
353596,Crackington No2,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353596,Crackington No2,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
353596,Crackington No2,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353596,Crackington No2,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.13
353596,Crackington No2,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
353596,Crackington No2,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
353596,Crackington No2,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
353596,Crackington No2,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,46.23
353596,Crackington No2,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,53.72
353596,Crackington No2,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,114.54
353596,Crackington No2,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,265.9
353596,Crackington No2,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
353596,Crackington No2,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
353596,Crackington No2,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,504.5
353596,Crackington No2,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.99
353596,Crackington No2,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.13
353596,Crackington No2,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,53.02
353596,Crackington No2,2024-01-12T00:40:00.000+00:00,feeder,3,N Current (RMS),A,165.2
353596,Crackington No2,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.9
353596,Crackington No2,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
353596,Crackington No2,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,236.2
353596,Crackington No2,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
353596,Crackington No2,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
353596,Crackington No2,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
353596,Crackington No2,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
353596,Crackington No2,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
353596,Crackington No2,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
353596,Crackington No2,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
353596,Crackington No2,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
353596,Crackington No2,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.7
353596,Crackington No2,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,39.71
353596,Crackington No2,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,41.14
353596,Crackington No2,2024-01-12T00:40:00.000+00:00,feeder,1,N Current (RMS),A,61.1
353596,Crackington No2,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,108.0
353596,Crackington No2,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,167.2
353596,Crackington No2,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,181.1
353596,Crackington No2,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,12.8
353596,Crackington No2,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353596,Crackington No2,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.9
353596,Crackington No2,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353596,Crackington No2,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
353596,Crackington No2,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353596,Crackington No2,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.48
353596,Crackington No2,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
353596,Crackington No2,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
353596,Crackington No2,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,44.98
353596,Crackington No2,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,54.9
353596,Crackington No2,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,101.71
353596,Crackington No2,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,218.3
353596,Crackington No2,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
353596,Crackington No2,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
353596,Crackington No2,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,448.9
353596,Crackington No2,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.93
353596,Crackington No2,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.51
353596,Crackington No2,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.82
353596,Crackington No2,2024-01-12T00:30:00.000+00:00,feeder,3,N Current (RMS),A,101.2
353596,Crackington No2,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.3
353596,Crackington No2,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
353596,Crackington No2,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,169.7
353596,Crackington No2,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
353596,Crackington No2,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
353596,Crackington No2,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
353596,Crackington No2,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.7
353596,Crackington No2,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (RMS),A,44.0
353596,Crackington No2,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
353596,Crackington No2,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
353596,Crackington No2,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
353596,Crackington No2,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
353596,Crackington No2,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.07
353596,Crackington No2,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,39.07
353596,Crackington No2,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,40.9
353596,Crackington No2,2024-01-12T00:30:00.000+00:00,feeder,1,N Current (RMS),A,38.0
353596,Crackington No2,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,140.3
353596,Crackington No2,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,164.1
353596,Crackington No2,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,178.7
353596,Crackington No2,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,12.7
353596,Crackington No2,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353596,Crackington No2,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.84
353596,Crackington No2,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353596,Crackington No2,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
353596,Crackington No2,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353596,Crackington No2,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.35
353596,Crackington No2,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
353596,Crackington No2,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
