Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,49.28
353596,Crackington No2,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,54.39
353596,Crackington No2,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,91.42
353596,Crackington No2,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,169.0
353596,Crackington No2,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
353596,Crackington No2,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
353596,Crackington No2,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,399.4
353596,Crackington No2,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.32
353596,Crackington No2,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.53
353596,Crackington No2,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,44.98
353596,Crackington No2,2024-01-12T00:20:00.000+00:00,feeder,3,N Current (RMS),A,142.6
353596,Crackington No2,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
353596,Crackington No2,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
353596,Crackington No2,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,196.3
353596,Crackington No2,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353596,Crackington No2,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
353596,Crackington No2,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
353596,Crackington No2,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.57
353596,Crackington No2,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (RMS),A,42.0
353596,Crackington No2,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353596,Crackington No2,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
353596,Crackington No2,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.75
353596,Crackington No2,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
353596,Crackington No2,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,47.59
353596,Crackington No2,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.34
353596,Crackington No2,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,44.69
353596,Crackington No2,2024-01-12T00:20:00.000+00:00,feeder,1,N Current (RMS),A,86.5
353596,Crackington No2,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,206.2
353596,Crackington No2,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,126.3
353596,Crackington No2,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,195.0
353596,Crackington No2,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,12.6
353596,Crackington No2,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353596,Crackington No2,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.1
353596,Crackington No2,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353596,Crackington No2,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
353596,Crackington No2,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353596,Crackington No2,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.57
353596,Crackington No2,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
353596,Crackington No2,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
353596,Crackington No2,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,57.98
353596,Crackington No2,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,39.94
353596,Crackington No2,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,100.24
353596,Crackington No2,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,235.6
353596,Crackington No2,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
353596,Crackington No2,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
353596,Crackington No2,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,437.3
353596,Crackington No2,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.26
353596,Crackington No2,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
353596,Crackington No2,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.03
353596,Crackington No2,2024-01-12T00:10:00.000+00:00,feeder,3,N Current (RMS),A,132.4
353596,Crackington No2,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.7
353596,Crackington No2,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
353596,Crackington No2,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,175.2
353596,Crackington No2,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
353596,Crackington No2,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
353596,Crackington No2,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
353596,Crackington No2,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.27
353596,Crackington No2,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (RMS),A,36.6
353596,Crackington No2,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353596,Crackington No2,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
353596,Crackington No2,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.33
353596,Crackington No2,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
353596,Crackington No2,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,47.19
353596,Crackington No2,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.09
353596,Crackington No2,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,43.73
353596,Crackington No2,2024-01-12T00:10:00.000+00:00,feeder,1,N Current (RMS),A,79.4
353596,Crackington No2,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,204.6
353596,Crackington No2,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,133.1
353596,Crackington No2,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,190.8
353596,Crackington No2,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,12.5
353596,Crackington No2,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353596,Crackington No2,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.79
353596,Crackington No2,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353596,Crackington No2,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
353596,Crackington No2,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353596,Crackington No2,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.92
353596,Crackington No2,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
353596,Crackington No2,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
353596,Crackington No2,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,60.62
353596,Crackington No2,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.3
353596,Crackington No2,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,93.02
353596,Crackington No2,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,219.7
353596,Crackington No2,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
353596,Crackington No2,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
353596,Crackington No2,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,405.5
353596,Crackington No2,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
353596,Crackington No2,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.57
353596,Crackington No2,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
353596,Crackington No2,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,41.04
353596,Crackington No2,2024-01-12T00:00:00.000+00:00,feeder,3,N Current (RMS),A,143.1
353596,Crackington No2,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
353596,Crackington No2,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
353596,Crackington No2,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,179.4
353596,Crackington No2,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
353596,Crackington No2,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
353596,Crackington No2,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
353596,Crackington No2,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
353596,Crackington No2,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (RMS),A,33.8
353596,Crackington No2,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353596,Crackington No2,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
353596,Crackington No2,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
353596,Crackington No2,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,49.24
353596,Crackington No2,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.36
353596,Crackington No2,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.89
353596,Crackington No2,2024-01-12T00:00:00.000+00:00,feeder,1,N Current (RMS),A,106.5
353596,Crackington No2,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,214.1
353596,Crackington No2,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.8
353596,Crackington No2,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,146.6
353596,Crackington No2,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,12.5
353596,Crackington No2,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353596,Crackington No2,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.74
353596,Crackington No2,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353596,Crackington No2,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
353596,Crackington No2,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353596,Crackington No2,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.24
353596,Crackington No2,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
353596,Crackington No2,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
353596,Crackington No2,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
353596,Crackington No2,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,58.87
353596,Crackington No2,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.08
353596,Crackington No2,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,82.41
353596,Crackington No2,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,210.9
353596,Crackington No2,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
353596,Crackington No2,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
353596,Crackington No2,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,361.4
353596,Crackington No2,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
353596,Crackington No2,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.9
353596,Crackington No2,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
353596,Crackington No2,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.41
353596,Crackington No2,2024-01-13T23:50:00.000+00:00,feeder,3,N Current (RMS),A,86.1
353596,Crackington No2,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
353596,Crackington No2,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
353596,Crackington No2,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,110.0
353596,Crackington No2,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
353596,Crackington No2,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
353596,Crackington No2,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
353596,Crackington No2,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.29
353596,Crackington No2,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (RMS),A,37.5
353596,Crackington No2,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353596,Crackington No2,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
353596,Crackington No2,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
353596,Crackington No2,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.69
353596,Crackington No2,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.34
353596,Crackington No2,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
353596,Crackington No2,2024-01-13T23:50:00.000+00:00,feeder,1,N Current (RMS),A,60.2
353596,Crackington No2,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.6
353596,Crackington No2,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
353596,Crackington No2,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
353596,Crackington No2,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,12.5
353596,Crackington No2,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353596,Crackington No2,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.38
353596,Crackington No2,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353596,Crackington No2,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
353596,Crackington No2,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353596,Crackington No2,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.34
353596,Crackington No2,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
353596,Crackington No2,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
353596,Crackington No2,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.57
353596,Crackington No2,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.95
353596,Crackington No2,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,42.51
353596,Crackington No2,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,106.5
353596,Crackington No2,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
353596,Crackington No2,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
353596,Crackington No2,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
353596,Crackington No2,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
353596,Crackington No2,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.67
353596,Crackington No2,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
353596,Crackington No2,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.71
353596,Crackington No2,2024-01-13T23:40:00.000+00:00,feeder,3,N Current (RMS),A,74.4
353596,Crackington No2,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
353596,Crackington No2,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
353596,Crackington No2,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.6
353596,Crackington No2,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
353596,Crackington No2,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
353596,Crackington No2,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
353596,Crackington No2,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.81
353596,Crackington No2,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (RMS),A,47.0
353596,Crackington No2,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353596,Crackington No2,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
353596,Crackington No2,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
353596,Crackington No2,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.76
353596,Crackington No2,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.53
353596,Crackington No2,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.45
353596,Crackington No2,2024-01-13T23:40:00.000+00:00,feeder,1,N Current (RMS),A,46.3
353596,Crackington No2,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.6
353596,Crackington No2,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.4
353596,Crackington No2,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
353596,Crackington No2,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,12.5
353596,Crackington No2,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353596,Crackington No2,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.78
353596,Crackington No2,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353596,Crackington No2,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
353596,Crackington No2,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353596,Crackington No2,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.86
353596,Crackington No2,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
353596,Crackington No2,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
353596,Crackington No2,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.52
353596,Crackington No2,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.85
353596,Crackington No2,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,44.97
353596,Crackington No2,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
353596,Crackington No2,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
353596,Crackington No2,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
353596,Crackington No2,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
353596,Crackington No2,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
353596,Crackington No2,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.52
353596,Crackington No2,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
353596,Crackington No2,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.92
353596,Crackington No2,2024-01-13T23:30:00.000+00:00,feeder,3,N Current (RMS),A,72.3
353596,Crackington No2,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
353596,Crackington No2,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
353596,Crackington No2,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.2
353596,Crackington No2,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
353596,Crackington No2,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
353596,Crackington No2,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
353596,Crackington No2,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.69
353596,Crackington No2,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (RMS),A,46.4
353596,Crackington No2,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353596,Crackington No2,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
353596,Crackington No2,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.9
353596,Crackington No2,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.88
353596,Crackington No2,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.09
353596,Crackington No2,2024-01-13T23:30:00.000+00:00,feeder,1,N Current (RMS),A,51.7
353596,Crackington No2,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.2
353596,Crackington No2,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.4
353596,Crackington No2,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
353596,Crackington No2,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,12.5
353596,Crackington No2,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353596,Crackington No2,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.9
353596,Crackington No2,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353596,Crackington No2,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
353596,Crackington No2,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353596,Crackington No2,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.07
353596,Crackington No2,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
353596,Crackington No2,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
353596,Crackington No2,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.4
353596,Crackington No2,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.51
353596,Crackington No2,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,44.7
353596,Crackington No2,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
353596,Crackington No2,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
353596,Crackington No2,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
353596,Crackington No2,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
353596,Crackington No2,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.08
353596,Crackington No2,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
353596,Crackington No2,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.52
353596,Crackington No2,2024-01-13T23:20:00.000+00:00,feeder,3,N Current (RMS),A,81.4
353596,Crackington No2,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
353596,Crackington No2,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
353596,Crackington No2,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,105.5
353596,Crackington No2,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
353596,Crackington No2,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
353596,Crackington No2,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
353596,Crackington No2,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.64
353596,Crackington No2,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (RMS),A,42.1
353596,Crackington No2,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353596,Crackington No2,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
353596,Crackington No2,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.92
353596,Crackington No2,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.74
353596,Crackington No2,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.4
353596,Crackington No2,2024-01-13T23:20:00.000+00:00,feeder,1,N Current (RMS),A,39.1
353596,Crackington No2,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.7
353596,Crackington No2,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.9
353596,Crackington No2,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
353596,Crackington No2,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,12.6
353596,Crackington No2,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353596,Crackington No2,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.64
353596,Crackington No2,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353596,Crackington No2,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
353596,Crackington No2,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353596,Crackington No2,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.44
353596,Crackington No2,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
353596,Crackington No2,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
353596,Crackington No2,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.04
353596,Crackington No2,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.89
353596,Crackington No2,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,47.57
353596,Crackington No2,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
353596,Crackington No2,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
353596,Crackington No2,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
353596,Crackington No2,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
353596,Crackington No2,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
353596,Crackington No2,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
353596,Crackington No2,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
353596,Crackington No2,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.9
353596,Crackington No2,2024-01-13T23:10:00.000+00:00,feeder,3,N Current (RMS),A,84.2
353596,Crackington No2,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
353596,Crackington No2,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
353596,Crackington No2,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.7
353596,Crackington No2,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
353596,Crackington No2,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
353596,Crackington No2,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
353596,Crackington No2,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.31
353596,Crackington No2,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (RMS),A,49.0
353596,Crackington No2,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
353596,Crackington No2,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
353596,Crackington No2,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.81
353596,Crackington No2,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.98
353596,Crackington No2,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.62
353596,Crackington No2,2024-01-13T23:10:00.000+00:00,feeder,1,N Current (RMS),A,59.8
353596,Crackington No2,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
353596,Crackington No2,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,116.7
353596,Crackington No2,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
353596,Crackington No2,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,12.6
353596,Crackington No2,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
353596,Crackington No2,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.96
353596,Crackington No2,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353596,Crackington No2,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
353596,Crackington No2,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353596,Crackington No2,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.43
353596,Crackington No2,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
353596,Crackington No2,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
353596,Crackington No2,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.95
353596,Crackington No2,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.45
353596,Crackington No2,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,47.84
353596,Crackington No2,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
353596,Crackington No2,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
353596,Crackington No2,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
353596,Crackington No2,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
353596,Crackington No2,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
353596,Crackington No2,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.96
353596,Crackington No2,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.42
353596,Crackington No2,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.87
353596,Crackington No2,2024-01-13T23:00:00.000+00:00,feeder,3,N Current (RMS),A,81.7
353596,Crackington No2,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
353596,Crackington No2,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
353596,Crackington No2,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,103.9
353596,Crackington No2,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
353596,Crackington No2,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
353596,Crackington No2,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
353596,Crackington No2,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.23
353596,Crackington No2,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (RMS),A,37.2
353596,Crackington No2,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353596,Crackington No2,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
353596,Crackington No2,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.04
353596,Crackington No2,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.24
353596,Crackington No2,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.01
353596,Crackington No2,2024-01-13T23:00:00.000+00:00,feeder,1,N Current (RMS),A,39.6
353596,Crackington No2,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.8
353596,Crackington No2,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.2
353596,Crackington No2,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
353596,Crackington No2,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,12.6
353596,Crackington No2,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353596,Crackington No2,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.43
353596,Crackington No2,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353596,Crackington No2,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
353596,Crackington No2,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353596,Crackington No2,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.33
353596,Crackington No2,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
353596,Crackington No2,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
353596,Crackington No2,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.1
353596,Crackington No2,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.56
353596,Crackington No2,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,43.12
353596,Crackington No2,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
353596,Crackington No2,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
353596,Crackington No2,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
353596,Crackington No2,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
353596,Crackington No2,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
353596,Crackington No2,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.2
353596,Crackington No2,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
353596,Crackington No2,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.73
353596,Crackington No2,2024-01-13T22:50:00.000+00:00,feeder,3,N Current (RMS),A,86.2
353596,Crackington No2,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
353596,Crackington No2,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
353596,Crackington No2,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,111.8
353596,Crackington No2,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
353596,Crackington No2,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
353596,Crackington No2,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
353596,Crackington No2,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
353596,Crackington No2,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.92
353596,Crackington No2,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (RMS),A,40.5
353596,Crackington No2,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353596,Crackington No2,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
353596,Crackington No2,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.71
353596,Crackington No2,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.1
353596,Crackington No2,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.6
353596,Crackington No2,2024-01-13T22:50:00.000+00:00,feeder,1,N Current (RMS),A,49.1
353596,Crackington No2,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.6
353596,Crackington No2,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.0
353596,Crackington No2,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
353596,Crackington No2,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,12.6
353596,Crackington No2,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353596,Crackington No2,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.79
353596,Crackington No2,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353596,Crackington No2,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
353596,Crackington No2,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353596,Crackington No2,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.34
353596,Crackington No2,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
353596,Crackington No2,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
353596,Crackington No2,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.1
353596,Crackington No2,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.68
353596,Crackington No2,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,48.26
353596,Crackington No2,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
353596,Crackington No2,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
353596,Crackington No2,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
353596,Crackington No2,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
353596,Crackington No2,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
353596,Crackington No2,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
353596,Crackington No2,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.18
353596,Crackington No2,2024-01-13T22:40:00.000+00:00,feeder,3,N Current (RMS),A,86.6
353596,Crackington No2,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
353596,Crackington No2,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
353596,Crackington No2,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.2
353596,Crackington No2,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
353596,Crackington No2,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.23
353596,Crackington No2,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
353596,Crackington No2,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
353596,Crackington No2,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.79
353596,Crackington No2,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (RMS),A,58.7
353596,Crackington No2,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
353596,Crackington No2,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
353596,Crackington No2,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.06
353596,Crackington No2,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.15
353596,Crackington No2,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.15
353596,Crackington No2,2024-01-13T22:40:00.000+00:00,feeder,1,N Current (RMS),A,62.6
353596,Crackington No2,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.8
353596,Crackington No2,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,131.6
353596,Crackington No2,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
353596,Crackington No2,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,12.6
353596,Crackington No2,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353596,Crackington No2,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.23
353596,Crackington No2,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353596,Crackington No2,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
353596,Crackington No2,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353596,Crackington No2,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.66
353596,Crackington No2,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
353596,Crackington No2,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.85
353596,Crackington No2,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.18
353596,Crackington No2,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,55.12
353596,Crackington No2,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
353596,Crackington No2,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
353596,Crackington No2,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
353596,Crackington No2,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
353596,Crackington No2,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.07
353596,Crackington No2,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.65
353596,Crackington No2,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.97
353596,Crackington No2,2024-01-13T22:30:00.000+00:00,feeder,3,N Current (RMS),A,83.7
353596,Crackington No2,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
353596,Crackington No2,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
353596,Crackington No2,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,121.4
353596,Crackington No2,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
353596,Crackington No2,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.64
353596,Crackington No2,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
353596,Crackington No2,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.57
353596,Crackington No2,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (RMS),A,57.6
353596,Crackington No2,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
353596,Crackington No2,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
353596,Crackington No2,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.36
353596,Crackington No2,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.87
353596,Crackington No2,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.96
353596,Crackington No2,2024-01-13T22:30:00.000+00:00,feeder,1,N Current (RMS),A,53.2
