Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
353596,Crackington No2,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
353596,Crackington No2,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
353596,Crackington No2,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,12.6
353596,Crackington No2,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353596,Crackington No2,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.84
353596,Crackington No2,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353596,Crackington No2,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
353596,Crackington No2,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353596,Crackington No2,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.76
353596,Crackington No2,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
353596,Crackington No2,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.75
353596,Crackington No2,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.49
353596,Crackington No2,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,58.5
353596,Crackington No2,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,137.1
353596,Crackington No2,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
353596,Crackington No2,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
353596,Crackington No2,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
353596,Crackington No2,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
353596,Crackington No2,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
353596,Crackington No2,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.61
353596,Crackington No2,2024-01-13T22:20:00.000+00:00,feeder,3,N Current (RMS),A,24.6
353596,Crackington No2,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
353596,Crackington No2,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
353596,Crackington No2,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
353596,Crackington No2,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
353596,Crackington No2,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.85
353596,Crackington No2,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
353596,Crackington No2,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.96
353596,Crackington No2,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (RMS),A,58.4
353596,Crackington No2,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
353596,Crackington No2,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
353596,Crackington No2,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.7
353596,Crackington No2,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.73
353596,Crackington No2,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.03
353596,Crackington No2,2024-01-13T22:20:00.000+00:00,feeder,1,N Current (RMS),A,47.6
353596,Crackington No2,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
353596,Crackington No2,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.6
353596,Crackington No2,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.3
353596,Crackington No2,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,12.6
353596,Crackington No2,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
353596,Crackington No2,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.78
353596,Crackington No2,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353596,Crackington No2,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
353596,Crackington No2,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353596,Crackington No2,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.64
353596,Crackington No2,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.87
353596,Crackington No2,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.38
353596,Crackington No2,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,43.6
353596,Crackington No2,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,105.6
353596,Crackington No2,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
353596,Crackington No2,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
353596,Crackington No2,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
353596,Crackington No2,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.04
353596,Crackington No2,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
353596,Crackington No2,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.4
353596,Crackington No2,2024-01-13T22:10:00.000+00:00,feeder,3,N Current (RMS),A,30.8
353596,Crackington No2,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
353596,Crackington No2,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
353596,Crackington No2,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
353596,Crackington No2,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
353596,Crackington No2,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
353596,Crackington No2,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.58
353596,Crackington No2,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (RMS),A,44.8
353596,Crackington No2,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
353596,Crackington No2,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
353596,Crackington No2,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
353596,Crackington No2,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.81
353596,Crackington No2,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.72
353596,Crackington No2,2024-01-13T22:10:00.000+00:00,feeder,1,N Current (RMS),A,42.1
353596,Crackington No2,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
353596,Crackington No2,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
353596,Crackington No2,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
353596,Crackington No2,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,12.7
353596,Crackington No2,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
353596,Crackington No2,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.72
353596,Crackington No2,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353596,Crackington No2,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
353596,Crackington No2,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353596,Crackington No2,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.67
353596,Crackington No2,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.75
353596,Crackington No2,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.82
353596,Crackington No2,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.69
353596,Crackington No2,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
353596,Crackington No2,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
353596,Crackington No2,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
353596,Crackington No2,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
353596,Crackington No2,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.82
353596,Crackington No2,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
353596,Crackington No2,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.81
353596,Crackington No2,2024-01-13T22:00:00.000+00:00,feeder,3,N Current (RMS),A,42.7
353596,Crackington No2,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
353596,Crackington No2,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
353596,Crackington No2,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
353596,Crackington No2,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
353596,Crackington No2,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
353596,Crackington No2,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.25
353596,Crackington No2,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (RMS),A,47.5
353596,Crackington No2,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
353596,Crackington No2,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
353596,Crackington No2,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
353596,Crackington No2,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.61
353596,Crackington No2,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.03
353596,Crackington No2,2024-01-13T22:00:00.000+00:00,feeder,1,N Current (RMS),A,35.9
353596,Crackington No2,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
353596,Crackington No2,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
353596,Crackington No2,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
353596,Crackington No2,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,12.7
353596,Crackington No2,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
353596,Crackington No2,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.82
353596,Crackington No2,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353596,Crackington No2,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
353596,Crackington No2,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353596,Crackington No2,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.21
353596,Crackington No2,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
353596,Crackington No2,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
353596,Crackington No2,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.55
353596,Crackington No2,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.19
353596,Crackington No2,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.08
353596,Crackington No2,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
353596,Crackington No2,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
353596,Crackington No2,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
353596,Crackington No2,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
353596,Crackington No2,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
353596,Crackington No2,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
353596,Crackington No2,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.15
353596,Crackington No2,2024-01-13T21:50:00.000+00:00,feeder,3,N Current (RMS),A,59.2
353596,Crackington No2,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
353596,Crackington No2,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
353596,Crackington No2,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.6
353596,Crackington No2,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353596,Crackington No2,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
353596,Crackington No2,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
353596,Crackington No2,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.81
353596,Crackington No2,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (RMS),A,46.1
353596,Crackington No2,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
353596,Crackington No2,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
353596,Crackington No2,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
353596,Crackington No2,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.52
353596,Crackington No2,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.23
353596,Crackington No2,2024-01-13T21:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
353596,Crackington No2,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
353596,Crackington No2,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
353596,Crackington No2,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
353596,Crackington No2,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,12.8
353596,Crackington No2,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
353596,Crackington No2,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.22
353596,Crackington No2,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353596,Crackington No2,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
353596,Crackington No2,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353596,Crackington No2,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.84
353596,Crackington No2,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
353596,Crackington No2,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
353596,Crackington No2,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.81
353596,Crackington No2,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.06
353596,Crackington No2,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,48.19
353596,Crackington No2,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,123.6
353596,Crackington No2,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
353596,Crackington No2,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
353596,Crackington No2,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
353596,Crackington No2,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
353596,Crackington No2,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.69
353596,Crackington No2,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
353596,Crackington No2,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.62
353596,Crackington No2,2024-01-13T21:40:00.000+00:00,feeder,3,N Current (RMS),A,72.4
353596,Crackington No2,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
353596,Crackington No2,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
353596,Crackington No2,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,106.5
353596,Crackington No2,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
353596,Crackington No2,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
353596,Crackington No2,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
353596,Crackington No2,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.13
353596,Crackington No2,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (RMS),A,43.2
353596,Crackington No2,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
353596,Crackington No2,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
353596,Crackington No2,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
353596,Crackington No2,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.56
353596,Crackington No2,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.63
353596,Crackington No2,2024-01-13T21:40:00.000+00:00,feeder,1,N Current (RMS),A,36.9
353596,Crackington No2,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
353596,Crackington No2,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
353596,Crackington No2,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
353596,Crackington No2,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,12.8
353596,Crackington No2,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
353596,Crackington No2,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
353596,Crackington No2,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353596,Crackington No2,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
353596,Crackington No2,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353596,Crackington No2,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
353596,Crackington No2,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
353596,Crackington No2,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.75
353596,Crackington No2,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.39
353596,Crackington No2,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.38
353596,Crackington No2,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,120.2
353596,Crackington No2,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
353596,Crackington No2,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
353596,Crackington No2,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
353596,Crackington No2,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
353596,Crackington No2,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.64
353596,Crackington No2,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
353596,Crackington No2,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.11
353596,Crackington No2,2024-01-13T21:30:00.000+00:00,feeder,3,N Current (RMS),A,82.4
353596,Crackington No2,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
353596,Crackington No2,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
353596,Crackington No2,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,111.9
353596,Crackington No2,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
353596,Crackington No2,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
353596,Crackington No2,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
353596,Crackington No2,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.84
353596,Crackington No2,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (RMS),A,33.5
353596,Crackington No2,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
353596,Crackington No2,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
353596,Crackington No2,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
353596,Crackington No2,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.45
353596,Crackington No2,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.72
353596,Crackington No2,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.83
353596,Crackington No2,2024-01-13T21:30:00.000+00:00,feeder,1,N Current (RMS),A,37.3
353596,Crackington No2,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
353596,Crackington No2,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
353596,Crackington No2,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
353596,Crackington No2,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,12.8
353596,Crackington No2,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
353596,Crackington No2,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
353596,Crackington No2,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353596,Crackington No2,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
353596,Crackington No2,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353596,Crackington No2,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
353596,Crackington No2,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
353596,Crackington No2,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
353596,Crackington No2,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.76
353596,Crackington No2,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.2
353596,Crackington No2,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,50.78
353596,Crackington No2,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,135.6
353596,Crackington No2,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
353596,Crackington No2,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
353596,Crackington No2,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
353596,Crackington No2,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
353596,Crackington No2,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.15
353596,Crackington No2,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
353596,Crackington No2,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.52
353596,Crackington No2,2024-01-13T21:20:00.000+00:00,feeder,3,N Current (RMS),A,87.5
353596,Crackington No2,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
353596,Crackington No2,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
353596,Crackington No2,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,118.7
353596,Crackington No2,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
353596,Crackington No2,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
353596,Crackington No2,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
353596,Crackington No2,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.04
353596,Crackington No2,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (RMS),A,47.6
353596,Crackington No2,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
353596,Crackington No2,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
353596,Crackington No2,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
353596,Crackington No2,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
353596,Crackington No2,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.02
353596,Crackington No2,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.72
353596,Crackington No2,2024-01-13T21:20:00.000+00:00,feeder,1,N Current (RMS),A,27.7
353596,Crackington No2,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
353596,Crackington No2,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
353596,Crackington No2,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
353596,Crackington No2,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,12.8
353596,Crackington No2,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
353596,Crackington No2,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
353596,Crackington No2,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353596,Crackington No2,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
353596,Crackington No2,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353596,Crackington No2,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.36
353596,Crackington No2,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
353596,Crackington No2,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
353596,Crackington No2,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.7
353596,Crackington No2,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.48
353596,Crackington No2,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,53.28
353596,Crackington No2,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,144.5
353596,Crackington No2,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
353596,Crackington No2,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
353596,Crackington No2,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
353596,Crackington No2,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
353596,Crackington No2,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.59
353596,Crackington No2,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
353596,Crackington No2,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.94
353596,Crackington No2,2024-01-13T21:10:00.000+00:00,feeder,3,N Current (RMS),A,97.1
353596,Crackington No2,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
353596,Crackington No2,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
353596,Crackington No2,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,129.7
353596,Crackington No2,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
353596,Crackington No2,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
353596,Crackington No2,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
353596,Crackington No2,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.92
353596,Crackington No2,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (RMS),A,42.0
353596,Crackington No2,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
353596,Crackington No2,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
353596,Crackington No2,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
353596,Crackington No2,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.08
353596,Crackington No2,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.83
353596,Crackington No2,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.53
353596,Crackington No2,2024-01-13T21:10:00.000+00:00,feeder,1,N Current (RMS),A,28.5
353596,Crackington No2,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
353596,Crackington No2,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
353596,Crackington No2,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
353596,Crackington No2,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,12.8
353596,Crackington No2,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
353596,Crackington No2,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.58
353596,Crackington No2,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353596,Crackington No2,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
353596,Crackington No2,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353596,Crackington No2,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.54
353596,Crackington No2,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
353596,Crackington No2,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
353596,Crackington No2,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.29
353596,Crackington No2,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.8
353596,Crackington No2,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.39
353596,Crackington No2,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,147.7
353596,Crackington No2,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
353596,Crackington No2,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
353596,Crackington No2,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
353596,Crackington No2,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.05
353596,Crackington No2,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
353596,Crackington No2,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.11
353596,Crackington No2,2024-01-13T21:00:00.000+00:00,feeder,3,N Current (RMS),A,97.8
353596,Crackington No2,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
353596,Crackington No2,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
353596,Crackington No2,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,130.6
353596,Crackington No2,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
353596,Crackington No2,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
353596,Crackington No2,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
353596,Crackington No2,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.73
353596,Crackington No2,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (RMS),A,33.4
353596,Crackington No2,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
353596,Crackington No2,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
353596,Crackington No2,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
353596,Crackington No2,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
353596,Crackington No2,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.65
353596,Crackington No2,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.2
353596,Crackington No2,2024-01-13T21:00:00.000+00:00,feeder,1,N Current (RMS),A,34.6
353596,Crackington No2,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
353596,Crackington No2,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
353596,Crackington No2,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
353596,Crackington No2,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,12.8
353596,Crackington No2,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
353596,Crackington No2,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.87
353596,Crackington No2,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353596,Crackington No2,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
353596,Crackington No2,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353596,Crackington No2,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.96
353596,Crackington No2,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
353596,Crackington No2,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
353596,Crackington No2,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.51
353596,Crackington No2,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.63
353596,Crackington No2,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,52.04
353596,Crackington No2,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,143.6
353596,Crackington No2,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
353596,Crackington No2,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
353596,Crackington No2,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
353596,Crackington No2,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.54
353596,Crackington No2,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
353596,Crackington No2,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.7
353596,Crackington No2,2024-01-13T20:50:00.000+00:00,feeder,3,N Current (RMS),A,76.6
353596,Crackington No2,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
353596,Crackington No2,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
353596,Crackington No2,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,106.8
353596,Crackington No2,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
353596,Crackington No2,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
353596,Crackington No2,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.67
353596,Crackington No2,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (RMS),A,45.2
353596,Crackington No2,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
353596,Crackington No2,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
353596,Crackington No2,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.2
353596,Crackington No2,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.44
353596,Crackington No2,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.61
353596,Crackington No2,2024-01-13T20:50:00.000+00:00,feeder,1,N Current (RMS),A,33.5
353596,Crackington No2,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
353596,Crackington No2,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
353596,Crackington No2,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
353596,Crackington No2,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,12.8
353596,Crackington No2,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
353596,Crackington No2,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
353596,Crackington No2,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353596,Crackington No2,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
353596,Crackington No2,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353596,Crackington No2,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.02
353596,Crackington No2,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
353596,Crackington No2,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
353596,Crackington No2,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.52
353596,Crackington No2,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.51
353596,Crackington No2,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.98
353596,Crackington No2,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,136.2
353596,Crackington No2,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
353596,Crackington No2,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
353596,Crackington No2,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
353596,Crackington No2,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
353596,Crackington No2,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.63
353596,Crackington No2,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.03
353596,Crackington No2,2024-01-13T20:40:00.000+00:00,feeder,3,N Current (RMS),A,66.4
353596,Crackington No2,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
353596,Crackington No2,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
353596,Crackington No2,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.0
353596,Crackington No2,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
353596,Crackington No2,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
353596,Crackington No2,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.83
353596,Crackington No2,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (RMS),A,40.7
353596,Crackington No2,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
353596,Crackington No2,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
353596,Crackington No2,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
353596,Crackington No2,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.26
353596,Crackington No2,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.33
353596,Crackington No2,2024-01-13T20:40:00.000+00:00,feeder,1,N Current (RMS),A,43.8
353596,Crackington No2,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
353596,Crackington No2,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.7
353596,Crackington No2,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
353596,Crackington No2,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,12.8
353596,Crackington No2,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
353596,Crackington No2,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
353596,Crackington No2,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353596,Crackington No2,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
353596,Crackington No2,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353596,Crackington No2,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
353596,Crackington No2,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
353596,Crackington No2,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
353596,Crackington No2,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.92
353596,Crackington No2,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.19
353596,Crackington No2,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,134.9
353596,Crackington No2,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
353596,Crackington No2,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
353596,Crackington No2,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
353596,Crackington No2,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.87
353596,Crackington No2,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
353596,Crackington No2,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.11
353596,Crackington No2,2024-01-13T20:30:00.000+00:00,feeder,3,N Current (RMS),A,65.9
353596,Crackington No2,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
353596,Crackington No2,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
353596,Crackington No2,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.7
353596,Crackington No2,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
353596,Crackington No2,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
