Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.66
353596,Crackington No2,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (RMS),A,36.8
353596,Crackington No2,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
353596,Crackington No2,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
353596,Crackington No2,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
353596,Crackington No2,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.65
353596,Crackington No2,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.63
353596,Crackington No2,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.87
353596,Crackington No2,2024-01-13T20:30:00.000+00:00,feeder,1,N Current (RMS),A,28.7
353596,Crackington No2,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
353596,Crackington No2,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.4
353596,Crackington No2,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
353596,Crackington No2,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,12.8
353596,Crackington No2,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
353596,Crackington No2,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.81
353596,Crackington No2,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353596,Crackington No2,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
353596,Crackington No2,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353596,Crackington No2,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.93
353596,Crackington No2,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
353596,Crackington No2,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.28
353596,Crackington No2,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.38
353596,Crackington No2,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.64
353596,Crackington No2,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,110.8
353596,Crackington No2,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
353596,Crackington No2,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
353596,Crackington No2,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
353596,Crackington No2,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
353596,Crackington No2,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
353596,Crackington No2,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.51
353596,Crackington No2,2024-01-13T20:20:00.000+00:00,feeder,3,N Current (RMS),A,75.5
353596,Crackington No2,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
353596,Crackington No2,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
353596,Crackington No2,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,105.9
353596,Crackington No2,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
353596,Crackington No2,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
353596,Crackington No2,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
353596,Crackington No2,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.93
353596,Crackington No2,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (RMS),A,42.3
353596,Crackington No2,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
353596,Crackington No2,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
353596,Crackington No2,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.75
353596,Crackington No2,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.53
353596,Crackington No2,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.87
353596,Crackington No2,2024-01-13T20:20:00.000+00:00,feeder,1,N Current (RMS),A,22.0
353596,Crackington No2,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
353596,Crackington No2,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.6
353596,Crackington No2,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
353596,Crackington No2,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,12.8
353596,Crackington No2,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353596,Crackington No2,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.75
353596,Crackington No2,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353596,Crackington No2,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
353596,Crackington No2,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353596,Crackington No2,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.78
353596,Crackington No2,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
353596,Crackington No2,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.38
353596,Crackington No2,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.24
353596,Crackington No2,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.3
353596,Crackington No2,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,118.1
353596,Crackington No2,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
353596,Crackington No2,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
353596,Crackington No2,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
353596,Crackington No2,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
353596,Crackington No2,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
353596,Crackington No2,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.78
353596,Crackington No2,2024-01-13T20:10:00.000+00:00,feeder,3,N Current (RMS),A,54.7
353596,Crackington No2,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
353596,Crackington No2,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
353596,Crackington No2,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.7
353596,Crackington No2,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
353596,Crackington No2,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
353596,Crackington No2,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.9
353596,Crackington No2,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (RMS),A,46.0
353596,Crackington No2,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
353596,Crackington No2,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
353596,Crackington No2,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.18
353596,Crackington No2,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.01
353596,Crackington No2,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.47
353596,Crackington No2,2024-01-13T20:10:00.000+00:00,feeder,1,N Current (RMS),A,19.5
353596,Crackington No2,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
353596,Crackington No2,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
353596,Crackington No2,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
353596,Crackington No2,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,12.9
353596,Crackington No2,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
353596,Crackington No2,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.82
353596,Crackington No2,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353596,Crackington No2,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
353596,Crackington No2,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353596,Crackington No2,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.98
353596,Crackington No2,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
353596,Crackington No2,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
353596,Crackington No2,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.61
353596,Crackington No2,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.06
353596,Crackington No2,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.15
353596,Crackington No2,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
353596,Crackington No2,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
353596,Crackington No2,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
353596,Crackington No2,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
353596,Crackington No2,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
353596,Crackington No2,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.1
353596,Crackington No2,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.46
353596,Crackington No2,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.92
353596,Crackington No2,2024-01-13T20:00:00.000+00:00,feeder,3,N Current (RMS),A,26.9
353596,Crackington No2,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
353596,Crackington No2,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
353596,Crackington No2,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
353596,Crackington No2,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
353596,Crackington No2,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
353596,Crackington No2,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.56
353596,Crackington No2,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (RMS),A,48.2
353596,Crackington No2,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
353596,Crackington No2,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
353596,Crackington No2,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.93
353596,Crackington No2,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.99
353596,Crackington No2,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.8
353596,Crackington No2,2024-01-13T20:00:00.000+00:00,feeder,1,N Current (RMS),A,22.9
353596,Crackington No2,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
353596,Crackington No2,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
353596,Crackington No2,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
353596,Crackington No2,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,12.9
353596,Crackington No2,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353596,Crackington No2,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.18
353596,Crackington No2,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353596,Crackington No2,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
353596,Crackington No2,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353596,Crackington No2,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.8
353596,Crackington No2,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
353596,Crackington No2,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.64
353596,Crackington No2,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.49
353596,Crackington No2,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.28
353596,Crackington No2,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
353596,Crackington No2,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
353596,Crackington No2,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
353596,Crackington No2,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
353596,Crackington No2,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
353596,Crackington No2,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.93
353596,Crackington No2,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.54
353596,Crackington No2,2024-01-13T19:50:00.000+00:00,feeder,3,N Current (RMS),A,30.3
353596,Crackington No2,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
353596,Crackington No2,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
353596,Crackington No2,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
353596,Crackington No2,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
353596,Crackington No2,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
353596,Crackington No2,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
353596,Crackington No2,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
353596,Crackington No2,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.16
353596,Crackington No2,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (RMS),A,48.8
353596,Crackington No2,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
353596,Crackington No2,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
353596,Crackington No2,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.36
353596,Crackington No2,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.68
353596,Crackington No2,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.67
353596,Crackington No2,2024-01-13T19:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
353596,Crackington No2,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
353596,Crackington No2,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
353596,Crackington No2,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
353596,Crackington No2,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,12.9
353596,Crackington No2,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
353596,Crackington No2,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.78
353596,Crackington No2,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353596,Crackington No2,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
353596,Crackington No2,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
353596,Crackington No2,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.18
353596,Crackington No2,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
353596,Crackington No2,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.64
353596,Crackington No2,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.72
353596,Crackington No2,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.36
353596,Crackington No2,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
353596,Crackington No2,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
353596,Crackington No2,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
353596,Crackington No2,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
353596,Crackington No2,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
353596,Crackington No2,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.15
353596,Crackington No2,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.64
353596,Crackington No2,2024-01-13T19:40:00.000+00:00,feeder,3,N Current (RMS),A,39.7
353596,Crackington No2,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
353596,Crackington No2,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
353596,Crackington No2,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.9
353596,Crackington No2,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
353596,Crackington No2,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
353596,Crackington No2,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.82
353596,Crackington No2,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (RMS),A,59.0
353596,Crackington No2,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
353596,Crackington No2,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.3
353596,Crackington No2,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
353596,Crackington No2,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.34
353596,Crackington No2,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.75
353596,Crackington No2,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.74
353596,Crackington No2,2024-01-13T19:40:00.000+00:00,feeder,1,N Current (RMS),A,31.5
353596,Crackington No2,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
353596,Crackington No2,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.6
353596,Crackington No2,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
353596,Crackington No2,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,12.9
353596,Crackington No2,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353596,Crackington No2,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.48
353596,Crackington No2,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353596,Crackington No2,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
353596,Crackington No2,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353596,Crackington No2,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.23
353596,Crackington No2,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
353596,Crackington No2,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.81
353596,Crackington No2,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.94
353596,Crackington No2,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.2
353596,Crackington No2,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
353596,Crackington No2,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
353596,Crackington No2,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
353596,Crackington No2,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
353596,Crackington No2,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
353596,Crackington No2,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.41
353596,Crackington No2,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.03
353596,Crackington No2,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.02
353596,Crackington No2,2024-01-13T19:30:00.000+00:00,feeder,3,N Current (RMS),A,31.9
353596,Crackington No2,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
353596,Crackington No2,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
353596,Crackington No2,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
353596,Crackington No2,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
353596,Crackington No2,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
353596,Crackington No2,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
353596,Crackington No2,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.08
353596,Crackington No2,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (RMS),A,55.1
353596,Crackington No2,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
353596,Crackington No2,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
353596,Crackington No2,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
353596,Crackington No2,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.12
353596,Crackington No2,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.96
353596,Crackington No2,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.21
353596,Crackington No2,2024-01-13T19:30:00.000+00:00,feeder,1,N Current (RMS),A,40.3
353596,Crackington No2,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
353596,Crackington No2,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.3
353596,Crackington No2,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
353596,Crackington No2,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,12.9
353596,Crackington No2,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353596,Crackington No2,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.04
353596,Crackington No2,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353596,Crackington No2,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
353596,Crackington No2,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353596,Crackington No2,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.77
353596,Crackington No2,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
353596,Crackington No2,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
353596,Crackington No2,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.26
353596,Crackington No2,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.01
353596,Crackington No2,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.3
353596,Crackington No2,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
353596,Crackington No2,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
353596,Crackington No2,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
353596,Crackington No2,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
353596,Crackington No2,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.99
353596,Crackington No2,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
353596,Crackington No2,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.7
353596,Crackington No2,2024-01-13T19:20:00.000+00:00,feeder,3,N Current (RMS),A,44.6
353596,Crackington No2,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
353596,Crackington No2,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
353596,Crackington No2,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
353596,Crackington No2,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
353596,Crackington No2,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
353596,Crackington No2,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.46
353596,Crackington No2,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (RMS),A,52.5
353596,Crackington No2,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
353596,Crackington No2,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
353596,Crackington No2,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.04
353596,Crackington No2,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.77
353596,Crackington No2,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.57
353596,Crackington No2,2024-01-13T19:20:00.000+00:00,feeder,1,N Current (RMS),A,39.3
353596,Crackington No2,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
353596,Crackington No2,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.8
353596,Crackington No2,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
353596,Crackington No2,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,12.9
353596,Crackington No2,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353596,Crackington No2,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.36
353596,Crackington No2,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353596,Crackington No2,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
353596,Crackington No2,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353596,Crackington No2,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.23
353596,Crackington No2,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
353596,Crackington No2,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.76
353596,Crackington No2,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.74
353596,Crackington No2,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.73
353596,Crackington No2,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
353596,Crackington No2,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
353596,Crackington No2,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
353596,Crackington No2,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
353596,Crackington No2,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
353596,Crackington No2,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.62
353596,Crackington No2,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
353596,Crackington No2,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.55
353596,Crackington No2,2024-01-13T19:10:00.000+00:00,feeder,3,N Current (RMS),A,66.6
353596,Crackington No2,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
353596,Crackington No2,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
353596,Crackington No2,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.6
353596,Crackington No2,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
353596,Crackington No2,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
353596,Crackington No2,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
353596,Crackington No2,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.8
353596,Crackington No2,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (RMS),A,65.6
353596,Crackington No2,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
353596,Crackington No2,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.7
353596,Crackington No2,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
353596,Crackington No2,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.78
353596,Crackington No2,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.99
353596,Crackington No2,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.54
353596,Crackington No2,2024-01-13T19:10:00.000+00:00,feeder,1,N Current (RMS),A,36.0
353596,Crackington No2,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
353596,Crackington No2,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.2
353596,Crackington No2,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
353596,Crackington No2,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,12.9
353596,Crackington No2,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
353596,Crackington No2,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.62
353596,Crackington No2,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353596,Crackington No2,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
353596,Crackington No2,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353596,Crackington No2,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.98
353596,Crackington No2,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
353596,Crackington No2,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.08
353596,Crackington No2,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
353596,Crackington No2,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.89
353596,Crackington No2,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,120.0
353596,Crackington No2,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
353596,Crackington No2,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
353596,Crackington No2,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
353596,Crackington No2,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
353596,Crackington No2,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.42
353596,Crackington No2,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.35
353596,Crackington No2,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.69
353596,Crackington No2,2024-01-13T19:00:00.000+00:00,feeder,3,N Current (RMS),A,84.2
353596,Crackington No2,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
353596,Crackington No2,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
353596,Crackington No2,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,124.5
353596,Crackington No2,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
353596,Crackington No2,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.23
353596,Crackington No2,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
353596,Crackington No2,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.93
353596,Crackington No2,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (RMS),A,74.8
353596,Crackington No2,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
353596,Crackington No2,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
353596,Crackington No2,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
353596,Crackington No2,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.12
353596,Crackington No2,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.56
353596,Crackington No2,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.25
353596,Crackington No2,2024-01-13T19:00:00.000+00:00,feeder,1,N Current (RMS),A,23.2
353596,Crackington No2,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
353596,Crackington No2,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.3
353596,Crackington No2,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
353596,Crackington No2,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,12.8
353596,Crackington No2,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353596,Crackington No2,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.32
353596,Crackington No2,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353596,Crackington No2,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
353596,Crackington No2,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353596,Crackington No2,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.14
353596,Crackington No2,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.84
353596,Crackington No2,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.9
353596,Crackington No2,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.87
353596,Crackington No2,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,152.8
353596,Crackington No2,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
353596,Crackington No2,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
353596,Crackington No2,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
353596,Crackington No2,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
353596,Crackington No2,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.96
353596,Crackington No2,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.59
353596,Crackington No2,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.37
353596,Crackington No2,2024-01-13T18:50:00.000+00:00,feeder,3,N Current (RMS),A,85.5
353596,Crackington No2,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
353596,Crackington No2,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
353596,Crackington No2,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,128.4
353596,Crackington No2,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
353596,Crackington No2,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.98
353596,Crackington No2,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
353596,Crackington No2,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.16
353596,Crackington No2,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (RMS),A,81.1
353596,Crackington No2,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
353596,Crackington No2,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.8
353596,Crackington No2,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.88
353596,Crackington No2,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.44
353596,Crackington No2,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.65
353596,Crackington No2,2024-01-13T18:50:00.000+00:00,feeder,1,N Current (RMS),A,19.2
353596,Crackington No2,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
353596,Crackington No2,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
353596,Crackington No2,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
353596,Crackington No2,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,12.8
353596,Crackington No2,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
353596,Crackington No2,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.8
353596,Crackington No2,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353596,Crackington No2,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
353596,Crackington No2,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353596,Crackington No2,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.57
353596,Crackington No2,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.08
353596,Crackington No2,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.01
353596,Crackington No2,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,64.18
353596,Crackington No2,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,166.3
353596,Crackington No2,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
353596,Crackington No2,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
353596,Crackington No2,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
353596,Crackington No2,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
353596,Crackington No2,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.04
353596,Crackington No2,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
353596,Crackington No2,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.27
353596,Crackington No2,2024-01-13T18:40:00.000+00:00,feeder,3,N Current (RMS),A,84.3
353596,Crackington No2,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
353596,Crackington No2,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
353596,Crackington No2,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,128.4
353596,Crackington No2,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
353596,Crackington No2,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.08
353596,Crackington No2,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
353596,Crackington No2,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.83
353596,Crackington No2,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (RMS),A,79.8
353596,Crackington No2,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
353596,Crackington No2,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.4
353596,Crackington No2,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.16
353596,Crackington No2,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.48
353596,Crackington No2,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.5
353596,Crackington No2,2024-01-13T18:40:00.000+00:00,feeder,1,N Current (RMS),A,27.4
353596,Crackington No2,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
353596,Crackington No2,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
353596,Crackington No2,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
353596,Crackington No2,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,12.8
353596,Crackington No2,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
353596,Crackington No2,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.22
353596,Crackington No2,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353596,Crackington No2,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
353596,Crackington No2,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353596,Crackington No2,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.34
353596,Crackington No2,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
353596,Crackington No2,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.4
353596,Crackington No2,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.31
353596,Crackington No2,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.59
353596,Crackington No2,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,147.4
353596,Crackington No2,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
353596,Crackington No2,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
353596,Crackington No2,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
353596,Crackington No2,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
353596,Crackington No2,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
