Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.12
353596,Crackington No2,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.96
353596,Crackington No2,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.48
353596,Crackington No2,2024-01-13T18:30:00.000+00:00,feeder,3,N Current (RMS),A,46.8
353596,Crackington No2,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
353596,Crackington No2,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
353596,Crackington No2,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.4
353596,Crackington No2,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.76
353596,Crackington No2,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
353596,Crackington No2,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
353596,Crackington No2,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.42
353596,Crackington No2,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (RMS),A,65.8
353596,Crackington No2,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353596,Crackington No2,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
353596,Crackington No2,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
353596,Crackington No2,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
353596,Crackington No2,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.41
353596,Crackington No2,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.1
353596,Crackington No2,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.95
353596,Crackington No2,2024-01-13T18:30:00.000+00:00,feeder,1,N Current (RMS),A,37.6
353596,Crackington No2,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
353596,Crackington No2,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
353596,Crackington No2,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
353596,Crackington No2,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,12.8
353596,Crackington No2,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
353596,Crackington No2,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.66
353596,Crackington No2,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353596,Crackington No2,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
353596,Crackington No2,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353596,Crackington No2,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.37
353596,Crackington No2,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.79
353596,Crackington No2,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.16
353596,Crackington No2,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.84
353596,Crackington No2,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,133.4
353596,Crackington No2,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
353596,Crackington No2,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
353596,Crackington No2,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
353596,Crackington No2,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
353596,Crackington No2,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.26
353596,Crackington No2,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.62
353596,Crackington No2,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.77
353596,Crackington No2,2024-01-13T18:20:00.000+00:00,feeder,3,N Current (RMS),A,42.4
353596,Crackington No2,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
353596,Crackington No2,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
353596,Crackington No2,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.2
353596,Crackington No2,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353596,Crackington No2,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
353596,Crackington No2,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
353596,Crackington No2,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
353596,Crackington No2,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.73
353596,Crackington No2,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (RMS),A,59.5
353596,Crackington No2,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
353596,Crackington No2,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
353596,Crackington No2,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
353596,Crackington No2,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
353596,Crackington No2,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.63
353596,Crackington No2,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.03
353596,Crackington No2,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.6
353596,Crackington No2,2024-01-13T18:20:00.000+00:00,feeder,1,N Current (RMS),A,36.4
353596,Crackington No2,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
353596,Crackington No2,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
353596,Crackington No2,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
353596,Crackington No2,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,12.8
353596,Crackington No2,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
353596,Crackington No2,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.13
353596,Crackington No2,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353596,Crackington No2,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
353596,Crackington No2,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353596,Crackington No2,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.87
353596,Crackington No2,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
353596,Crackington No2,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.27
353596,Crackington No2,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.79
353596,Crackington No2,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.09
353596,Crackington No2,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,119.1
353596,Crackington No2,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
353596,Crackington No2,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
353596,Crackington No2,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
353596,Crackington No2,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
353596,Crackington No2,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.92
353596,Crackington No2,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.79
353596,Crackington No2,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.14
353596,Crackington No2,2024-01-13T18:10:00.000+00:00,feeder,3,N Current (RMS),A,26.2
353596,Crackington No2,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
353596,Crackington No2,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
353596,Crackington No2,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.6
353596,Crackington No2,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
353596,Crackington No2,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
353596,Crackington No2,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
353596,Crackington No2,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.56
353596,Crackington No2,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (RMS),A,58.2
353596,Crackington No2,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
353596,Crackington No2,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
353596,Crackington No2,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
353596,Crackington No2,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.21
353596,Crackington No2,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.8
353596,Crackington No2,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.54
353596,Crackington No2,2024-01-13T18:10:00.000+00:00,feeder,1,N Current (RMS),A,22.9
353596,Crackington No2,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
353596,Crackington No2,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
353596,Crackington No2,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
353596,Crackington No2,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,12.8
353596,Crackington No2,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
353596,Crackington No2,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.74
353596,Crackington No2,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353596,Crackington No2,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
353596,Crackington No2,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353596,Crackington No2,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.01
353596,Crackington No2,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
353596,Crackington No2,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.62
353596,Crackington No2,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.72
353596,Crackington No2,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.24
353596,Crackington No2,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
353596,Crackington No2,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
353596,Crackington No2,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
353596,Crackington No2,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
353596,Crackington No2,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
353596,Crackington No2,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.94
353596,Crackington No2,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.53
353596,Crackington No2,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.77
353596,Crackington No2,2024-01-13T18:00:00.000+00:00,feeder,3,N Current (RMS),A,39.6
353596,Crackington No2,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
353596,Crackington No2,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
353596,Crackington No2,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.1
353596,Crackington No2,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
353596,Crackington No2,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
353596,Crackington No2,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.8
353596,Crackington No2,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (RMS),A,38.7
353596,Crackington No2,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
353596,Crackington No2,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
353596,Crackington No2,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
353596,Crackington No2,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
353596,Crackington No2,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.89
353596,Crackington No2,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.1
353596,Crackington No2,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.29
353596,Crackington No2,2024-01-13T18:00:00.000+00:00,feeder,1,N Current (RMS),A,44.1
353596,Crackington No2,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
353596,Crackington No2,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.7
353596,Crackington No2,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.1
353596,Crackington No2,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,12.8
353596,Crackington No2,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353596,Crackington No2,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.46
353596,Crackington No2,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353596,Crackington No2,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
353596,Crackington No2,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353596,Crackington No2,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.16
353596,Crackington No2,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
353596,Crackington No2,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
353596,Crackington No2,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.28
353596,Crackington No2,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.7
353596,Crackington No2,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.87
353596,Crackington No2,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
353596,Crackington No2,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
353596,Crackington No2,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
353596,Crackington No2,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
353596,Crackington No2,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
353596,Crackington No2,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.09
353596,Crackington No2,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
353596,Crackington No2,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.64
353596,Crackington No2,2024-01-13T17:50:00.000+00:00,feeder,3,N Current (RMS),A,60.7
353596,Crackington No2,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
353596,Crackington No2,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
353596,Crackington No2,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,104.8
353596,Crackington No2,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
353596,Crackington No2,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
353596,Crackington No2,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
353596,Crackington No2,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (RMS),A,44.0
353596,Crackington No2,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353596,Crackington No2,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
353596,Crackington No2,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
353596,Crackington No2,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.18
353596,Crackington No2,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.85
353596,Crackington No2,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.26
353596,Crackington No2,2024-01-13T17:50:00.000+00:00,feeder,1,N Current (RMS),A,55.0
353596,Crackington No2,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
353596,Crackington No2,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
353596,Crackington No2,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,120.3
353596,Crackington No2,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,12.8
353596,Crackington No2,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
353596,Crackington No2,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.23
353596,Crackington No2,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353596,Crackington No2,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
353596,Crackington No2,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
353596,Crackington No2,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.51
353596,Crackington No2,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
353596,Crackington No2,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
353596,Crackington No2,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.58
353596,Crackington No2,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.24
353596,Crackington No2,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.02
353596,Crackington No2,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,154.5
353596,Crackington No2,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
353596,Crackington No2,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
353596,Crackington No2,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
353596,Crackington No2,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.17
353596,Crackington No2,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.72
353596,Crackington No2,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.62
353596,Crackington No2,2024-01-13T17:40:00.000+00:00,feeder,3,N Current (RMS),A,50.7
353596,Crackington No2,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
353596,Crackington No2,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
353596,Crackington No2,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.6
353596,Crackington No2,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
353596,Crackington No2,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
353596,Crackington No2,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.05
353596,Crackington No2,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (RMS),A,47.4
353596,Crackington No2,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353596,Crackington No2,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
353596,Crackington No2,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
353596,Crackington No2,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.72
353596,Crackington No2,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.44
353596,Crackington No2,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.64
353596,Crackington No2,2024-01-13T17:40:00.000+00:00,feeder,1,N Current (RMS),A,66.2
353596,Crackington No2,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
353596,Crackington No2,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
353596,Crackington No2,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,121.6
353596,Crackington No2,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,12.8
353596,Crackington No2,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353596,Crackington No2,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.42
353596,Crackington No2,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353596,Crackington No2,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
353596,Crackington No2,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353596,Crackington No2,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.0
353596,Crackington No2,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
353596,Crackington No2,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
353596,Crackington No2,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.26
353596,Crackington No2,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.28
353596,Crackington No2,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.32
353596,Crackington No2,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,160.3
353596,Crackington No2,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
353596,Crackington No2,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
353596,Crackington No2,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
353596,Crackington No2,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.11
353596,Crackington No2,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.65
353596,Crackington No2,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.9
353596,Crackington No2,2024-01-13T17:30:00.000+00:00,feeder,3,N Current (RMS),A,63.3
353596,Crackington No2,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
353596,Crackington No2,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
353596,Crackington No2,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.5
353596,Crackington No2,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
353596,Crackington No2,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
353596,Crackington No2,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
353596,Crackington No2,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (RMS),A,35.7
353596,Crackington No2,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
353596,Crackington No2,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
353596,Crackington No2,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
353596,Crackington No2,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.4
353596,Crackington No2,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.92
353596,Crackington No2,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.61
353596,Crackington No2,2024-01-13T17:30:00.000+00:00,feeder,1,N Current (RMS),A,42.3
353596,Crackington No2,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
353596,Crackington No2,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
353596,Crackington No2,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.2
353596,Crackington No2,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,12.8
353596,Crackington No2,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353596,Crackington No2,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.0
353596,Crackington No2,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353596,Crackington No2,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
353596,Crackington No2,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353596,Crackington No2,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.59
353596,Crackington No2,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
353596,Crackington No2,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
353596,Crackington No2,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.94
353596,Crackington No2,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.65
353596,Crackington No2,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.57
353596,Crackington No2,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,132.8
353596,Crackington No2,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
353596,Crackington No2,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
353596,Crackington No2,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
353596,Crackington No2,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.97
353596,Crackington No2,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.83
353596,Crackington No2,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.48
353596,Crackington No2,2024-01-13T17:20:00.000+00:00,feeder,3,N Current (RMS),A,60.7
353596,Crackington No2,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
353596,Crackington No2,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
353596,Crackington No2,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.0
353596,Crackington No2,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
353596,Crackington No2,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
353596,Crackington No2,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.73
353596,Crackington No2,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (RMS),A,42.4
353596,Crackington No2,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353596,Crackington No2,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
353596,Crackington No2,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
353596,Crackington No2,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.79
353596,Crackington No2,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.65
353596,Crackington No2,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.96
353596,Crackington No2,2024-01-13T17:20:00.000+00:00,feeder,1,N Current (RMS),A,42.5
353596,Crackington No2,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
353596,Crackington No2,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.8
353596,Crackington No2,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.1
353596,Crackington No2,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,12.8
353596,Crackington No2,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353596,Crackington No2,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.04
353596,Crackington No2,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353596,Crackington No2,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
353596,Crackington No2,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
353596,Crackington No2,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.69
353596,Crackington No2,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
353596,Crackington No2,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
353596,Crackington No2,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.06
353596,Crackington No2,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.57
353596,Crackington No2,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.17
353596,Crackington No2,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,129.6
353596,Crackington No2,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
353596,Crackington No2,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
353596,Crackington No2,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
353596,Crackington No2,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
353596,Crackington No2,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.09
353596,Crackington No2,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.33
353596,Crackington No2,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.29
353596,Crackington No2,2024-01-13T17:10:00.000+00:00,feeder,3,N Current (RMS),A,70.8
353596,Crackington No2,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
353596,Crackington No2,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
353596,Crackington No2,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,111.4
353596,Crackington No2,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353596,Crackington No2,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
353596,Crackington No2,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
353596,Crackington No2,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.79
353596,Crackington No2,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (RMS),A,47.4
353596,Crackington No2,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353596,Crackington No2,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
353596,Crackington No2,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
353596,Crackington No2,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.09
353596,Crackington No2,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.55
353596,Crackington No2,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.59
353596,Crackington No2,2024-01-13T17:10:00.000+00:00,feeder,1,N Current (RMS),A,48.2
353596,Crackington No2,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.1
353596,Crackington No2,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
353596,Crackington No2,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.3
353596,Crackington No2,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,12.8
353596,Crackington No2,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353596,Crackington No2,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.98
353596,Crackington No2,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353596,Crackington No2,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
353596,Crackington No2,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353596,Crackington No2,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.81
353596,Crackington No2,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
353596,Crackington No2,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
353596,Crackington No2,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
353596,Crackington No2,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.42
353596,Crackington No2,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.95
353596,Crackington No2,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.68
353596,Crackington No2,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,150.7
353596,Crackington No2,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
353596,Crackington No2,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
353596,Crackington No2,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
353596,Crackington No2,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.35
353596,Crackington No2,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.22
353596,Crackington No2,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.23
353596,Crackington No2,2024-01-13T17:00:00.000+00:00,feeder,3,N Current (RMS),A,63.2
353596,Crackington No2,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
353596,Crackington No2,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
353596,Crackington No2,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.9
353596,Crackington No2,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
353596,Crackington No2,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
353596,Crackington No2,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
353596,Crackington No2,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (RMS),A,31.6
353596,Crackington No2,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
353596,Crackington No2,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
353596,Crackington No2,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
353596,Crackington No2,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.6
353596,Crackington No2,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.98
353596,Crackington No2,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.15
353596,Crackington No2,2024-01-13T17:00:00.000+00:00,feeder,1,N Current (RMS),A,46.4
353596,Crackington No2,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
353596,Crackington No2,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
353596,Crackington No2,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.1
353596,Crackington No2,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,12.8
353596,Crackington No2,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
353596,Crackington No2,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.75
353596,Crackington No2,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353596,Crackington No2,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
353596,Crackington No2,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
353596,Crackington No2,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.41
353596,Crackington No2,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
353596,Crackington No2,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
353596,Crackington No2,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.53
353596,Crackington No2,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.29
353596,Crackington No2,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.49
353596,Crackington No2,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,127.4
353596,Crackington No2,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
353596,Crackington No2,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
353596,Crackington No2,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
353596,Crackington No2,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.44
353596,Crackington No2,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
353596,Crackington No2,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.42
353596,Crackington No2,2024-01-13T16:50:00.000+00:00,feeder,3,N Current (RMS),A,86.2
353596,Crackington No2,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
353596,Crackington No2,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
353596,Crackington No2,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,125.8
353596,Crackington No2,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
353596,Crackington No2,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
353596,Crackington No2,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (RMS),A,32.6
353596,Crackington No2,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353596,Crackington No2,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
353596,Crackington No2,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
353596,Crackington No2,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.26
353596,Crackington No2,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.39
353596,Crackington No2,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.49
353596,Crackington No2,2024-01-13T16:50:00.000+00:00,feeder,1,N Current (RMS),A,55.1
353596,Crackington No2,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
353596,Crackington No2,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
353596,Crackington No2,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.2
353596,Crackington No2,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,12.8
353596,Crackington No2,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353596,Crackington No2,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.75
353596,Crackington No2,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353596,Crackington No2,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
353596,Crackington No2,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353596,Crackington No2,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.08
353596,Crackington No2,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
353596,Crackington No2,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.99
353596,Crackington No2,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.96
353596,Crackington No2,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.16
353596,Crackington No2,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,170.6
353596,Crackington No2,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
353596,Crackington No2,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
353596,Crackington No2,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
353596,Crackington No2,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.63
353596,Crackington No2,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.72
353596,Crackington No2,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.56
353596,Crackington No2,2024-01-13T16:40:00.000+00:00,feeder,3,N Current (RMS),A,52.2
353596,Crackington No2,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
353596,Crackington No2,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
353596,Crackington No2,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.8
353596,Crackington No2,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
353596,Crackington No2,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
353596,Crackington No2,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.18
353596,Crackington No2,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (RMS),A,36.2
353596,Crackington No2,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353596,Crackington No2,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
353596,Crackington No2,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
353596,Crackington No2,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.13
353596,Crackington No2,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.79
353596,Crackington No2,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.92
353596,Crackington No2,2024-01-13T16:40:00.000+00:00,feeder,1,N Current (RMS),A,48.3
353596,Crackington No2,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
353596,Crackington No2,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.3
353596,Crackington No2,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.1
353596,Crackington No2,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,12.8
353596,Crackington No2,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353596,Crackington No2,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.81
353596,Crackington No2,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353596,Crackington No2,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
353596,Crackington No2,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353596,Crackington No2,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.56
353596,Crackington No2,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
