Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
353596,Crackington No2,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
353596,Crackington No2,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.01
353596,Crackington No2,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.6
353596,Crackington No2,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.66
353596,Crackington No2,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,133.3
353596,Crackington No2,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
353596,Crackington No2,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
353596,Crackington No2,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
353596,Crackington No2,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
353596,Crackington No2,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.4
353596,Crackington No2,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.12
353596,Crackington No2,2024-01-13T16:30:00.000+00:00,feeder,3,N Current (RMS),A,56.3
353596,Crackington No2,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
353596,Crackington No2,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
353596,Crackington No2,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.1
353596,Crackington No2,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
353596,Crackington No2,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.98
353596,Crackington No2,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (RMS),A,40.1
353596,Crackington No2,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353596,Crackington No2,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
353596,Crackington No2,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
353596,Crackington No2,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.14
353596,Crackington No2,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.59
353596,Crackington No2,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.61
353596,Crackington No2,2024-01-13T16:30:00.000+00:00,feeder,1,N Current (RMS),A,34.6
353596,Crackington No2,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
353596,Crackington No2,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
353596,Crackington No2,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
353596,Crackington No2,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,12.9
353596,Crackington No2,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353596,Crackington No2,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.83
353596,Crackington No2,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
353596,Crackington No2,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
353596,Crackington No2,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353596,Crackington No2,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.9
353596,Crackington No2,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
353596,Crackington No2,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
353596,Crackington No2,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.68
353596,Crackington No2,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.05
353596,Crackington No2,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.72
353596,Crackington No2,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,126.7
353596,Crackington No2,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
353596,Crackington No2,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
353596,Crackington No2,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
353596,Crackington No2,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.99
353596,Crackington No2,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
353596,Crackington No2,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.88
353596,Crackington No2,2024-01-13T16:20:00.000+00:00,feeder,3,N Current (RMS),A,77.0
353596,Crackington No2,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
353596,Crackington No2,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
353596,Crackington No2,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,107.8
353596,Crackington No2,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
353596,Crackington No2,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.02
353596,Crackington No2,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (RMS),A,39.2
353596,Crackington No2,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
353596,Crackington No2,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
353596,Crackington No2,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
353596,Crackington No2,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.3
353596,Crackington No2,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.21
353596,Crackington No2,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.93
353596,Crackington No2,2024-01-13T16:20:00.000+00:00,feeder,1,N Current (RMS),A,34.0
353596,Crackington No2,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
353596,Crackington No2,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
353596,Crackington No2,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.7
353596,Crackington No2,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,12.9
353596,Crackington No2,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353596,Crackington No2,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.78
353596,Crackington No2,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353596,Crackington No2,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
353596,Crackington No2,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353596,Crackington No2,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.93
353596,Crackington No2,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
353596,Crackington No2,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
353596,Crackington No2,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.96
353596,Crackington No2,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.03
353596,Crackington No2,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.83
353596,Crackington No2,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,143.6
353596,Crackington No2,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
353596,Crackington No2,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
353596,Crackington No2,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
353596,Crackington No2,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.7
353596,Crackington No2,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
353596,Crackington No2,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.29
353596,Crackington No2,2024-01-13T16:10:00.000+00:00,feeder,3,N Current (RMS),A,65.5
353596,Crackington No2,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
353596,Crackington No2,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
353596,Crackington No2,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.6
353596,Crackington No2,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
353596,Crackington No2,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
353596,Crackington No2,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.61
353596,Crackington No2,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (RMS),A,38.1
353596,Crackington No2,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
353596,Crackington No2,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
353596,Crackington No2,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
353596,Crackington No2,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.45
353596,Crackington No2,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.66
353596,Crackington No2,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.62
353596,Crackington No2,2024-01-13T16:10:00.000+00:00,feeder,1,N Current (RMS),A,25.3
353596,Crackington No2,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
353596,Crackington No2,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
353596,Crackington No2,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
353596,Crackington No2,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,12.9
353596,Crackington No2,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353596,Crackington No2,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.01
353596,Crackington No2,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
353596,Crackington No2,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
353596,Crackington No2,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353596,Crackington No2,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.17
353596,Crackington No2,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
353596,Crackington No2,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
353596,Crackington No2,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.22
353596,Crackington No2,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.31
353596,Crackington No2,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.51
353596,Crackington No2,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,119.6
353596,Crackington No2,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
353596,Crackington No2,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
353596,Crackington No2,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
353596,Crackington No2,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.67
353596,Crackington No2,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
353596,Crackington No2,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.05
353596,Crackington No2,2024-01-13T16:00:00.000+00:00,feeder,3,N Current (RMS),A,93.4
353596,Crackington No2,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
353596,Crackington No2,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
353596,Crackington No2,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,132.7
353596,Crackington No2,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
353596,Crackington No2,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
353596,Crackington No2,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.57
353596,Crackington No2,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (RMS),A,34.6
353596,Crackington No2,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
353596,Crackington No2,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
353596,Crackington No2,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.97
353596,Crackington No2,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.38
353596,Crackington No2,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.53
353596,Crackington No2,2024-01-13T16:00:00.000+00:00,feeder,1,N Current (RMS),A,27.6
353596,Crackington No2,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
353596,Crackington No2,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
353596,Crackington No2,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
353596,Crackington No2,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,12.9
353596,Crackington No2,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353596,Crackington No2,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.9
353596,Crackington No2,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353596,Crackington No2,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
353596,Crackington No2,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353596,Crackington No2,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.7
353596,Crackington No2,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
353596,Crackington No2,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
353596,Crackington No2,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.71
353596,Crackington No2,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.94
353596,Crackington No2,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,54.15
353596,Crackington No2,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,141.1
353596,Crackington No2,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
353596,Crackington No2,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
353596,Crackington No2,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
353596,Crackington No2,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.52
353596,Crackington No2,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
353596,Crackington No2,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.55
353596,Crackington No2,2024-01-13T15:50:00.000+00:00,feeder,3,N Current (RMS),A,86.3
353596,Crackington No2,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.5
353596,Crackington No2,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
353596,Crackington No2,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,121.4
353596,Crackington No2,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
353596,Crackington No2,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
353596,Crackington No2,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
353596,Crackington No2,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
353596,Crackington No2,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353596,Crackington No2,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
353596,Crackington No2,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
353596,Crackington No2,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
353596,Crackington No2,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.66
353596,Crackington No2,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.27
353596,Crackington No2,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.46
353596,Crackington No2,2024-01-13T15:50:00.000+00:00,feeder,1,N Current (RMS),A,29.4
353596,Crackington No2,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
353596,Crackington No2,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
353596,Crackington No2,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
353596,Crackington No2,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,12.9
353596,Crackington No2,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353596,Crackington No2,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.87
353596,Crackington No2,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353596,Crackington No2,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
353596,Crackington No2,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353596,Crackington No2,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.32
353596,Crackington No2,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
353596,Crackington No2,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
353596,Crackington No2,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.34
353596,Crackington No2,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.17
353596,Crackington No2,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,53.77
353596,Crackington No2,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,136.4
353596,Crackington No2,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
353596,Crackington No2,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
353596,Crackington No2,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
353596,Crackington No2,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.33
353596,Crackington No2,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
353596,Crackington No2,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.56
353596,Crackington No2,2024-01-13T15:40:00.000+00:00,feeder,3,N Current (RMS),A,82.1
353596,Crackington No2,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.3
353596,Crackington No2,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
353596,Crackington No2,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,117.3
353596,Crackington No2,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353596,Crackington No2,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
353596,Crackington No2,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
353596,Crackington No2,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
353596,Crackington No2,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.01
353596,Crackington No2,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (RMS),A,56.2
353596,Crackington No2,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
353596,Crackington No2,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.96
353596,Crackington No2,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.02
353596,Crackington No2,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.88
353596,Crackington No2,2024-01-13T15:40:00.000+00:00,feeder,1,N Current (RMS),A,21.8
353596,Crackington No2,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
353596,Crackington No2,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.9
353596,Crackington No2,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
353596,Crackington No2,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,13.0
353596,Crackington No2,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353596,Crackington No2,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.69
353596,Crackington No2,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353596,Crackington No2,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
353596,Crackington No2,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353596,Crackington No2,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.98
353596,Crackington No2,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
353596,Crackington No2,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.3
353596,Crackington No2,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.96
353596,Crackington No2,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,56.44
353596,Crackington No2,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,132.4
353596,Crackington No2,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
353596,Crackington No2,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
353596,Crackington No2,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
353596,Crackington No2,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.54
353596,Crackington No2,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
353596,Crackington No2,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.79
353596,Crackington No2,2024-01-13T15:30:00.000+00:00,feeder,3,N Current (RMS),A,70.6
353596,Crackington No2,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
353596,Crackington No2,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
353596,Crackington No2,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,101.1
353596,Crackington No2,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
353596,Crackington No2,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
353596,Crackington No2,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
353596,Crackington No2,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
353596,Crackington No2,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.5
353596,Crackington No2,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (RMS),A,46.3
353596,Crackington No2,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353596,Crackington No2,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
353596,Crackington No2,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
353596,Crackington No2,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.09
353596,Crackington No2,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.85
353596,Crackington No2,2024-01-13T15:30:00.000+00:00,feeder,1,N Current (RMS),A,28.8
353596,Crackington No2,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
353596,Crackington No2,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
353596,Crackington No2,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
353596,Crackington No2,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,13.0
353596,Crackington No2,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353596,Crackington No2,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.6
353596,Crackington No2,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353596,Crackington No2,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
353596,Crackington No2,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353596,Crackington No2,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.79
353596,Crackington No2,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.98
353596,Crackington No2,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.1
353596,Crackington No2,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,49.14
353596,Crackington No2,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,117.8
353596,Crackington No2,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
353596,Crackington No2,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
353596,Crackington No2,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
353596,Crackington No2,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.11
353596,Crackington No2,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
353596,Crackington No2,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.66
353596,Crackington No2,2024-01-13T15:20:00.000+00:00,feeder,3,N Current (RMS),A,85.6
353596,Crackington No2,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
353596,Crackington No2,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
353596,Crackington No2,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,118.6
353596,Crackington No2,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
353596,Crackington No2,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
353596,Crackington No2,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
353596,Crackington No2,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.25
353596,Crackington No2,2024-01-13T15:20:00.000+00:00,feeder,2,N Current (RMS),A,49.4
353596,Crackington No2,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
353596,Crackington No2,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
353596,Crackington No2,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
353596,Crackington No2,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.1
353596,Crackington No2,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.86
353596,Crackington No2,2024-01-13T15:20:00.000+00:00,feeder,1,N Current (RMS),A,36.6
353596,Crackington No2,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
353596,Crackington No2,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
353596,Crackington No2,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
353596,Crackington No2,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,13.0
353596,Crackington No2,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353596,Crackington No2,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.66
353596,Crackington No2,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353596,Crackington No2,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
353596,Crackington No2,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353596,Crackington No2,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.68
353596,Crackington No2,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.38
353596,Crackington No2,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.08
353596,Crackington No2,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,56.77
353596,Crackington No2,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,160.4
353596,Crackington No2,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
353596,Crackington No2,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
353596,Crackington No2,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
353596,Crackington No2,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.64
353596,Crackington No2,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
353596,Crackington No2,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.02
353596,Crackington No2,2024-01-13T15:10:00.000+00:00,feeder,3,N Current (RMS),A,73.2
353596,Crackington No2,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
353596,Crackington No2,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
353596,Crackington No2,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,105.8
353596,Crackington No2,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.79
353596,Crackington No2,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
353596,Crackington No2,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
353596,Crackington No2,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.79
353596,Crackington No2,2024-01-13T15:10:00.000+00:00,feeder,2,N Current (RMS),A,63.9
353596,Crackington No2,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353596,Crackington No2,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
353596,Crackington No2,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
353596,Crackington No2,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
353596,Crackington No2,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
353596,Crackington No2,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.37
353596,Crackington No2,2024-01-13T15:10:00.000+00:00,feeder,1,N Current (RMS),A,32.9
353596,Crackington No2,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
353596,Crackington No2,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
353596,Crackington No2,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.9
353596,Crackington No2,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,13.0
353596,Crackington No2,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353596,Crackington No2,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.05
353596,Crackington No2,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353596,Crackington No2,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
353596,Crackington No2,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353596,Crackington No2,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.78
353596,Crackington No2,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
353596,Crackington No2,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.16
353596,Crackington No2,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.32
353596,Crackington No2,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,57.18
353596,Crackington No2,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,157.9
353596,Crackington No2,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
353596,Crackington No2,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
353596,Crackington No2,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
353596,Crackington No2,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.47
353596,Crackington No2,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
353596,Crackington No2,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.41
353596,Crackington No2,2024-01-13T15:00:00.000+00:00,feeder,3,N Current (RMS),A,73.8
353596,Crackington No2,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
353596,Crackington No2,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
353596,Crackington No2,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,111.2
353596,Crackington No2,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353596,Crackington No2,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.74
353596,Crackington No2,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.24
353596,Crackington No2,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.79
353596,Crackington No2,2024-01-13T15:00:00.000+00:00,feeder,2,N Current (RMS),A,59.7
353596,Crackington No2,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353596,Crackington No2,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.1
353596,Crackington No2,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.23
353596,Crackington No2,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.54
353596,Crackington No2,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.18
353596,Crackington No2,2024-01-13T15:00:00.000+00:00,feeder,1,N Current (RMS),A,23.3
353596,Crackington No2,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
353596,Crackington No2,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
353596,Crackington No2,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
353596,Crackington No2,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,13.0
353596,Crackington No2,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353596,Crackington No2,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.45
353596,Crackington No2,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353596,Crackington No2,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
353596,Crackington No2,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353596,Crackington No2,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.09
353596,Crackington No2,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
353596,Crackington No2,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.46
353596,Crackington No2,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.95
353596,Crackington No2,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,53.37
353596,Crackington No2,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,146.0
353596,Crackington No2,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
353596,Crackington No2,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
353596,Crackington No2,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
353596,Crackington No2,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.97
353596,Crackington No2,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
353596,Crackington No2,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.87
353596,Crackington No2,2024-01-13T14:50:00.000+00:00,feeder,3,N Current (RMS),A,87.6
353596,Crackington No2,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
353596,Crackington No2,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
353596,Crackington No2,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,121.2
353596,Crackington No2,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
353596,Crackington No2,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
353596,Crackington No2,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
353596,Crackington No2,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.91
353596,Crackington No2,2024-01-13T14:50:00.000+00:00,feeder,2,N Current (RMS),A,43.7
353596,Crackington No2,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353596,Crackington No2,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
353596,Crackington No2,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.18
353596,Crackington No2,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
353596,Crackington No2,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.79
353596,Crackington No2,2024-01-13T14:50:00.000+00:00,feeder,1,N Current (RMS),A,26.9
353596,Crackington No2,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
353596,Crackington No2,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
353596,Crackington No2,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
353596,Crackington No2,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,13.1
353596,Crackington No2,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353596,Crackington No2,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.43
353596,Crackington No2,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353596,Crackington No2,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
353596,Crackington No2,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353596,Crackington No2,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.08
353596,Crackington No2,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
353596,Crackington No2,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.07
353596,Crackington No2,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.6
353596,Crackington No2,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,50.57
353596,Crackington No2,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,143.9
353596,Crackington No2,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
353596,Crackington No2,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
353596,Crackington No2,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
353596,Crackington No2,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
353596,Crackington No2,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
353596,Crackington No2,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.28
353596,Crackington No2,2024-01-13T14:40:00.000+00:00,feeder,3,N Current (RMS),A,104.4
353596,Crackington No2,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
353596,Crackington No2,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
353596,Crackington No2,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,136.1
353596,Crackington No2,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
353596,Crackington No2,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
353596,Crackington No2,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.74
353596,Crackington No2,2024-01-13T14:40:00.000+00:00,feeder,2,N Current (RMS),A,38.9
353596,Crackington No2,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353596,Crackington No2,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
353596,Crackington No2,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.28
353596,Crackington No2,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
353596,Crackington No2,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.41
