Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-13T14:40:00.000+00:00,feeder,1,N Current (RMS),A,38.2
353596,Crackington No2,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
353596,Crackington No2,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
353596,Crackington No2,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
353596,Crackington No2,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,13.1
353596,Crackington No2,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353596,Crackington No2,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.68
353596,Crackington No2,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353596,Crackington No2,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
353596,Crackington No2,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353596,Crackington No2,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.36
353596,Crackington No2,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
353596,Crackington No2,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.18
353596,Crackington No2,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.7
353596,Crackington No2,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,53.43
353596,Crackington No2,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,155.4
353596,Crackington No2,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
353596,Crackington No2,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
353596,Crackington No2,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
353596,Crackington No2,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
353596,Crackington No2,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
353596,Crackington No2,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.34
353596,Crackington No2,2024-01-13T14:30:00.000+00:00,feeder,3,N Current (RMS),A,106.5
353596,Crackington No2,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
353596,Crackington No2,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
353596,Crackington No2,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,135.8
353596,Crackington No2,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.26
353596,Crackington No2,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
353596,Crackington No2,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
353596,Crackington No2,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
353596,Crackington No2,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353596,Crackington No2,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
353596,Crackington No2,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.72
353596,Crackington No2,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.4
353596,Crackington No2,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.5
353596,Crackington No2,2024-01-13T14:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
353596,Crackington No2,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
353596,Crackington No2,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
353596,Crackington No2,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
353596,Crackington No2,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,13.1
353596,Crackington No2,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353596,Crackington No2,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.44
353596,Crackington No2,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353596,Crackington No2,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
353596,Crackington No2,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353596,Crackington No2,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.07
353596,Crackington No2,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
353596,Crackington No2,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.94
353596,Crackington No2,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.39
353596,Crackington No2,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,53.25
353596,Crackington No2,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,154.9
353596,Crackington No2,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
353596,Crackington No2,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
353596,Crackington No2,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
353596,Crackington No2,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.86
353596,Crackington No2,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.23
353596,Crackington No2,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.64
353596,Crackington No2,2024-01-13T14:20:00.000+00:00,feeder,3,N Current (RMS),A,101.3
353596,Crackington No2,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
353596,Crackington No2,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
353596,Crackington No2,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,137.0
353596,Crackington No2,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.23
353596,Crackington No2,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
353596,Crackington No2,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
353596,Crackington No2,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
353596,Crackington No2,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353596,Crackington No2,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
353596,Crackington No2,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
353596,Crackington No2,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
353596,Crackington No2,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.82
353596,Crackington No2,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
353596,Crackington No2,2024-01-13T14:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
353596,Crackington No2,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
353596,Crackington No2,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
353596,Crackington No2,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
353596,Crackington No2,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,13.1
353596,Crackington No2,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353596,Crackington No2,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.44
353596,Crackington No2,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353596,Crackington No2,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
353596,Crackington No2,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353596,Crackington No2,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.04
353596,Crackington No2,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
353596,Crackington No2,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.7
353596,Crackington No2,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.01
353596,Crackington No2,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,48.7
353596,Crackington No2,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,138.6
353596,Crackington No2,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
353596,Crackington No2,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
353596,Crackington No2,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
353596,Crackington No2,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.13
353596,Crackington No2,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.9
353596,Crackington No2,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.36
353596,Crackington No2,2024-01-13T14:10:00.000+00:00,feeder,3,N Current (RMS),A,60.4
353596,Crackington No2,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
353596,Crackington No2,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
353596,Crackington No2,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.4
353596,Crackington No2,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353596,Crackington No2,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
353596,Crackington No2,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.01
353596,Crackington No2,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (RMS),A,36.0
353596,Crackington No2,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353596,Crackington No2,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
353596,Crackington No2,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
353596,Crackington No2,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
353596,Crackington No2,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.56
353596,Crackington No2,2024-01-13T14:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
353596,Crackington No2,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
353596,Crackington No2,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
353596,Crackington No2,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
353596,Crackington No2,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,13.2
353596,Crackington No2,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353596,Crackington No2,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.8
353596,Crackington No2,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353596,Crackington No2,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
353596,Crackington No2,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353596,Crackington No2,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.38
353596,Crackington No2,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
353596,Crackington No2,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.66
353596,Crackington No2,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.17
353596,Crackington No2,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,40.93
353596,Crackington No2,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,108.6
353596,Crackington No2,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
353596,Crackington No2,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
353596,Crackington No2,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
353596,Crackington No2,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
353596,Crackington No2,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.43
353596,Crackington No2,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.81
353596,Crackington No2,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.21
353596,Crackington No2,2024-01-13T14:00:00.000+00:00,feeder,3,N Current (RMS),A,51.0
353596,Crackington No2,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
353596,Crackington No2,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
353596,Crackington No2,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.8
353596,Crackington No2,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
353596,Crackington No2,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
353596,Crackington No2,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.96
353596,Crackington No2,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (RMS),A,47.6
353596,Crackington No2,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
353596,Crackington No2,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
353596,Crackington No2,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
353596,Crackington No2,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.48
353596,Crackington No2,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.37
353596,Crackington No2,2024-01-13T14:00:00.000+00:00,feeder,1,N Current (RMS),A,20.7
353596,Crackington No2,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
353596,Crackington No2,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
353596,Crackington No2,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
353596,Crackington No2,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,13.2
353596,Crackington No2,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353596,Crackington No2,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.44
353596,Crackington No2,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353596,Crackington No2,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
353596,Crackington No2,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353596,Crackington No2,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.95
353596,Crackington No2,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
353596,Crackington No2,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.63
353596,Crackington No2,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.32
353596,Crackington No2,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,41.54
353596,Crackington No2,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,107.7
353596,Crackington No2,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
353596,Crackington No2,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
353596,Crackington No2,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
353596,Crackington No2,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
353596,Crackington No2,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
353596,Crackington No2,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.09
353596,Crackington No2,2024-01-13T13:50:00.000+00:00,feeder,3,N Current (RMS),A,43.0
353596,Crackington No2,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
353596,Crackington No2,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
353596,Crackington No2,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
353596,Crackington No2,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
353596,Crackington No2,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
353596,Crackington No2,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
353596,Crackington No2,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.19
353596,Crackington No2,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (RMS),A,45.8
353596,Crackington No2,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
353596,Crackington No2,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
353596,Crackington No2,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
353596,Crackington No2,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
353596,Crackington No2,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.57
353596,Crackington No2,2024-01-13T13:50:00.000+00:00,feeder,1,N Current (RMS),A,26.6
353596,Crackington No2,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
353596,Crackington No2,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
353596,Crackington No2,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
353596,Crackington No2,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,13.3
353596,Crackington No2,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353596,Crackington No2,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.69
353596,Crackington No2,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353596,Crackington No2,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
353596,Crackington No2,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353596,Crackington No2,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.18
353596,Crackington No2,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
353596,Crackington No2,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.62
353596,Crackington No2,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.41
353596,Crackington No2,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.85
353596,Crackington No2,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
353596,Crackington No2,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
353596,Crackington No2,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
353596,Crackington No2,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
353596,Crackington No2,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.48
353596,Crackington No2,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.26
353596,Crackington No2,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.9
353596,Crackington No2,2024-01-13T13:40:00.000+00:00,feeder,3,N Current (RMS),A,44.6
353596,Crackington No2,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
353596,Crackington No2,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
353596,Crackington No2,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
353596,Crackington No2,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
353596,Crackington No2,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.02
353596,Crackington No2,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
353596,Crackington No2,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.76
353596,Crackington No2,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (RMS),A,63.1
353596,Crackington No2,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
353596,Crackington No2,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
353596,Crackington No2,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.79
353596,Crackington No2,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
353596,Crackington No2,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
353596,Crackington No2,2024-01-13T13:40:00.000+00:00,feeder,1,N Current (RMS),A,30.8
353596,Crackington No2,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
353596,Crackington No2,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
353596,Crackington No2,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
353596,Crackington No2,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,13.3
353596,Crackington No2,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353596,Crackington No2,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.12
353596,Crackington No2,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353596,Crackington No2,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
353596,Crackington No2,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353596,Crackington No2,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.59
353596,Crackington No2,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.23
353596,Crackington No2,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.14
353596,Crackington No2,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.88
353596,Crackington No2,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,121.2
353596,Crackington No2,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
353596,Crackington No2,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
353596,Crackington No2,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
353596,Crackington No2,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
353596,Crackington No2,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
353596,Crackington No2,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.74
353596,Crackington No2,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.29
353596,Crackington No2,2024-01-13T13:30:00.000+00:00,feeder,3,N Current (RMS),A,77.0
353596,Crackington No2,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
353596,Crackington No2,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
353596,Crackington No2,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.2
353596,Crackington No2,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
353596,Crackington No2,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
353596,Crackington No2,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
353596,Crackington No2,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.84
353596,Crackington No2,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (RMS),A,49.6
353596,Crackington No2,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
353596,Crackington No2,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
353596,Crackington No2,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
353596,Crackington No2,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.39
353596,Crackington No2,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
353596,Crackington No2,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
353596,Crackington No2,2024-01-13T13:30:00.000+00:00,feeder,1,N Current (RMS),A,34.2
353596,Crackington No2,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
353596,Crackington No2,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
353596,Crackington No2,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
353596,Crackington No2,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,13.3
353596,Crackington No2,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353596,Crackington No2,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.47
353596,Crackington No2,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353596,Crackington No2,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
353596,Crackington No2,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353596,Crackington No2,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.91
353596,Crackington No2,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
353596,Crackington No2,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.73
353596,Crackington No2,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.03
353596,Crackington No2,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,47.74
353596,Crackington No2,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,141.8
353596,Crackington No2,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
353596,Crackington No2,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
353596,Crackington No2,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
353596,Crackington No2,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
353596,Crackington No2,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
353596,Crackington No2,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.96
353596,Crackington No2,2024-01-13T13:20:00.000+00:00,feeder,3,N Current (RMS),A,81.0
353596,Crackington No2,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
353596,Crackington No2,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
353596,Crackington No2,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,112.2
353596,Crackington No2,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
353596,Crackington No2,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
353596,Crackington No2,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
353596,Crackington No2,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (RMS),A,33.1
353596,Crackington No2,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
353596,Crackington No2,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
353596,Crackington No2,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
353596,Crackington No2,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.42
353596,Crackington No2,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.19
353596,Crackington No2,2024-01-13T13:20:00.000+00:00,feeder,1,N Current (RMS),A,32.8
353596,Crackington No2,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
353596,Crackington No2,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
353596,Crackington No2,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
353596,Crackington No2,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,13.3
353596,Crackington No2,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353596,Crackington No2,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.66
353596,Crackington No2,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353596,Crackington No2,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
353596,Crackington No2,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353596,Crackington No2,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.31
353596,Crackington No2,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
353596,Crackington No2,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
353596,Crackington No2,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.66
353596,Crackington No2,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.47
353596,Crackington No2,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,47.19
353596,Crackington No2,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,139.9
353596,Crackington No2,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
353596,Crackington No2,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
353596,Crackington No2,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
353596,Crackington No2,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.09
353596,Crackington No2,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
353596,Crackington No2,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.15
353596,Crackington No2,2024-01-13T13:10:00.000+00:00,feeder,3,N Current (RMS),A,70.9
353596,Crackington No2,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
353596,Crackington No2,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
353596,Crackington No2,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.4
353596,Crackington No2,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
353596,Crackington No2,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
353596,Crackington No2,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
353596,Crackington No2,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (RMS),A,36.1
353596,Crackington No2,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
353596,Crackington No2,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
353596,Crackington No2,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
353596,Crackington No2,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.93
353596,Crackington No2,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
353596,Crackington No2,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.13
353596,Crackington No2,2024-01-13T13:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
353596,Crackington No2,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
353596,Crackington No2,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
353596,Crackington No2,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
353596,Crackington No2,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,13.3
353596,Crackington No2,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353596,Crackington No2,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.31
353596,Crackington No2,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353596,Crackington No2,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
353596,Crackington No2,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353596,Crackington No2,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.02
353596,Crackington No2,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
353596,Crackington No2,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
353596,Crackington No2,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.81
353596,Crackington No2,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.48
353596,Crackington No2,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.22
353596,Crackington No2,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,121.7
353596,Crackington No2,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
353596,Crackington No2,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
353596,Crackington No2,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
353596,Crackington No2,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.14
353596,Crackington No2,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
353596,Crackington No2,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.94
353596,Crackington No2,2024-01-13T13:00:00.000+00:00,feeder,3,N Current (RMS),A,43.1
353596,Crackington No2,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
353596,Crackington No2,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
353596,Crackington No2,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.4
353596,Crackington No2,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
353596,Crackington No2,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
353596,Crackington No2,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
353596,Crackington No2,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (RMS),A,35.6
353596,Crackington No2,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
353596,Crackington No2,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
353596,Crackington No2,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
353596,Crackington No2,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
353596,Crackington No2,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.97
353596,Crackington No2,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
353596,Crackington No2,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.23
353596,Crackington No2,2024-01-13T13:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
353596,Crackington No2,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
353596,Crackington No2,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
353596,Crackington No2,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
353596,Crackington No2,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,13.3
353596,Crackington No2,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353596,Crackington No2,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.71
353596,Crackington No2,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353596,Crackington No2,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
353596,Crackington No2,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353596,Crackington No2,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.63
353596,Crackington No2,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
353596,Crackington No2,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.14
353596,Crackington No2,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.6
353596,Crackington No2,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.45
353596,Crackington No2,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
353596,Crackington No2,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
353596,Crackington No2,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
353596,Crackington No2,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
353596,Crackington No2,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.07
353596,Crackington No2,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.42
353596,Crackington No2,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.04
353596,Crackington No2,2024-01-13T12:50:00.000+00:00,feeder,3,N Current (RMS),A,21.1
353596,Crackington No2,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
353596,Crackington No2,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
353596,Crackington No2,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
353596,Crackington No2,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
353596,Crackington No2,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
353596,Crackington No2,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
353596,Crackington No2,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.02
353596,Crackington No2,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
353596,Crackington No2,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
353596,Crackington No2,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
353596,Crackington No2,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
353596,Crackington No2,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.62
353596,Crackington No2,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.86
353596,Crackington No2,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.32
353596,Crackington No2,2024-01-13T12:50:00.000+00:00,feeder,1,N Current (RMS),A,23.2
353596,Crackington No2,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
353596,Crackington No2,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
353596,Crackington No2,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
353596,Crackington No2,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,13.3
353596,Crackington No2,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353596,Crackington No2,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.01
353596,Crackington No2,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353596,Crackington No2,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
353596,Crackington No2,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353596,Crackington No2,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.95
353596,Crackington No2,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
353596,Crackington No2,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.06
353596,Crackington No2,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.4
353596,Crackington No2,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.38
353596,Crackington No2,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
353596,Crackington No2,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
353596,Crackington No2,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
353596,Crackington No2,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
353596,Crackington No2,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.73
353596,Crackington No2,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.61
353596,Crackington No2,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.03
353596,Crackington No2,2024-01-13T12:40:00.000+00:00,feeder,3,N Current (RMS),A,18.9
353596,Crackington No2,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
353596,Crackington No2,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
353596,Crackington No2,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
353596,Crackington No2,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353596,Crackington No2,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
