Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
353596,Crackington No2,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.93
353596,Crackington No2,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (RMS),A,44.2
353596,Crackington No2,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
353596,Crackington No2,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
353596,Crackington No2,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.43
353596,Crackington No2,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
353596,Crackington No2,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.19
353596,Crackington No2,2024-01-13T12:40:00.000+00:00,feeder,1,N Current (RMS),A,24.9
353596,Crackington No2,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
353596,Crackington No2,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
353596,Crackington No2,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
353596,Crackington No2,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,13.3
353596,Crackington No2,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353596,Crackington No2,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.04
353596,Crackington No2,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353596,Crackington No2,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
353596,Crackington No2,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353596,Crackington No2,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.71
353596,Crackington No2,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
353596,Crackington No2,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.02
353596,Crackington No2,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.77
353596,Crackington No2,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.15
353596,Crackington No2,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
353596,Crackington No2,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
353596,Crackington No2,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
353596,Crackington No2,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
353596,Crackington No2,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.89
353596,Crackington No2,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.25
353596,Crackington No2,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.15
353596,Crackington No2,2024-01-13T12:30:00.000+00:00,feeder,3,N Current (RMS),A,18.2
353596,Crackington No2,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
353596,Crackington No2,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
353596,Crackington No2,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
353596,Crackington No2,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.26
353596,Crackington No2,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
353596,Crackington No2,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.8
353596,Crackington No2,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (RMS),A,50.6
353596,Crackington No2,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353596,Crackington No2,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
353596,Crackington No2,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.23
353596,Crackington No2,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.37
353596,Crackington No2,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.48
353596,Crackington No2,2024-01-13T12:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
353596,Crackington No2,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
353596,Crackington No2,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
353596,Crackington No2,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
353596,Crackington No2,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,13.3
353596,Crackington No2,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353596,Crackington No2,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.38
353596,Crackington No2,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353596,Crackington No2,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
353596,Crackington No2,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353596,Crackington No2,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.38
353596,Crackington No2,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
353596,Crackington No2,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.85
353596,Crackington No2,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.72
353596,Crackington No2,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.43
353596,Crackington No2,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
353596,Crackington No2,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
353596,Crackington No2,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
353596,Crackington No2,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
353596,Crackington No2,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
353596,Crackington No2,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.54
353596,Crackington No2,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.9
353596,Crackington No2,2024-01-13T12:20:00.000+00:00,feeder,3,N Current (RMS),A,16.9
353596,Crackington No2,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
353596,Crackington No2,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
353596,Crackington No2,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
353596,Crackington No2,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.36
353596,Crackington No2,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
353596,Crackington No2,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.94
353596,Crackington No2,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (RMS),A,44.1
353596,Crackington No2,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353596,Crackington No2,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
353596,Crackington No2,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.99
353596,Crackington No2,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.36
353596,Crackington No2,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.14
353596,Crackington No2,2024-01-13T12:20:00.000+00:00,feeder,1,N Current (RMS),A,23.6
353596,Crackington No2,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
353596,Crackington No2,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
353596,Crackington No2,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
353596,Crackington No2,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,13.3
353596,Crackington No2,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353596,Crackington No2,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.23
353596,Crackington No2,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353596,Crackington No2,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
353596,Crackington No2,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353596,Crackington No2,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.72
353596,Crackington No2,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
353596,Crackington No2,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.01
353596,Crackington No2,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.01
353596,Crackington No2,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.98
353596,Crackington No2,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
353596,Crackington No2,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
353596,Crackington No2,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
353596,Crackington No2,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
353596,Crackington No2,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
353596,Crackington No2,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.85
353596,Crackington No2,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.08
353596,Crackington No2,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.28
353596,Crackington No2,2024-01-13T12:10:00.000+00:00,feeder,3,N Current (RMS),A,21.2
353596,Crackington No2,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
353596,Crackington No2,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
353596,Crackington No2,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
353596,Crackington No2,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353596,Crackington No2,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.29
353596,Crackington No2,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
353596,Crackington No2,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.84
353596,Crackington No2,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (RMS),A,59.3
353596,Crackington No2,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353596,Crackington No2,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
353596,Crackington No2,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.95
353596,Crackington No2,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.76
353596,Crackington No2,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.18
353596,Crackington No2,2024-01-13T12:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
353596,Crackington No2,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
353596,Crackington No2,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
353596,Crackington No2,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
353596,Crackington No2,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,13.2
353596,Crackington No2,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353596,Crackington No2,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.74
353596,Crackington No2,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353596,Crackington No2,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
353596,Crackington No2,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353596,Crackington No2,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.72
353596,Crackington No2,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
353596,Crackington No2,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.5
353596,Crackington No2,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.9
353596,Crackington No2,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.29
353596,Crackington No2,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
353596,Crackington No2,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
353596,Crackington No2,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
353596,Crackington No2,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
353596,Crackington No2,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
353596,Crackington No2,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.35
353596,Crackington No2,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.42
353596,Crackington No2,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.22
353596,Crackington No2,2024-01-13T12:00:00.000+00:00,feeder,3,N Current (RMS),A,26.1
353596,Crackington No2,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
353596,Crackington No2,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
353596,Crackington No2,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
353596,Crackington No2,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.21
353596,Crackington No2,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
353596,Crackington No2,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.08
353596,Crackington No2,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (RMS),A,48.2
353596,Crackington No2,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353596,Crackington No2,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
353596,Crackington No2,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.9
353596,Crackington No2,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.84
353596,Crackington No2,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.65
353596,Crackington No2,2024-01-13T12:00:00.000+00:00,feeder,1,N Current (RMS),A,26.4
353596,Crackington No2,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
353596,Crackington No2,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
353596,Crackington No2,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
353596,Crackington No2,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,13.3
353596,Crackington No2,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353596,Crackington No2,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.35
353596,Crackington No2,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353596,Crackington No2,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
353596,Crackington No2,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353596,Crackington No2,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.87
353596,Crackington No2,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
353596,Crackington No2,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.04
353596,Crackington No2,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.31
353596,Crackington No2,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.94
353596,Crackington No2,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
353596,Crackington No2,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
353596,Crackington No2,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
353596,Crackington No2,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
353596,Crackington No2,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.11
353596,Crackington No2,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.41
353596,Crackington No2,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.66
353596,Crackington No2,2024-01-13T11:50:00.000+00:00,feeder,3,N Current (RMS),A,20.3
353596,Crackington No2,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
353596,Crackington No2,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
353596,Crackington No2,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
353596,Crackington No2,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.23
353596,Crackington No2,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
353596,Crackington No2,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.24
353596,Crackington No2,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (RMS),A,48.3
353596,Crackington No2,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
353596,Crackington No2,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.08
353596,Crackington No2,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.33
353596,Crackington No2,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.69
353596,Crackington No2,2024-01-13T11:50:00.000+00:00,feeder,1,N Current (RMS),A,25.0
353596,Crackington No2,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
353596,Crackington No2,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
353596,Crackington No2,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
353596,Crackington No2,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,13.3
353596,Crackington No2,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353596,Crackington No2,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
353596,Crackington No2,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353596,Crackington No2,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
353596,Crackington No2,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353596,Crackington No2,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
353596,Crackington No2,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
353596,Crackington No2,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.96
353596,Crackington No2,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.83
353596,Crackington No2,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.59
353596,Crackington No2,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
353596,Crackington No2,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
353596,Crackington No2,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
353596,Crackington No2,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
353596,Crackington No2,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.14
353596,Crackington No2,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.43
353596,Crackington No2,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.98
353596,Crackington No2,2024-01-13T11:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
353596,Crackington No2,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
353596,Crackington No2,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
353596,Crackington No2,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
353596,Crackington No2,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.28
353596,Crackington No2,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
353596,Crackington No2,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.71
353596,Crackington No2,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (RMS),A,58.0
353596,Crackington No2,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353596,Crackington No2,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.9
353596,Crackington No2,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
353596,Crackington No2,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.96
353596,Crackington No2,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
353596,Crackington No2,2024-01-13T11:40:00.000+00:00,feeder,1,N Current (RMS),A,36.9
353596,Crackington No2,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
353596,Crackington No2,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
353596,Crackington No2,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
353596,Crackington No2,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,13.3
353596,Crackington No2,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353596,Crackington No2,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
353596,Crackington No2,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353596,Crackington No2,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
353596,Crackington No2,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353596,Crackington No2,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
353596,Crackington No2,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
353596,Crackington No2,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
353596,Crackington No2,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.43
353596,Crackington No2,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.48
353596,Crackington No2,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.97
353596,Crackington No2,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
353596,Crackington No2,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
353596,Crackington No2,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
353596,Crackington No2,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
353596,Crackington No2,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
353596,Crackington No2,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.51
353596,Crackington No2,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.18
353596,Crackington No2,2024-01-13T11:30:00.000+00:00,feeder,3,N Current (RMS),A,32.0
353596,Crackington No2,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
353596,Crackington No2,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
353596,Crackington No2,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
353596,Crackington No2,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
353596,Crackington No2,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
353596,Crackington No2,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (RMS),A,46.6
353596,Crackington No2,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353596,Crackington No2,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
353596,Crackington No2,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.43
353596,Crackington No2,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.24
353596,Crackington No2,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
353596,Crackington No2,2024-01-13T11:30:00.000+00:00,feeder,1,N Current (RMS),A,31.4
353596,Crackington No2,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
353596,Crackington No2,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.3
353596,Crackington No2,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
353596,Crackington No2,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,13.3
353596,Crackington No2,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353596,Crackington No2,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
353596,Crackington No2,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353596,Crackington No2,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
353596,Crackington No2,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353596,Crackington No2,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
353596,Crackington No2,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
353596,Crackington No2,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.18
353596,Crackington No2,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.79
353596,Crackington No2,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.28
353596,Crackington No2,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
353596,Crackington No2,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
353596,Crackington No2,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
353596,Crackington No2,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
353596,Crackington No2,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.48
353596,Crackington No2,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.06
353596,Crackington No2,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.53
353596,Crackington No2,2024-01-13T11:20:00.000+00:00,feeder,3,N Current (RMS),A,30.9
353596,Crackington No2,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
353596,Crackington No2,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
353596,Crackington No2,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
353596,Crackington No2,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
353596,Crackington No2,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
353596,Crackington No2,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.23
353596,Crackington No2,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (RMS),A,52.3
353596,Crackington No2,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353596,Crackington No2,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
353596,Crackington No2,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.32
353596,Crackington No2,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.28
353596,Crackington No2,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.01
353596,Crackington No2,2024-01-13T11:20:00.000+00:00,feeder,1,N Current (RMS),A,33.1
353596,Crackington No2,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
353596,Crackington No2,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
353596,Crackington No2,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
353596,Crackington No2,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,13.3
353596,Crackington No2,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353596,Crackington No2,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
353596,Crackington No2,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353596,Crackington No2,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
353596,Crackington No2,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353596,Crackington No2,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
353596,Crackington No2,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
353596,Crackington No2,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.64
353596,Crackington No2,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.41
353596,Crackington No2,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.76
353596,Crackington No2,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
353596,Crackington No2,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
353596,Crackington No2,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
353596,Crackington No2,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
353596,Crackington No2,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
353596,Crackington No2,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.19
353596,Crackington No2,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
353596,Crackington No2,2024-01-13T11:10:00.000+00:00,feeder,3,N Current (RMS),A,38.1
353596,Crackington No2,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
353596,Crackington No2,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
353596,Crackington No2,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.7
353596,Crackington No2,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.31
353596,Crackington No2,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
353596,Crackington No2,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
353596,Crackington No2,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (RMS),A,47.8
353596,Crackington No2,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353596,Crackington No2,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
353596,Crackington No2,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.8
353596,Crackington No2,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.76
353596,Crackington No2,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.39
353596,Crackington No2,2024-01-13T11:10:00.000+00:00,feeder,1,N Current (RMS),A,40.4
353596,Crackington No2,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.6
353596,Crackington No2,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.9
353596,Crackington No2,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
353596,Crackington No2,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,13.3
353596,Crackington No2,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353596,Crackington No2,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
353596,Crackington No2,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353596,Crackington No2,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
353596,Crackington No2,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353596,Crackington No2,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
353596,Crackington No2,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.28
353596,Crackington No2,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.04
353596,Crackington No2,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.24
353596,Crackington No2,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
353596,Crackington No2,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
353596,Crackington No2,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
353596,Crackington No2,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
353596,Crackington No2,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.86
353596,Crackington No2,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.06
353596,Crackington No2,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.35
353596,Crackington No2,2024-01-13T11:00:00.000+00:00,feeder,3,N Current (RMS),A,30.7
353596,Crackington No2,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
353596,Crackington No2,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
353596,Crackington No2,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
353596,Crackington No2,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.21
353596,Crackington No2,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.2
353596,Crackington No2,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (RMS),A,45.5
353596,Crackington No2,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353596,Crackington No2,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
353596,Crackington No2,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.62
353596,Crackington No2,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
353596,Crackington No2,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
353596,Crackington No2,2024-01-13T11:00:00.000+00:00,feeder,1,N Current (RMS),A,28.3
353596,Crackington No2,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
353596,Crackington No2,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
353596,Crackington No2,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
353596,Crackington No2,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,13.4
353596,Crackington No2,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353596,Crackington No2,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
353596,Crackington No2,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353596,Crackington No2,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
353596,Crackington No2,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353596,Crackington No2,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
353596,Crackington No2,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
353596,Crackington No2,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
353596,Crackington No2,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.27
353596,Crackington No2,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.13
353596,Crackington No2,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.28
353596,Crackington No2,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
353596,Crackington No2,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
353596,Crackington No2,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
353596,Crackington No2,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
353596,Crackington No2,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.79
353596,Crackington No2,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
353596,Crackington No2,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.43
353596,Crackington No2,2024-01-13T10:50:00.000+00:00,feeder,3,N Current (RMS),A,39.8
353596,Crackington No2,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
353596,Crackington No2,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
353596,Crackington No2,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
353596,Crackington No2,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
353596,Crackington No2,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
353596,Crackington No2,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (RMS),A,33.3
353596,Crackington No2,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
353596,Crackington No2,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
353596,Crackington No2,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
353596,Crackington No2,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.49
353596,Crackington No2,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.36
353596,Crackington No2,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.61
353596,Crackington No2,2024-01-13T10:50:00.000+00:00,feeder,1,N Current (RMS),A,34.7
353596,Crackington No2,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
353596,Crackington No2,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
353596,Crackington No2,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
353596,Crackington No2,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,13.4
353596,Crackington No2,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353596,Crackington No2,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
353596,Crackington No2,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353596,Crackington No2,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
353596,Crackington No2,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353596,Crackington No2,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
353596,Crackington No2,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.32
353596,Crackington No2,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.61
353596,Crackington No2,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.42
353596,Crackington No2,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
353596,Crackington No2,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
353596,Crackington No2,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
353596,Crackington No2,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
353596,Crackington No2,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
