Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.82
353596,Crackington No2,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
353596,Crackington No2,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.52
353596,Crackington No2,2024-01-13T10:40:00.000+00:00,feeder,3,N Current (RMS),A,33.7
353596,Crackington No2,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
353596,Crackington No2,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
353596,Crackington No2,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
353596,Crackington No2,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
353596,Crackington No2,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
353596,Crackington No2,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (RMS),A,38.3
353596,Crackington No2,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353596,Crackington No2,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
353596,Crackington No2,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.43
353596,Crackington No2,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.05
353596,Crackington No2,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.41
353596,Crackington No2,2024-01-13T10:40:00.000+00:00,feeder,1,N Current (RMS),A,39.5
353596,Crackington No2,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
353596,Crackington No2,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
353596,Crackington No2,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
353596,Crackington No2,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,13.5
353596,Crackington No2,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353596,Crackington No2,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
353596,Crackington No2,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353596,Crackington No2,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
353596,Crackington No2,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353596,Crackington No2,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
353596,Crackington No2,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
353596,Crackington No2,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
353596,Crackington No2,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.25
353596,Crackington No2,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.98
353596,Crackington No2,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.68
353596,Crackington No2,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
353596,Crackington No2,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
353596,Crackington No2,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
353596,Crackington No2,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
353596,Crackington No2,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.03
353596,Crackington No2,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
353596,Crackington No2,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.78
353596,Crackington No2,2024-01-13T10:30:00.000+00:00,feeder,3,N Current (RMS),A,21.9
353596,Crackington No2,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
353596,Crackington No2,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
353596,Crackington No2,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
353596,Crackington No2,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
353596,Crackington No2,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
353596,Crackington No2,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
353596,Crackington No2,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
353596,Crackington No2,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (RMS),A,41.8
353596,Crackington No2,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
353596,Crackington No2,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
353596,Crackington No2,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.3
353596,Crackington No2,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.66
353596,Crackington No2,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
353596,Crackington No2,2024-01-13T10:30:00.000+00:00,feeder,1,N Current (RMS),A,29.6
353596,Crackington No2,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
353596,Crackington No2,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
353596,Crackington No2,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
353596,Crackington No2,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,13.5
353596,Crackington No2,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353596,Crackington No2,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
353596,Crackington No2,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353596,Crackington No2,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
353596,Crackington No2,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353596,Crackington No2,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
353596,Crackington No2,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
353596,Crackington No2,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.35
353596,Crackington No2,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.97
353596,Crackington No2,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.29
353596,Crackington No2,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
353596,Crackington No2,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
353596,Crackington No2,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
353596,Crackington No2,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
353596,Crackington No2,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.4
353596,Crackington No2,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.01
353596,Crackington No2,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.22
353596,Crackington No2,2024-01-13T10:20:00.000+00:00,feeder,3,N Current (RMS),A,29.5
353596,Crackington No2,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
353596,Crackington No2,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
353596,Crackington No2,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
353596,Crackington No2,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
353596,Crackington No2,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
353596,Crackington No2,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.95
353596,Crackington No2,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (RMS),A,38.4
353596,Crackington No2,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
353596,Crackington No2,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
353596,Crackington No2,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
353596,Crackington No2,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.24
353596,Crackington No2,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.75
353596,Crackington No2,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.73
353596,Crackington No2,2024-01-13T10:20:00.000+00:00,feeder,1,N Current (RMS),A,33.4
353596,Crackington No2,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
353596,Crackington No2,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.1
353596,Crackington No2,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
353596,Crackington No2,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,13.6
353596,Crackington No2,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353596,Crackington No2,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
353596,Crackington No2,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353596,Crackington No2,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
353596,Crackington No2,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353596,Crackington No2,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
353596,Crackington No2,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.78
353596,Crackington No2,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.81
353596,Crackington No2,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.9
353596,Crackington No2,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
353596,Crackington No2,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
353596,Crackington No2,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
353596,Crackington No2,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
353596,Crackington No2,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.01
353596,Crackington No2,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.18
353596,Crackington No2,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.29
353596,Crackington No2,2024-01-13T10:10:00.000+00:00,feeder,3,N Current (RMS),A,22.6
353596,Crackington No2,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
353596,Crackington No2,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
353596,Crackington No2,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
353596,Crackington No2,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
353596,Crackington No2,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
353596,Crackington No2,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.19
353596,Crackington No2,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (RMS),A,48.3
353596,Crackington No2,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
353596,Crackington No2,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
353596,Crackington No2,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
353596,Crackington No2,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
353596,Crackington No2,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.65
353596,Crackington No2,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.76
353596,Crackington No2,2024-01-13T10:10:00.000+00:00,feeder,1,N Current (RMS),A,31.2
353596,Crackington No2,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
353596,Crackington No2,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
353596,Crackington No2,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
353596,Crackington No2,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,13.7
353596,Crackington No2,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353596,Crackington No2,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
353596,Crackington No2,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353596,Crackington No2,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
353596,Crackington No2,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353596,Crackington No2,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
353596,Crackington No2,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
353596,Crackington No2,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.29
353596,Crackington No2,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.94
353596,Crackington No2,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.24
353596,Crackington No2,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
353596,Crackington No2,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
353596,Crackington No2,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
353596,Crackington No2,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
353596,Crackington No2,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.85
353596,Crackington No2,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.58
353596,Crackington No2,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.72
353596,Crackington No2,2024-01-13T10:00:00.000+00:00,feeder,3,N Current (RMS),A,25.4
353596,Crackington No2,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
353596,Crackington No2,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
353596,Crackington No2,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
353596,Crackington No2,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
353596,Crackington No2,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
353596,Crackington No2,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.07
353596,Crackington No2,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (RMS),A,46.4
353596,Crackington No2,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
353596,Crackington No2,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
353596,Crackington No2,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.17
353596,Crackington No2,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.88
353596,Crackington No2,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.8
353596,Crackington No2,2024-01-13T10:00:00.000+00:00,feeder,1,N Current (RMS),A,24.3
353596,Crackington No2,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
353596,Crackington No2,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
353596,Crackington No2,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
353596,Crackington No2,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,13.7
353596,Crackington No2,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353596,Crackington No2,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
353596,Crackington No2,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353596,Crackington No2,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
353596,Crackington No2,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353596,Crackington No2,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
353596,Crackington No2,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
353596,Crackington No2,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.58
353596,Crackington No2,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.55
353596,Crackington No2,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.59
353596,Crackington No2,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
353596,Crackington No2,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
353596,Crackington No2,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
353596,Crackington No2,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
353596,Crackington No2,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.55
353596,Crackington No2,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.4
353596,Crackington No2,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.97
353596,Crackington No2,2024-01-13T09:50:00.000+00:00,feeder,3,N Current (RMS),A,26.3
353596,Crackington No2,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
353596,Crackington No2,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
353596,Crackington No2,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
353596,Crackington No2,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
353596,Crackington No2,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
353596,Crackington No2,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.69
353596,Crackington No2,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (RMS),A,45.0
353596,Crackington No2,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
353596,Crackington No2,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
353596,Crackington No2,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.83
353596,Crackington No2,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.78
353596,Crackington No2,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.01
353596,Crackington No2,2024-01-13T09:50:00.000+00:00,feeder,1,N Current (RMS),A,21.6
353596,Crackington No2,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
353596,Crackington No2,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
353596,Crackington No2,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
353596,Crackington No2,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,13.8
353596,Crackington No2,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353596,Crackington No2,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
353596,Crackington No2,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353596,Crackington No2,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
353596,Crackington No2,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353596,Crackington No2,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
353596,Crackington No2,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.55
353596,Crackington No2,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.3
353596,Crackington No2,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.68
353596,Crackington No2,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
353596,Crackington No2,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
353596,Crackington No2,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
353596,Crackington No2,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
353596,Crackington No2,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.83
353596,Crackington No2,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
353596,Crackington No2,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.45
353596,Crackington No2,2024-01-13T09:40:00.000+00:00,feeder,3,N Current (RMS),A,45.7
353596,Crackington No2,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.7
353596,Crackington No2,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
353596,Crackington No2,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
353596,Crackington No2,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
353596,Crackington No2,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
353596,Crackington No2,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.39
353596,Crackington No2,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
353596,Crackington No2,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353596,Crackington No2,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
353596,Crackington No2,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.78
353596,Crackington No2,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.67
353596,Crackington No2,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.75
353596,Crackington No2,2024-01-13T09:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
353596,Crackington No2,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
353596,Crackington No2,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
353596,Crackington No2,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
353596,Crackington No2,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,13.9
353596,Crackington No2,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353596,Crackington No2,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.0
353596,Crackington No2,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353596,Crackington No2,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
353596,Crackington No2,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353596,Crackington No2,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
353596,Crackington No2,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
353596,Crackington No2,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.84
353596,Crackington No2,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.85
353596,Crackington No2,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.6
353596,Crackington No2,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
353596,Crackington No2,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
353596,Crackington No2,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
353596,Crackington No2,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
353596,Crackington No2,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
353596,Crackington No2,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.16
353596,Crackington No2,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.02
353596,Crackington No2,2024-01-13T09:30:00.000+00:00,feeder,3,N Current (RMS),A,14.9
353596,Crackington No2,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
353596,Crackington No2,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
353596,Crackington No2,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
353596,Crackington No2,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
353596,Crackington No2,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
353596,Crackington No2,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.21
353596,Crackington No2,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (RMS),A,34.8
353596,Crackington No2,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
353596,Crackington No2,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
353596,Crackington No2,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.35
353596,Crackington No2,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.54
353596,Crackington No2,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.32
353596,Crackington No2,2024-01-13T09:30:00.000+00:00,feeder,1,N Current (RMS),A,42.5
353596,Crackington No2,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
353596,Crackington No2,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.0
353596,Crackington No2,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
353596,Crackington No2,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,14.0
353596,Crackington No2,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353596,Crackington No2,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.53
353596,Crackington No2,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353596,Crackington No2,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
353596,Crackington No2,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353596,Crackington No2,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
353596,Crackington No2,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
353596,Crackington No2,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.66
353596,Crackington No2,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.78
353596,Crackington No2,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.55
353596,Crackington No2,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
353596,Crackington No2,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
353596,Crackington No2,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
353596,Crackington No2,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
353596,Crackington No2,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
353596,Crackington No2,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
353596,Crackington No2,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
353596,Crackington No2,2024-01-13T09:20:00.000+00:00,feeder,3,N Current (RMS),A,20.4
353596,Crackington No2,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
353596,Crackington No2,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
353596,Crackington No2,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
353596,Crackington No2,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
353596,Crackington No2,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
353596,Crackington No2,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
353596,Crackington No2,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (RMS),A,32.9
353596,Crackington No2,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
353596,Crackington No2,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
353596,Crackington No2,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
353596,Crackington No2,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.93
353596,Crackington No2,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.33
353596,Crackington No2,2024-01-13T09:20:00.000+00:00,feeder,1,N Current (RMS),A,39.1
353596,Crackington No2,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
353596,Crackington No2,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.8
353596,Crackington No2,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
353596,Crackington No2,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,14.0
353596,Crackington No2,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353596,Crackington No2,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
353596,Crackington No2,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353596,Crackington No2,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
353596,Crackington No2,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353596,Crackington No2,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
353596,Crackington No2,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
353596,Crackington No2,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.96
353596,Crackington No2,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.98
353596,Crackington No2,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.85
353596,Crackington No2,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
353596,Crackington No2,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
353596,Crackington No2,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
353596,Crackington No2,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
353596,Crackington No2,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
353596,Crackington No2,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.23
353596,Crackington No2,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.73
353596,Crackington No2,2024-01-13T09:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
353596,Crackington No2,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
353596,Crackington No2,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
353596,Crackington No2,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
353596,Crackington No2,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
353596,Crackington No2,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.81
353596,Crackington No2,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (RMS),A,36.6
353596,Crackington No2,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
353596,Crackington No2,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
353596,Crackington No2,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.05
353596,Crackington No2,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.17
353596,Crackington No2,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.98
353596,Crackington No2,2024-01-13T09:10:00.000+00:00,feeder,1,N Current (RMS),A,29.2
353596,Crackington No2,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
353596,Crackington No2,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.2
353596,Crackington No2,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
353596,Crackington No2,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,14.1
353596,Crackington No2,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
353596,Crackington No2,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.99
353596,Crackington No2,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353596,Crackington No2,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
353596,Crackington No2,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353596,Crackington No2,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
353596,Crackington No2,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
353596,Crackington No2,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.8
353596,Crackington No2,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.44
353596,Crackington No2,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.52
353596,Crackington No2,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
353596,Crackington No2,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
353596,Crackington No2,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
353596,Crackington No2,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
353596,Crackington No2,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
353596,Crackington No2,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.26
353596,Crackington No2,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.74
353596,Crackington No2,2024-01-13T09:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
353596,Crackington No2,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
353596,Crackington No2,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
353596,Crackington No2,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
353596,Crackington No2,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
353596,Crackington No2,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
353596,Crackington No2,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.39
353596,Crackington No2,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (RMS),A,39.0
353596,Crackington No2,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
353596,Crackington No2,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
353596,Crackington No2,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.12
353596,Crackington No2,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.6
353596,Crackington No2,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.94
353596,Crackington No2,2024-01-13T09:00:00.000+00:00,feeder,1,N Current (RMS),A,20.3
353596,Crackington No2,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
353596,Crackington No2,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.7
353596,Crackington No2,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
353596,Crackington No2,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,14.2
353596,Crackington No2,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353596,Crackington No2,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
353596,Crackington No2,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353596,Crackington No2,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
353596,Crackington No2,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353596,Crackington No2,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
353596,Crackington No2,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
353596,Crackington No2,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.2
353596,Crackington No2,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.94
353596,Crackington No2,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.06
353596,Crackington No2,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
353596,Crackington No2,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
353596,Crackington No2,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
353596,Crackington No2,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
353596,Crackington No2,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.56
353596,Crackington No2,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.97
353596,Crackington No2,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.74
353596,Crackington No2,2024-01-13T08:50:00.000+00:00,feeder,3,N Current (RMS),A,26.7
353596,Crackington No2,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
353596,Crackington No2,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
353596,Crackington No2,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
353596,Crackington No2,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
353596,Crackington No2,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
353596,Crackington No2,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.14
353596,Crackington No2,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (RMS),A,42.2
353596,Crackington No2,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
353596,Crackington No2,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
353596,Crackington No2,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.78
353596,Crackington No2,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.77
353596,Crackington No2,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.77
353596,Crackington No2,2024-01-13T08:50:00.000+00:00,feeder,1,N Current (RMS),A,18.3
353596,Crackington No2,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
353596,Crackington No2,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
353596,Crackington No2,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
353596,Crackington No2,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,14.3
353596,Crackington No2,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
353596,Crackington No2,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
353596,Crackington No2,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353596,Crackington No2,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
353596,Crackington No2,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353596,Crackington No2,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
