Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
353596,Crackington No2,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
353596,Crackington No2,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.98
353596,Crackington No2,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.79
353596,Crackington No2,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.65
353596,Crackington No2,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
353596,Crackington No2,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
353596,Crackington No2,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
353596,Crackington No2,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
353596,Crackington No2,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.98
353596,Crackington No2,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
353596,Crackington No2,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.07
353596,Crackington No2,2024-01-13T08:40:00.000+00:00,feeder,3,N Current (RMS),A,20.7
353596,Crackington No2,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
353596,Crackington No2,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
353596,Crackington No2,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
353596,Crackington No2,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
353596,Crackington No2,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
353596,Crackington No2,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
353596,Crackington No2,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (RMS),A,39.6
353596,Crackington No2,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353596,Crackington No2,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
353596,Crackington No2,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.55
353596,Crackington No2,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.42
353596,Crackington No2,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.22
353596,Crackington No2,2024-01-13T08:40:00.000+00:00,feeder,1,N Current (RMS),A,32.8
353596,Crackington No2,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
353596,Crackington No2,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
353596,Crackington No2,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
353596,Crackington No2,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,14.4
353596,Crackington No2,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
353596,Crackington No2,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.26
353596,Crackington No2,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353596,Crackington No2,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
353596,Crackington No2,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353596,Crackington No2,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
353596,Crackington No2,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
353596,Crackington No2,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
353596,Crackington No2,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.9
353596,Crackington No2,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.48
353596,Crackington No2,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.65
353596,Crackington No2,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
353596,Crackington No2,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
353596,Crackington No2,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
353596,Crackington No2,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
353596,Crackington No2,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
353596,Crackington No2,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.4
353596,Crackington No2,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.17
353596,Crackington No2,2024-01-13T08:30:00.000+00:00,feeder,3,N Current (RMS),A,36.8
353596,Crackington No2,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
353596,Crackington No2,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
353596,Crackington No2,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
353596,Crackington No2,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
353596,Crackington No2,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
353596,Crackington No2,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
353596,Crackington No2,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.93
353596,Crackington No2,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (RMS),A,54.3
353596,Crackington No2,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353596,Crackington No2,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
353596,Crackington No2,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.9
353596,Crackington No2,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
353596,Crackington No2,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.72
353596,Crackington No2,2024-01-13T08:30:00.000+00:00,feeder,1,N Current (RMS),A,47.9
353596,Crackington No2,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.8
353596,Crackington No2,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
353596,Crackington No2,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
353596,Crackington No2,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,14.5
353596,Crackington No2,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353596,Crackington No2,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.57
353596,Crackington No2,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353596,Crackington No2,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
353596,Crackington No2,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353596,Crackington No2,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
353596,Crackington No2,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
353596,Crackington No2,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
353596,Crackington No2,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.38
353596,Crackington No2,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.53
353596,Crackington No2,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.82
353596,Crackington No2,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
353596,Crackington No2,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
353596,Crackington No2,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
353596,Crackington No2,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
353596,Crackington No2,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.07
353596,Crackington No2,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.62
353596,Crackington No2,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.71
353596,Crackington No2,2024-01-13T08:20:00.000+00:00,feeder,3,N Current (RMS),A,70.6
353596,Crackington No2,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
353596,Crackington No2,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
353596,Crackington No2,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,112.0
353596,Crackington No2,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.78
353596,Crackington No2,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
353596,Crackington No2,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
353596,Crackington No2,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.6
353596,Crackington No2,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (RMS),A,54.3
353596,Crackington No2,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353596,Crackington No2,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
353596,Crackington No2,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.91
353596,Crackington No2,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.85
353596,Crackington No2,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.21
353596,Crackington No2,2024-01-13T08:20:00.000+00:00,feeder,1,N Current (RMS),A,44.3
353596,Crackington No2,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.3
353596,Crackington No2,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
353596,Crackington No2,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
353596,Crackington No2,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,14.5
353596,Crackington No2,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
353596,Crackington No2,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.61
353596,Crackington No2,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353596,Crackington No2,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
353596,Crackington No2,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353596,Crackington No2,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.27
353596,Crackington No2,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
353596,Crackington No2,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.1
353596,Crackington No2,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.57
353596,Crackington No2,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,51.52
353596,Crackington No2,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,111.6
353596,Crackington No2,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
353596,Crackington No2,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
353596,Crackington No2,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
353596,Crackington No2,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
353596,Crackington No2,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.76
353596,Crackington No2,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.4
353596,Crackington No2,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.43
353596,Crackington No2,2024-01-13T08:10:00.000+00:00,feeder,3,N Current (RMS),A,59.7
353596,Crackington No2,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
353596,Crackington No2,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
353596,Crackington No2,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.0
353596,Crackington No2,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
353596,Crackington No2,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
353596,Crackington No2,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
353596,Crackington No2,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.78
353596,Crackington No2,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (RMS),A,53.3
353596,Crackington No2,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
353596,Crackington No2,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
353596,Crackington No2,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.08
353596,Crackington No2,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.01
353596,Crackington No2,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.93
353596,Crackington No2,2024-01-13T08:10:00.000+00:00,feeder,1,N Current (RMS),A,65.2
353596,Crackington No2,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,113.9
353596,Crackington No2,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
353596,Crackington No2,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
353596,Crackington No2,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,14.6
353596,Crackington No2,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353596,Crackington No2,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.65
353596,Crackington No2,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353596,Crackington No2,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
353596,Crackington No2,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353596,Crackington No2,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.96
353596,Crackington No2,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.86
353596,Crackington No2,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.48
353596,Crackington No2,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,47.13
353596,Crackington No2,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
353596,Crackington No2,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
353596,Crackington No2,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
353596,Crackington No2,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
353596,Crackington No2,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
353596,Crackington No2,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
353596,Crackington No2,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
353596,Crackington No2,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.17
353596,Crackington No2,2024-01-13T08:00:00.000+00:00,feeder,3,N Current (RMS),A,61.2
353596,Crackington No2,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
353596,Crackington No2,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
353596,Crackington No2,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.1
353596,Crackington No2,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
353596,Crackington No2,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.61
353596,Crackington No2,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
353596,Crackington No2,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.94
353596,Crackington No2,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (RMS),A,52.5
353596,Crackington No2,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353596,Crackington No2,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
353596,Crackington No2,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.91
353596,Crackington No2,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.04
353596,Crackington No2,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.67
353596,Crackington No2,2024-01-13T08:00:00.000+00:00,feeder,1,N Current (RMS),A,54.8
353596,Crackington No2,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.6
353596,Crackington No2,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
353596,Crackington No2,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
353596,Crackington No2,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,14.7
353596,Crackington No2,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
353596,Crackington No2,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.62
353596,Crackington No2,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353596,Crackington No2,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
353596,Crackington No2,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353596,Crackington No2,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.01
353596,Crackington No2,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
353596,Crackington No2,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.19
353596,Crackington No2,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.71
353596,Crackington No2,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.78
353596,Crackington No2,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
353596,Crackington No2,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
353596,Crackington No2,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
353596,Crackington No2,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
353596,Crackington No2,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.78
353596,Crackington No2,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.72
353596,Crackington No2,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.5
353596,Crackington No2,2024-01-13T07:50:00.000+00:00,feeder,3,N Current (RMS),A,37.9
353596,Crackington No2,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
353596,Crackington No2,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
353596,Crackington No2,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.1
353596,Crackington No2,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353596,Crackington No2,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
353596,Crackington No2,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
353596,Crackington No2,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
353596,Crackington No2,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (RMS),A,42.0
353596,Crackington No2,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353596,Crackington No2,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
353596,Crackington No2,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.47
353596,Crackington No2,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.9
353596,Crackington No2,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.73
353596,Crackington No2,2024-01-13T07:50:00.000+00:00,feeder,1,N Current (RMS),A,40.4
353596,Crackington No2,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
353596,Crackington No2,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
353596,Crackington No2,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
353596,Crackington No2,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,14.8
353596,Crackington No2,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353596,Crackington No2,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.95
353596,Crackington No2,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353596,Crackington No2,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
353596,Crackington No2,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353596,Crackington No2,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.49
353596,Crackington No2,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
353596,Crackington No2,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.5
353596,Crackington No2,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.66
353596,Crackington No2,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.84
353596,Crackington No2,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
353596,Crackington No2,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
353596,Crackington No2,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
353596,Crackington No2,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
353596,Crackington No2,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.25
353596,Crackington No2,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.51
353596,Crackington No2,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.59
353596,Crackington No2,2024-01-13T07:40:00.000+00:00,feeder,3,N Current (RMS),A,41.0
353596,Crackington No2,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
353596,Crackington No2,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
353596,Crackington No2,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.9
353596,Crackington No2,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
353596,Crackington No2,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
353596,Crackington No2,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (RMS),A,31.2
353596,Crackington No2,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353596,Crackington No2,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
353596,Crackington No2,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.72
353596,Crackington No2,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.2
353596,Crackington No2,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.6
353596,Crackington No2,2024-01-13T07:40:00.000+00:00,feeder,1,N Current (RMS),A,37.0
353596,Crackington No2,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
353596,Crackington No2,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
353596,Crackington No2,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
353596,Crackington No2,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,14.9
353596,Crackington No2,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353596,Crackington No2,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.24
353596,Crackington No2,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353596,Crackington No2,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
353596,Crackington No2,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353596,Crackington No2,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.66
353596,Crackington No2,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
353596,Crackington No2,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.19
353596,Crackington No2,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.77
353596,Crackington No2,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.08
353596,Crackington No2,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
353596,Crackington No2,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
353596,Crackington No2,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
353596,Crackington No2,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
353596,Crackington No2,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.22
353596,Crackington No2,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
353596,Crackington No2,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.12
353596,Crackington No2,2024-01-13T07:30:00.000+00:00,feeder,3,N Current (RMS),A,28.5
353596,Crackington No2,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
353596,Crackington No2,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
353596,Crackington No2,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
353596,Crackington No2,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
353596,Crackington No2,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.86
353596,Crackington No2,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (RMS),A,28.8
353596,Crackington No2,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
353596,Crackington No2,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
353596,Crackington No2,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.48
353596,Crackington No2,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
353596,Crackington No2,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
353596,Crackington No2,2024-01-13T07:30:00.000+00:00,feeder,1,N Current (RMS),A,30.1
353596,Crackington No2,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
353596,Crackington No2,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
353596,Crackington No2,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
353596,Crackington No2,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,15.0
353596,Crackington No2,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353596,Crackington No2,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.48
353596,Crackington No2,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353596,Crackington No2,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
353596,Crackington No2,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353596,Crackington No2,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.53
353596,Crackington No2,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
353596,Crackington No2,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
353596,Crackington No2,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.17
353596,Crackington No2,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.89
353596,Crackington No2,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.66
353596,Crackington No2,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
353596,Crackington No2,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
353596,Crackington No2,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
353596,Crackington No2,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
353596,Crackington No2,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.53
353596,Crackington No2,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
353596,Crackington No2,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.34
353596,Crackington No2,2024-01-13T07:20:00.000+00:00,feeder,3,N Current (RMS),A,26.2
353596,Crackington No2,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
353596,Crackington No2,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
353596,Crackington No2,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
353596,Crackington No2,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353596,Crackington No2,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
353596,Crackington No2,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.66
353596,Crackington No2,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (RMS),A,31.4
353596,Crackington No2,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
353596,Crackington No2,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
353596,Crackington No2,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.47
353596,Crackington No2,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.18
353596,Crackington No2,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
353596,Crackington No2,2024-01-13T07:20:00.000+00:00,feeder,1,N Current (RMS),A,37.6
353596,Crackington No2,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
353596,Crackington No2,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
353596,Crackington No2,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
353596,Crackington No2,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,15.1
353596,Crackington No2,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353596,Crackington No2,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.56
353596,Crackington No2,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353596,Crackington No2,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
353596,Crackington No2,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353596,Crackington No2,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.0
353596,Crackington No2,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
353596,Crackington No2,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
353596,Crackington No2,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.68
353596,Crackington No2,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.03
353596,Crackington No2,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.63
353596,Crackington No2,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
353596,Crackington No2,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
353596,Crackington No2,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
353596,Crackington No2,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
353596,Crackington No2,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.01
353596,Crackington No2,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.45
353596,Crackington No2,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.24
353596,Crackington No2,2024-01-13T07:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
353596,Crackington No2,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
353596,Crackington No2,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
353596,Crackington No2,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
353596,Crackington No2,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
353596,Crackington No2,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
353596,Crackington No2,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
353596,Crackington No2,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (RMS),A,28.5
353596,Crackington No2,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
353596,Crackington No2,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
353596,Crackington No2,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.29
353596,Crackington No2,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.85
353596,Crackington No2,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.63
353596,Crackington No2,2024-01-13T07:10:00.000+00:00,feeder,1,N Current (RMS),A,62.6
353596,Crackington No2,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
353596,Crackington No2,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
353596,Crackington No2,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
353596,Crackington No2,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,15.2
353596,Crackington No2,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353596,Crackington No2,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.23
353596,Crackington No2,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353596,Crackington No2,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
353596,Crackington No2,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353596,Crackington No2,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.21
353596,Crackington No2,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
353596,Crackington No2,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
353596,Crackington No2,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.99
353596,Crackington No2,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.41
353596,Crackington No2,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.85
353596,Crackington No2,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
353596,Crackington No2,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
353596,Crackington No2,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
353596,Crackington No2,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
353596,Crackington No2,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
353596,Crackington No2,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.1
353596,Crackington No2,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.48
353596,Crackington No2,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.31
353596,Crackington No2,2024-01-13T07:00:00.000+00:00,feeder,3,N Current (RMS),A,34.6
353596,Crackington No2,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
353596,Crackington No2,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
353596,Crackington No2,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
353596,Crackington No2,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
353596,Crackington No2,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
353596,Crackington No2,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
353596,Crackington No2,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (RMS),A,18.6
353596,Crackington No2,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
353596,Crackington No2,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
353596,Crackington No2,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.01
353596,Crackington No2,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.21
353596,Crackington No2,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.33
353596,Crackington No2,2024-01-13T07:00:00.000+00:00,feeder,1,N Current (RMS),A,67.7
353596,Crackington No2,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.8
353596,Crackington No2,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.9
353596,Crackington No2,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
353596,Crackington No2,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,15.2
353596,Crackington No2,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353596,Crackington No2,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.29
353596,Crackington No2,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353596,Crackington No2,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
353596,Crackington No2,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353596,Crackington No2,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.36
353596,Crackington No2,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
353596,Crackington No2,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
353596,Crackington No2,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.12
353596,Crackington No2,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.79
353596,Crackington No2,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.64
353596,Crackington No2,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
353596,Crackington No2,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
353596,Crackington No2,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
353596,Crackington No2,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
353596,Crackington No2,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
353596,Crackington No2,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.66
353596,Crackington No2,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
353596,Crackington No2,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.76
353596,Crackington No2,2024-01-13T06:50:00.000+00:00,feeder,3,N Current (RMS),A,78.1
353596,Crackington No2,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
353596,Crackington No2,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
353596,Crackington No2,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,117.7
353596,Crackington No2,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353596,Crackington No2,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
353596,Crackington No2,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
353596,Crackington No2,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.97
353596,Crackington No2,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (RMS),A,28.7
353596,Crackington No2,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
353596,Crackington No2,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
353596,Crackington No2,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.41
353596,Crackington No2,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.21
