Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.37
353596,Crackington No2,2024-01-13T06:50:00.000+00:00,feeder,1,N Current (RMS),A,59.8
353596,Crackington No2,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,120.6
353596,Crackington No2,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
353596,Crackington No2,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
353596,Crackington No2,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,15.3
353596,Crackington No2,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353596,Crackington No2,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.12
353596,Crackington No2,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353596,Crackington No2,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
353596,Crackington No2,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353596,Crackington No2,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.45
353596,Crackington No2,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
353596,Crackington No2,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
353596,Crackington No2,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,42.85
353596,Crackington No2,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.12
353596,Crackington No2,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,48.1
353596,Crackington No2,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,101.1
353596,Crackington No2,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
353596,Crackington No2,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
353596,Crackington No2,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
353596,Crackington No2,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.53
353596,Crackington No2,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
353596,Crackington No2,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.91
353596,Crackington No2,2024-01-13T06:40:00.000+00:00,feeder,3,N Current (RMS),A,90.2
353596,Crackington No2,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.9
353596,Crackington No2,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
353596,Crackington No2,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,131.1
353596,Crackington No2,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
353596,Crackington No2,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
353596,Crackington No2,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
353596,Crackington No2,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
353596,Crackington No2,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.88
353596,Crackington No2,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (RMS),A,35.2
353596,Crackington No2,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
353596,Crackington No2,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
353596,Crackington No2,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.21
353596,Crackington No2,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.26
353596,Crackington No2,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.64
353596,Crackington No2,2024-01-13T06:40:00.000+00:00,feeder,1,N Current (RMS),A,60.7
353596,Crackington No2,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,114.9
353596,Crackington No2,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
353596,Crackington No2,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
353596,Crackington No2,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,15.4
353596,Crackington No2,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353596,Crackington No2,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.87
353596,Crackington No2,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353596,Crackington No2,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
353596,Crackington No2,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353596,Crackington No2,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.97
353596,Crackington No2,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
353596,Crackington No2,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
353596,Crackington No2,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,44.83
353596,Crackington No2,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.67
353596,Crackington No2,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,54.43
353596,Crackington No2,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,141.1
353596,Crackington No2,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
353596,Crackington No2,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
353596,Crackington No2,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
353596,Crackington No2,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.82
353596,Crackington No2,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
353596,Crackington No2,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.53
353596,Crackington No2,2024-01-13T06:30:00.000+00:00,feeder,3,N Current (RMS),A,96.8
353596,Crackington No2,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.9
353596,Crackington No2,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
353596,Crackington No2,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,135.3
353596,Crackington No2,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
353596,Crackington No2,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
353596,Crackington No2,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (RMS),A,29.3
353596,Crackington No2,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
353596,Crackington No2,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
353596,Crackington No2,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
353596,Crackington No2,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.06
353596,Crackington No2,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.8
353596,Crackington No2,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.71
353596,Crackington No2,2024-01-13T06:30:00.000+00:00,feeder,1,N Current (RMS),A,65.7
353596,Crackington No2,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,128.6
353596,Crackington No2,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
353596,Crackington No2,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.1
353596,Crackington No2,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,15.5
353596,Crackington No2,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353596,Crackington No2,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.05
353596,Crackington No2,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353596,Crackington No2,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
353596,Crackington No2,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353596,Crackington No2,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.86
353596,Crackington No2,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
353596,Crackington No2,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
353596,Crackington No2,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
353596,Crackington No2,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,47.75
353596,Crackington No2,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.05
353596,Crackington No2,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,56.24
353596,Crackington No2,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,155.1
353596,Crackington No2,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
353596,Crackington No2,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
353596,Crackington No2,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
353596,Crackington No2,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.15
353596,Crackington No2,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
353596,Crackington No2,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.61
353596,Crackington No2,2024-01-13T06:20:00.000+00:00,feeder,3,N Current (RMS),A,90.3
353596,Crackington No2,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.3
353596,Crackington No2,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
353596,Crackington No2,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,131.9
353596,Crackington No2,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
353596,Crackington No2,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
353596,Crackington No2,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
353596,Crackington No2,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.09
353596,Crackington No2,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (RMS),A,32.7
353596,Crackington No2,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
353596,Crackington No2,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
353596,Crackington No2,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
353596,Crackington No2,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.7
353596,Crackington No2,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.35
353596,Crackington No2,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.27
353596,Crackington No2,2024-01-13T06:20:00.000+00:00,feeder,1,N Current (RMS),A,62.0
353596,Crackington No2,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.6
353596,Crackington No2,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
353596,Crackington No2,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.8
353596,Crackington No2,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,15.5
353596,Crackington No2,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353596,Crackington No2,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,226.69
353596,Crackington No2,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353596,Crackington No2,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
353596,Crackington No2,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353596,Crackington No2,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.74
353596,Crackington No2,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
353596,Crackington No2,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
353596,Crackington No2,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
353596,Crackington No2,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,48.12
353596,Crackington No2,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.15
353596,Crackington No2,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,56.97
353596,Crackington No2,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,158.3
353596,Crackington No2,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
353596,Crackington No2,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
353596,Crackington No2,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
353596,Crackington No2,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.32
353596,Crackington No2,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.61
353596,Crackington No2,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.72
353596,Crackington No2,2024-01-13T06:10:00.000+00:00,feeder,3,N Current (RMS),A,107.3
353596,Crackington No2,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.3
353596,Crackington No2,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
353596,Crackington No2,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,152.7
353596,Crackington No2,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
353596,Crackington No2,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
353596,Crackington No2,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
353596,Crackington No2,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
353596,Crackington No2,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (RMS),A,27.4
353596,Crackington No2,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
353596,Crackington No2,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
353596,Crackington No2,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
353596,Crackington No2,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
353596,Crackington No2,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.87
353596,Crackington No2,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.1
353596,Crackington No2,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.44
353596,Crackington No2,2024-01-13T06:10:00.000+00:00,feeder,1,N Current (RMS),A,79.4
353596,Crackington No2,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,136.8
353596,Crackington No2,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
353596,Crackington No2,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
353596,Crackington No2,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,15.6
353596,Crackington No2,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353596,Crackington No2,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.6
353596,Crackington No2,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353596,Crackington No2,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
353596,Crackington No2,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353596,Crackington No2,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.59
353596,Crackington No2,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
353596,Crackington No2,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
353596,Crackington No2,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
353596,Crackington No2,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,51.46
353596,Crackington No2,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.48
353596,Crackington No2,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,58.35
353596,Crackington No2,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,161.2
353596,Crackington No2,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
353596,Crackington No2,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
353596,Crackington No2,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
353596,Crackington No2,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
353596,Crackington No2,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.23
353596,Crackington No2,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
353596,Crackington No2,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,41.26
353596,Crackington No2,2024-01-13T06:00:00.000+00:00,feeder,3,N Current (RMS),A,134.0
353596,Crackington No2,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.4
353596,Crackington No2,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
353596,Crackington No2,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,180.3
353596,Crackington No2,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
353596,Crackington No2,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
353596,Crackington No2,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
353596,Crackington No2,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
353596,Crackington No2,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (RMS),A,19.2
353596,Crackington No2,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
353596,Crackington No2,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
353596,Crackington No2,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
353596,Crackington No2,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
353596,Crackington No2,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.86
353596,Crackington No2,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.24
353596,Crackington No2,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.76
353596,Crackington No2,2024-01-13T06:00:00.000+00:00,feeder,1,N Current (RMS),A,85.0
353596,Crackington No2,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,144.1
353596,Crackington No2,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
353596,Crackington No2,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
353596,Crackington No2,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,15.6
353596,Crackington No2,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353596,Crackington No2,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.18
353596,Crackington No2,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353596,Crackington No2,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
353596,Crackington No2,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353596,Crackington No2,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.05
353596,Crackington No2,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
353596,Crackington No2,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
353596,Crackington No2,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,55.1
353596,Crackington No2,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.43
353596,Crackington No2,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,63.08
353596,Crackington No2,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,168.1
353596,Crackington No2,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
353596,Crackington No2,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
353596,Crackington No2,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
353596,Crackington No2,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.6
353596,Crackington No2,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.39
353596,Crackington No2,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.88
353596,Crackington No2,2024-01-13T05:50:00.000+00:00,feeder,3,N Current (RMS),A,109.3
353596,Crackington No2,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
353596,Crackington No2,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
353596,Crackington No2,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,147.5
353596,Crackington No2,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353596,Crackington No2,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
353596,Crackington No2,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
353596,Crackington No2,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
353596,Crackington No2,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
353596,Crackington No2,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
353596,Crackington No2,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
353596,Crackington No2,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
353596,Crackington No2,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.98
353596,Crackington No2,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.16
353596,Crackington No2,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.8
353596,Crackington No2,2024-01-13T05:50:00.000+00:00,feeder,1,N Current (RMS),A,75.4
353596,Crackington No2,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,130.3
353596,Crackington No2,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.1
353596,Crackington No2,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
353596,Crackington No2,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,15.7
353596,Crackington No2,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353596,Crackington No2,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.34
353596,Crackington No2,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353596,Crackington No2,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
353596,Crackington No2,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353596,Crackington No2,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.31
353596,Crackington No2,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
353596,Crackington No2,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
353596,Crackington No2,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,46.76
353596,Crackington No2,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.03
353596,Crackington No2,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,52.73
353596,Crackington No2,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,124.4
353596,Crackington No2,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
353596,Crackington No2,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
353596,Crackington No2,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
353596,Crackington No2,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
353596,Crackington No2,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.36
353596,Crackington No2,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
353596,Crackington No2,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.69
353596,Crackington No2,2024-01-13T05:40:00.000+00:00,feeder,3,N Current (RMS),A,95.0
353596,Crackington No2,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
353596,Crackington No2,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
353596,Crackington No2,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,124.3
353596,Crackington No2,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
353596,Crackington No2,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
353596,Crackington No2,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.48
353596,Crackington No2,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
353596,Crackington No2,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
353596,Crackington No2,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
353596,Crackington No2,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
353596,Crackington No2,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.25
353596,Crackington No2,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.67
353596,Crackington No2,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.07
353596,Crackington No2,2024-01-13T05:40:00.000+00:00,feeder,1,N Current (RMS),A,103.4
353596,Crackington No2,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,148.9
353596,Crackington No2,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
353596,Crackington No2,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
353596,Crackington No2,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,15.8
353596,Crackington No2,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353596,Crackington No2,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.25
353596,Crackington No2,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353596,Crackington No2,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
353596,Crackington No2,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353596,Crackington No2,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.54
353596,Crackington No2,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
353596,Crackington No2,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
353596,Crackington No2,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,49.8
353596,Crackington No2,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.17
353596,Crackington No2,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,47.24
353596,Crackington No2,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,149.6
353596,Crackington No2,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
353596,Crackington No2,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
353596,Crackington No2,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
353596,Crackington No2,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.48
353596,Crackington No2,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
353596,Crackington No2,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.06
353596,Crackington No2,2024-01-13T05:30:00.000+00:00,feeder,3,N Current (RMS),A,111.1
353596,Crackington No2,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
353596,Crackington No2,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
353596,Crackington No2,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,143.2
353596,Crackington No2,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
353596,Crackington No2,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
353596,Crackington No2,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
353596,Crackington No2,2024-01-13T05:30:00.000+00:00,feeder,2,N Current (RMS),A,13.7
353596,Crackington No2,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
353596,Crackington No2,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
353596,Crackington No2,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
353596,Crackington No2,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
353596,Crackington No2,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.65
353596,Crackington No2,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.47
353596,Crackington No2,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.98
353596,Crackington No2,2024-01-13T05:30:00.000+00:00,feeder,1,N Current (RMS),A,85.5
353596,Crackington No2,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,132.6
353596,Crackington No2,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
353596,Crackington No2,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
353596,Crackington No2,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,15.8
353596,Crackington No2,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353596,Crackington No2,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.35
353596,Crackington No2,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353596,Crackington No2,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
353596,Crackington No2,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353596,Crackington No2,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.56
353596,Crackington No2,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
353596,Crackington No2,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
353596,Crackington No2,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,46.4
353596,Crackington No2,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.32
353596,Crackington No2,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,57.34
353596,Crackington No2,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,171.3
353596,Crackington No2,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
353596,Crackington No2,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
353596,Crackington No2,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
353596,Crackington No2,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.79
353596,Crackington No2,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
353596,Crackington No2,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.84
353596,Crackington No2,2024-01-13T05:20:00.000+00:00,feeder,3,N Current (RMS),A,107.2
353596,Crackington No2,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.3
353596,Crackington No2,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
353596,Crackington No2,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,138.1
353596,Crackington No2,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353596,Crackington No2,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
353596,Crackington No2,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
353596,Crackington No2,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
353596,Crackington No2,2024-01-13T05:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
353596,Crackington No2,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
353596,Crackington No2,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
353596,Crackington No2,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
353596,Crackington No2,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
353596,Crackington No2,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.65
353596,Crackington No2,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.58
353596,Crackington No2,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.25
353596,Crackington No2,2024-01-13T05:20:00.000+00:00,feeder,1,N Current (RMS),A,62.1
353596,Crackington No2,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,128.0
353596,Crackington No2,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
353596,Crackington No2,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.3
353596,Crackington No2,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,15.9
353596,Crackington No2,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353596,Crackington No2,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.97
353596,Crackington No2,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353596,Crackington No2,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
353596,Crackington No2,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353596,Crackington No2,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.72
353596,Crackington No2,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
353596,Crackington No2,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
353596,Crackington No2,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,45.79
353596,Crackington No2,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.36
353596,Crackington No2,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,60.47
353596,Crackington No2,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,154.1
353596,Crackington No2,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
353596,Crackington No2,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
353596,Crackington No2,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
353596,Crackington No2,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
353596,Crackington No2,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.27
353596,Crackington No2,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
353596,Crackington No2,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.64
353596,Crackington No2,2024-01-13T05:10:00.000+00:00,feeder,3,N Current (RMS),A,120.6
353596,Crackington No2,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
353596,Crackington No2,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
353596,Crackington No2,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,158.1
353596,Crackington No2,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
353596,Crackington No2,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
353596,Crackington No2,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
353596,Crackington No2,2024-01-13T05:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
353596,Crackington No2,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
353596,Crackington No2,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
353596,Crackington No2,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
353596,Crackington No2,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.01
353596,Crackington No2,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.77
353596,Crackington No2,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.18
353596,Crackington No2,2024-01-13T05:10:00.000+00:00,feeder,1,N Current (RMS),A,83.8
353596,Crackington No2,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,130.1
353596,Crackington No2,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
353596,Crackington No2,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
353596,Crackington No2,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,15.9
353596,Crackington No2,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353596,Crackington No2,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.39
353596,Crackington No2,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353596,Crackington No2,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
353596,Crackington No2,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353596,Crackington No2,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.39
353596,Crackington No2,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
353596,Crackington No2,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
353596,Crackington No2,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,44.56
353596,Crackington No2,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.61
353596,Crackington No2,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,53.94
353596,Crackington No2,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,143.9
353596,Crackington No2,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
353596,Crackington No2,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
353596,Crackington No2,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
353596,Crackington No2,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.45
353596,Crackington No2,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
353596,Crackington No2,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.77
353596,Crackington No2,2024-01-13T05:00:00.000+00:00,feeder,3,N Current (RMS),A,125.2
353596,Crackington No2,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
353596,Crackington No2,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
353596,Crackington No2,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,162.9
353596,Crackington No2,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353596,Crackington No2,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
353596,Crackington No2,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
353596,Crackington No2,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
353596,Crackington No2,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
353596,Crackington No2,2024-01-13T05:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
353596,Crackington No2,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
353596,Crackington No2,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
353596,Crackington No2,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
353596,Crackington No2,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.81
353596,Crackington No2,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.54
353596,Crackington No2,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.67
353596,Crackington No2,2024-01-13T05:00:00.000+00:00,feeder,1,N Current (RMS),A,88.7
353596,Crackington No2,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,132.9
353596,Crackington No2,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
353596,Crackington No2,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
353596,Crackington No2,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,15.9
353596,Crackington No2,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353596,Crackington No2,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.04
353596,Crackington No2,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353596,Crackington No2,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
353596,Crackington No2,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353596,Crackington No2,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.98
353596,Crackington No2,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
353596,Crackington No2,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,46.47
353596,Crackington No2,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.85
353596,Crackington No2,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,55.68
353596,Crackington No2,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,140.2
353596,Crackington No2,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
353596,Crackington No2,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
353596,Crackington No2,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
353596,Crackington No2,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.91
353596,Crackington No2,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
353596,Crackington No2,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.29
353596,Crackington No2,2024-01-13T04:50:00.000+00:00,feeder,3,N Current (RMS),A,130.8
353596,Crackington No2,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
353596,Crackington No2,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
353596,Crackington No2,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,170.3
353596,Crackington No2,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
353596,Crackington No2,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
