Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.47
353596,Crackington No2,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
353596,Crackington No2,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
353596,Crackington No2,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.97
353596,Crackington No2,2024-01-13T04:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
353596,Crackington No2,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
353596,Crackington No2,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
353596,Crackington No2,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
353596,Crackington No2,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.62
353596,Crackington No2,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.58
353596,Crackington No2,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.44
353596,Crackington No2,2024-01-13T04:50:00.000+00:00,feeder,1,N Current (RMS),A,82.0
353596,Crackington No2,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,133.0
353596,Crackington No2,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
353596,Crackington No2,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
353596,Crackington No2,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,16.0
353596,Crackington No2,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353596,Crackington No2,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.79
353596,Crackington No2,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353596,Crackington No2,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
353596,Crackington No2,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353596,Crackington No2,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.28
353596,Crackington No2,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353596,Crackington No2,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,46.68
353596,Crackington No2,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.35
353596,Crackington No2,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,65.7
353596,Crackington No2,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,174.3
353596,Crackington No2,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
353596,Crackington No2,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
353596,Crackington No2,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
353596,Crackington No2,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.6
353596,Crackington No2,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
353596,Crackington No2,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.63
353596,Crackington No2,2024-01-13T04:40:00.000+00:00,feeder,3,N Current (RMS),A,123.2
353596,Crackington No2,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
353596,Crackington No2,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
353596,Crackington No2,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,158.6
353596,Crackington No2,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
353596,Crackington No2,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.85
353596,Crackington No2,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
353596,Crackington No2,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
353596,Crackington No2,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.08
353596,Crackington No2,2024-01-13T04:40:00.000+00:00,feeder,2,N Current (RMS),A,41.5
353596,Crackington No2,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
353596,Crackington No2,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
353596,Crackington No2,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
353596,Crackington No2,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
353596,Crackington No2,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.87
353596,Crackington No2,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.55
353596,Crackington No2,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.92
353596,Crackington No2,2024-01-13T04:40:00.000+00:00,feeder,1,N Current (RMS),A,101.5
353596,Crackington No2,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,155.0
353596,Crackington No2,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
353596,Crackington No2,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
353596,Crackington No2,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,16.0
353596,Crackington No2,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353596,Crackington No2,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.13
353596,Crackington No2,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
353596,Crackington No2,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
353596,Crackington No2,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353596,Crackington No2,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.74
353596,Crackington No2,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
353596,Crackington No2,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
353596,Crackington No2,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,51.62
353596,Crackington No2,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.85
353596,Crackington No2,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,65.63
353596,Crackington No2,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,183.4
353596,Crackington No2,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
353596,Crackington No2,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
353596,Crackington No2,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
353596,Crackington No2,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.87
353596,Crackington No2,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
353596,Crackington No2,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,41.53
353596,Crackington No2,2024-01-13T04:30:00.000+00:00,feeder,3,N Current (RMS),A,135.8
353596,Crackington No2,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
353596,Crackington No2,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
353596,Crackington No2,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,180.3
353596,Crackington No2,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
353596,Crackington No2,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.73
353596,Crackington No2,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
353596,Crackington No2,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
353596,Crackington No2,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.72
353596,Crackington No2,2024-01-13T04:30:00.000+00:00,feeder,2,N Current (RMS),A,35.9
353596,Crackington No2,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
353596,Crackington No2,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
353596,Crackington No2,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
353596,Crackington No2,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
353596,Crackington No2,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.08
353596,Crackington No2,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.03
353596,Crackington No2,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.99
353596,Crackington No2,2024-01-13T04:30:00.000+00:00,feeder,1,N Current (RMS),A,83.3
353596,Crackington No2,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,147.1
353596,Crackington No2,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
353596,Crackington No2,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.4
353596,Crackington No2,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,16.0
353596,Crackington No2,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353596,Crackington No2,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.58
353596,Crackington No2,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353596,Crackington No2,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
353596,Crackington No2,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353596,Crackington No2,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.62
353596,Crackington No2,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
353596,Crackington No2,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
353596,Crackington No2,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
353596,Crackington No2,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,50.12
353596,Crackington No2,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.27
353596,Crackington No2,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,75.24
353596,Crackington No2,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,195.4
353596,Crackington No2,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
353596,Crackington No2,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
353596,Crackington No2,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.2
353596,Crackington No2,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
353596,Crackington No2,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.17
353596,Crackington No2,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
353596,Crackington No2,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,41.62
353596,Crackington No2,2024-01-13T04:20:00.000+00:00,feeder,3,N Current (RMS),A,140.5
353596,Crackington No2,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
353596,Crackington No2,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
353596,Crackington No2,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,181.2
353596,Crackington No2,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353596,Crackington No2,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.27
353596,Crackington No2,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
353596,Crackington No2,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
353596,Crackington No2,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
353596,Crackington No2,2024-01-13T04:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
353596,Crackington No2,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
353596,Crackington No2,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
353596,Crackington No2,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
353596,Crackington No2,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
353596,Crackington No2,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.94
353596,Crackington No2,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.8
353596,Crackington No2,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.93
353596,Crackington No2,2024-01-13T04:20:00.000+00:00,feeder,1,N Current (RMS),A,85.3
353596,Crackington No2,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,155.2
353596,Crackington No2,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.9
353596,Crackington No2,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,117.1
353596,Crackington No2,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,16.0
353596,Crackington No2,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353596,Crackington No2,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.54
353596,Crackington No2,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353596,Crackington No2,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
353596,Crackington No2,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
353596,Crackington No2,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.52
353596,Crackington No2,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
353596,Crackington No2,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,54.37
353596,Crackington No2,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.21
353596,Crackington No2,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,77.8
353596,Crackington No2,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,209.8
353596,Crackington No2,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
353596,Crackington No2,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
353596,Crackington No2,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.5
353596,Crackington No2,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.24
353596,Crackington No2,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
353596,Crackington No2,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,43.93
353596,Crackington No2,2024-01-13T04:10:00.000+00:00,feeder,3,N Current (RMS),A,147.4
353596,Crackington No2,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.8
353596,Crackington No2,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
353596,Crackington No2,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,190.7
353596,Crackington No2,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
353596,Crackington No2,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
353596,Crackington No2,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
353596,Crackington No2,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
353596,Crackington No2,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
353596,Crackington No2,2024-01-13T04:10:00.000+00:00,feeder,2,N Current (RMS),A,16.8
353596,Crackington No2,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
353596,Crackington No2,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
353596,Crackington No2,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
353596,Crackington No2,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
353596,Crackington No2,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.25
353596,Crackington No2,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.63
353596,Crackington No2,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.03
353596,Crackington No2,2024-01-13T04:10:00.000+00:00,feeder,1,N Current (RMS),A,67.1
353596,Crackington No2,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,165.8
353596,Crackington No2,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,121.0
353596,Crackington No2,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.7
353596,Crackington No2,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,16.0
353596,Crackington No2,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353596,Crackington No2,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.92
353596,Crackington No2,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353596,Crackington No2,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
353596,Crackington No2,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353596,Crackington No2,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.68
353596,Crackington No2,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
353596,Crackington No2,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
353596,Crackington No2,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,58.18
353596,Crackington No2,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,33.18
353596,Crackington No2,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,76.35
353596,Crackington No2,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,165.5
353596,Crackington No2,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
353596,Crackington No2,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
353596,Crackington No2,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.9
353596,Crackington No2,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.75
353596,Crackington No2,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
353596,Crackington No2,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,45.13
353596,Crackington No2,2024-01-13T04:00:00.000+00:00,feeder,3,N Current (RMS),A,152.4
353596,Crackington No2,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.1
353596,Crackington No2,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
353596,Crackington No2,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,195.9
353596,Crackington No2,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
353596,Crackington No2,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
353596,Crackington No2,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
353596,Crackington No2,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
353596,Crackington No2,2024-01-13T04:00:00.000+00:00,feeder,2,N Current (RMS),A,9.4
353596,Crackington No2,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
353596,Crackington No2,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
353596,Crackington No2,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
353596,Crackington No2,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
353596,Crackington No2,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,38.13
353596,Crackington No2,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.68
353596,Crackington No2,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.17
353596,Crackington No2,2024-01-13T04:00:00.000+00:00,feeder,1,N Current (RMS),A,53.2
353596,Crackington No2,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,165.3
353596,Crackington No2,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,148.7
353596,Crackington No2,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,113.6
353596,Crackington No2,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,16.0
353596,Crackington No2,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353596,Crackington No2,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.08
353596,Crackington No2,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353596,Crackington No2,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
353596,Crackington No2,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353596,Crackington No2,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.15
353596,Crackington No2,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
353596,Crackington No2,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
353596,Crackington No2,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,57.3
353596,Crackington No2,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,39.95
353596,Crackington No2,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,76.07
353596,Crackington No2,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,138.7
353596,Crackington No2,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
353596,Crackington No2,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
353596,Crackington No2,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.8
353596,Crackington No2,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.59
353596,Crackington No2,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
353596,Crackington No2,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.03
353596,Crackington No2,2024-01-13T03:50:00.000+00:00,feeder,3,N Current (RMS),A,127.2
353596,Crackington No2,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
353596,Crackington No2,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
353596,Crackington No2,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,169.5
353596,Crackington No2,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
353596,Crackington No2,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
353596,Crackington No2,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
353596,Crackington No2,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
353596,Crackington No2,2024-01-13T03:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
353596,Crackington No2,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
353596,Crackington No2,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
353596,Crackington No2,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
353596,Crackington No2,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
353596,Crackington No2,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
353596,Crackington No2,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.31
353596,Crackington No2,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.22
353596,Crackington No2,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.57
353596,Crackington No2,2024-01-13T03:50:00.000+00:00,feeder,1,N Current (RMS),A,59.4
353596,Crackington No2,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,170.7
353596,Crackington No2,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,126.0
353596,Crackington No2,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,128.8
353596,Crackington No2,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,16.0
353596,Crackington No2,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353596,Crackington No2,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.13
353596,Crackington No2,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353596,Crackington No2,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
353596,Crackington No2,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353596,Crackington No2,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.3
353596,Crackington No2,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
353596,Crackington No2,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
353596,Crackington No2,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,58.29
353596,Crackington No2,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,35.63
353596,Crackington No2,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,75.98
353596,Crackington No2,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,159.3
353596,Crackington No2,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
353596,Crackington No2,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
353596,Crackington No2,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.2
353596,Crackington No2,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.63
353596,Crackington No2,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
353596,Crackington No2,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,41.03
353596,Crackington No2,2024-01-13T03:40:00.000+00:00,feeder,3,N Current (RMS),A,136.4
353596,Crackington No2,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
353596,Crackington No2,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
353596,Crackington No2,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,176.7
353596,Crackington No2,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
353596,Crackington No2,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
353596,Crackington No2,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
353596,Crackington No2,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
353596,Crackington No2,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
353596,Crackington No2,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
353596,Crackington No2,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
353596,Crackington No2,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
353596,Crackington No2,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
353596,Crackington No2,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,39.31
353596,Crackington No2,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.56
353596,Crackington No2,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.45
353596,Crackington No2,2024-01-13T03:40:00.000+00:00,feeder,1,N Current (RMS),A,57.1
353596,Crackington No2,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,169.4
353596,Crackington No2,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,130.7
353596,Crackington No2,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,122.6
353596,Crackington No2,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,15.9
353596,Crackington No2,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353596,Crackington No2,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.37
353596,Crackington No2,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353596,Crackington No2,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
353596,Crackington No2,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353596,Crackington No2,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.79
353596,Crackington No2,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
353596,Crackington No2,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
353596,Crackington No2,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,58.28
353596,Crackington No2,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,35.79
353596,Crackington No2,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,77.7
353596,Crackington No2,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,160.8
353596,Crackington No2,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
353596,Crackington No2,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
353596,Crackington No2,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.4
353596,Crackington No2,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
353596,Crackington No2,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.29
353596,Crackington No2,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
353596,Crackington No2,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,52.54
353596,Crackington No2,2024-01-13T03:30:00.000+00:00,feeder,3,N Current (RMS),A,178.7
353596,Crackington No2,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.1
353596,Crackington No2,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
353596,Crackington No2,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,226.6
353596,Crackington No2,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
353596,Crackington No2,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
353596,Crackington No2,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
353596,Crackington No2,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (RMS),A,7.7
353596,Crackington No2,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
353596,Crackington No2,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
353596,Crackington No2,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
353596,Crackington No2,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
353596,Crackington No2,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.58
353596,Crackington No2,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.23
353596,Crackington No2,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.83
353596,Crackington No2,2024-01-13T03:30:00.000+00:00,feeder,1,N Current (RMS),A,48.3
353596,Crackington No2,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,153.9
353596,Crackington No2,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,116.6
353596,Crackington No2,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,124.9
353596,Crackington No2,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,15.9
353596,Crackington No2,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353596,Crackington No2,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.64
353596,Crackington No2,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
353596,Crackington No2,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
353596,Crackington No2,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353596,Crackington No2,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.85
353596,Crackington No2,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
353596,Crackington No2,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
353596,Crackington No2,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,54.14
353596,Crackington No2,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.8
353596,Crackington No2,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,85.62
353596,Crackington No2,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,196.1
353596,Crackington No2,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
353596,Crackington No2,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
353596,Crackington No2,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,369.5
353596,Crackington No2,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
353596,Crackington No2,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.26
353596,Crackington No2,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
353596,Crackington No2,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,48.92
353596,Crackington No2,2024-01-13T03:20:00.000+00:00,feeder,3,N Current (RMS),A,167.9
353596,Crackington No2,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
353596,Crackington No2,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
353596,Crackington No2,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,211.1
353596,Crackington No2,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353596,Crackington No2,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
353596,Crackington No2,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
353596,Crackington No2,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
353596,Crackington No2,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (RMS),A,13.3
353596,Crackington No2,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
353596,Crackington No2,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
353596,Crackington No2,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
353596,Crackington No2,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
353596,Crackington No2,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
353596,Crackington No2,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.27
353596,Crackington No2,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.62
353596,Crackington No2,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.8
353596,Crackington No2,2024-01-13T03:20:00.000+00:00,feeder,1,N Current (RMS),A,39.6
353596,Crackington No2,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.6
353596,Crackington No2,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,114.2
353596,Crackington No2,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,130.6
353596,Crackington No2,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,15.9
353596,Crackington No2,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353596,Crackington No2,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.11
353596,Crackington No2,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353596,Crackington No2,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
353596,Crackington No2,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353596,Crackington No2,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.17
353596,Crackington No2,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
353596,Crackington No2,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
353596,Crackington No2,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,38.97
353596,Crackington No2,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.78
353596,Crackington No2,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,84.64
353596,Crackington No2,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,204.6
353596,Crackington No2,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
353596,Crackington No2,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
353596,Crackington No2,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,366.3
353596,Crackington No2,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.72
353596,Crackington No2,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
353596,Crackington No2,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,47.07
353596,Crackington No2,2024-01-13T03:10:00.000+00:00,feeder,3,N Current (RMS),A,158.6
353596,Crackington No2,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
353596,Crackington No2,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
353596,Crackington No2,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,203.5
353596,Crackington No2,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353596,Crackington No2,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
353596,Crackington No2,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
353596,Crackington No2,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
353596,Crackington No2,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
353596,Crackington No2,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
353596,Crackington No2,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
353596,Crackington No2,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
353596,Crackington No2,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
353596,Crackington No2,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.97
353596,Crackington No2,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.56
353596,Crackington No2,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.12
353596,Crackington No2,2024-01-13T03:10:00.000+00:00,feeder,1,N Current (RMS),A,57.5
353596,Crackington No2,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,107.8
353596,Crackington No2,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.7
353596,Crackington No2,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,156.3
353596,Crackington No2,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,15.9
353596,Crackington No2,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353596,Crackington No2,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.94
353596,Crackington No2,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353596,Crackington No2,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
353596,Crackington No2,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353596,Crackington No2,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.47
353596,Crackington No2,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
353596,Crackington No2,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
353596,Crackington No2,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
353596,Crackington No2,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,43.24
353596,Crackington No2,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.73
353596,Crackington No2,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,89.51
353596,Crackington No2,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,226.4
353596,Crackington No2,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
353596,Crackington No2,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
353596,Crackington No2,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,386.9
353596,Crackington No2,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.72
353596,Crackington No2,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
353596,Crackington No2,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.71
353596,Crackington No2,2024-01-13T03:00:00.000+00:00,feeder,3,N Current (RMS),A,121.7
353596,Crackington No2,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.3
353596,Crackington No2,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
353596,Crackington No2,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,164.7
353596,Crackington No2,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
353596,Crackington No2,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
353596,Crackington No2,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
353596,Crackington No2,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
353596,Crackington No2,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
353596,Crackington No2,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
353596,Crackington No2,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
353596,Crackington No2,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
353596,Crackington No2,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
353596,Crackington No2,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.73
353596,Crackington No2,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.64
353596,Crackington No2,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,38.1
353596,Crackington No2,2024-01-13T03:00:00.000+00:00,feeder,1,N Current (RMS),A,73.8
353596,Crackington No2,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.8
353596,Crackington No2,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.8
353596,Crackington No2,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,164.8
353596,Crackington No2,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,15.8
353596,Crackington No2,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353596,Crackington No2,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.83
353596,Crackington No2,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353596,Crackington No2,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
353596,Crackington No2,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353596,Crackington No2,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.07
353596,Crackington No2,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
353596,Crackington No2,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
353596,Crackington No2,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
353596,Crackington No2,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,41.57
353596,Crackington No2,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.17
353596,Crackington No2,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,81.2
353596,Crackington No2,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,200.9
353596,Crackington No2,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
353596,Crackington No2,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
