Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,351.8
353596,Crackington No2,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.43
353596,Crackington No2,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
353596,Crackington No2,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.69
353596,Crackington No2,2024-01-13T02:50:00.000+00:00,feeder,3,N Current (RMS),A,125.4
353596,Crackington No2,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
353596,Crackington No2,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
353596,Crackington No2,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,171.9
353596,Crackington No2,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
353596,Crackington No2,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
353596,Crackington No2,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.4
353596,Crackington No2,2024-01-13T02:50:00.000+00:00,feeder,2,N Current (RMS),A,20.3
353596,Crackington No2,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
353596,Crackington No2,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
353596,Crackington No2,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
353596,Crackington No2,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
353596,Crackington No2,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.53
353596,Crackington No2,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.97
353596,Crackington No2,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,37.53
353596,Crackington No2,2024-01-13T02:50:00.000+00:00,feeder,1,N Current (RMS),A,75.5
353596,Crackington No2,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.1
353596,Crackington No2,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.1
353596,Crackington No2,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,163.0
353596,Crackington No2,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,15.8
353596,Crackington No2,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353596,Crackington No2,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.36
353596,Crackington No2,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353596,Crackington No2,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
353596,Crackington No2,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353596,Crackington No2,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.01
353596,Crackington No2,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
353596,Crackington No2,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
353596,Crackington No2,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
353596,Crackington No2,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,41.37
353596,Crackington No2,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.68
353596,Crackington No2,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,85.62
353596,Crackington No2,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,217.0
353596,Crackington No2,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
353596,Crackington No2,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
353596,Crackington No2,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,370.6
353596,Crackington No2,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
353596,Crackington No2,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.95
353596,Crackington No2,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.84
353596,Crackington No2,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,41.11
353596,Crackington No2,2024-01-13T02:40:00.000+00:00,feeder,3,N Current (RMS),A,125.2
353596,Crackington No2,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
353596,Crackington No2,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
353596,Crackington No2,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,179.1
353596,Crackington No2,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
353596,Crackington No2,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
353596,Crackington No2,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.64
353596,Crackington No2,2024-01-13T02:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
353596,Crackington No2,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
353596,Crackington No2,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
353596,Crackington No2,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
353596,Crackington No2,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.39
353596,Crackington No2,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.06
353596,Crackington No2,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.65
353596,Crackington No2,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,42.86
353596,Crackington No2,2024-01-13T02:40:00.000+00:00,feeder,1,N Current (RMS),A,98.6
353596,Crackington No2,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.9
353596,Crackington No2,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.1
353596,Crackington No2,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,186.7
353596,Crackington No2,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,15.7
353596,Crackington No2,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353596,Crackington No2,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.79
353596,Crackington No2,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353596,Crackington No2,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
353596,Crackington No2,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353596,Crackington No2,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.8
353596,Crackington No2,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
353596,Crackington No2,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
353596,Crackington No2,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
353596,Crackington No2,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,42.32
353596,Crackington No2,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.18
353596,Crackington No2,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,91.6
353596,Crackington No2,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,237.5
353596,Crackington No2,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
353596,Crackington No2,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
353596,Crackington No2,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,398.4
353596,Crackington No2,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.64
353596,Crackington No2,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.24
353596,Crackington No2,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.95
353596,Crackington No2,2024-01-13T02:30:00.000+00:00,feeder,3,N Current (RMS),A,117.2
353596,Crackington No2,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
353596,Crackington No2,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
353596,Crackington No2,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,169.7
353596,Crackington No2,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
353596,Crackington No2,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
353596,Crackington No2,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
353596,Crackington No2,2024-01-13T02:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
353596,Crackington No2,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
353596,Crackington No2,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
353596,Crackington No2,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
353596,Crackington No2,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
353596,Crackington No2,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.4
353596,Crackington No2,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.36
353596,Crackington No2,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,40.36
353596,Crackington No2,2024-01-13T02:30:00.000+00:00,feeder,1,N Current (RMS),A,66.0
353596,Crackington No2,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.3
353596,Crackington No2,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,127.0
353596,Crackington No2,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,175.3
353596,Crackington No2,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,15.6
353596,Crackington No2,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353596,Crackington No2,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.96
353596,Crackington No2,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353596,Crackington No2,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
353596,Crackington No2,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353596,Crackington No2,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.43
353596,Crackington No2,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
353596,Crackington No2,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
353596,Crackington No2,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
353596,Crackington No2,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,41.44
353596,Crackington No2,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,41.26
353596,Crackington No2,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,83.51
353596,Crackington No2,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,177.7
353596,Crackington No2,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
353596,Crackington No2,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
353596,Crackington No2,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,362.9
353596,Crackington No2,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.85
353596,Crackington No2,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.46
353596,Crackington No2,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.48
353596,Crackington No2,2024-01-13T02:20:00.000+00:00,feeder,3,N Current (RMS),A,114.7
353596,Crackington No2,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
353596,Crackington No2,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
353596,Crackington No2,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,167.4
353596,Crackington No2,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
353596,Crackington No2,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
353596,Crackington No2,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
353596,Crackington No2,2024-01-13T02:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
353596,Crackington No2,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
353596,Crackington No2,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
353596,Crackington No2,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
353596,Crackington No2,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
353596,Crackington No2,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.65
353596,Crackington No2,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.69
353596,Crackington No2,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,44.3
353596,Crackington No2,2024-01-13T02:20:00.000+00:00,feeder,1,N Current (RMS),A,77.3
353596,Crackington No2,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.2
353596,Crackington No2,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,140.4
353596,Crackington No2,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,192.7
353596,Crackington No2,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,15.5
353596,Crackington No2,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353596,Crackington No2,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.48
353596,Crackington No2,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353596,Crackington No2,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
353596,Crackington No2,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353596,Crackington No2,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.45
353596,Crackington No2,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
353596,Crackington No2,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
353596,Crackington No2,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
353596,Crackington No2,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,41.3
353596,Crackington No2,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,43.77
353596,Crackington No2,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,89.91
353596,Crackington No2,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,197.0
353596,Crackington No2,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
353596,Crackington No2,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
353596,Crackington No2,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,390.9
353596,Crackington No2,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.27
353596,Crackington No2,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
353596,Crackington No2,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.23
353596,Crackington No2,2024-01-13T02:10:00.000+00:00,feeder,3,N Current (RMS),A,118.6
353596,Crackington No2,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.9
353596,Crackington No2,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
353596,Crackington No2,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,175.9
353596,Crackington No2,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
353596,Crackington No2,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
353596,Crackington No2,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
353596,Crackington No2,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (RMS),A,13.3
353596,Crackington No2,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
353596,Crackington No2,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
353596,Crackington No2,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
353596,Crackington No2,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
353596,Crackington No2,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.88
353596,Crackington No2,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.69
353596,Crackington No2,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,46.0
353596,Crackington No2,2024-01-13T02:10:00.000+00:00,feeder,1,N Current (RMS),A,73.9
353596,Crackington No2,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,117.4
353596,Crackington No2,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,140.9
353596,Crackington No2,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,200.9
353596,Crackington No2,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,15.4
353596,Crackington No2,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353596,Crackington No2,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.92
353596,Crackington No2,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353596,Crackington No2,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
353596,Crackington No2,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353596,Crackington No2,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.25
353596,Crackington No2,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
353596,Crackington No2,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
353596,Crackington No2,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,44.58
353596,Crackington No2,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,44.1
353596,Crackington No2,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,92.42
353596,Crackington No2,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,200.2
353596,Crackington No2,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
353596,Crackington No2,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
353596,Crackington No2,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,403.6
353596,Crackington No2,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.78
353596,Crackington No2,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.68
353596,Crackington No2,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,43.76
353596,Crackington No2,2024-01-13T02:00:00.000+00:00,feeder,3,N Current (RMS),A,133.4
353596,Crackington No2,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.1
353596,Crackington No2,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
353596,Crackington No2,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,191.2
353596,Crackington No2,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
353596,Crackington No2,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
353596,Crackington No2,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
353596,Crackington No2,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
353596,Crackington No2,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
353596,Crackington No2,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
353596,Crackington No2,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
353596,Crackington No2,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.38
353596,Crackington No2,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.3
353596,Crackington No2,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.58
353596,Crackington No2,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,49.37
353596,Crackington No2,2024-01-13T02:00:00.000+00:00,feeder,1,N Current (RMS),A,87.0
353596,Crackington No2,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,118.6
353596,Crackington No2,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,140.6
353596,Crackington No2,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,215.8
353596,Crackington No2,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,15.2
353596,Crackington No2,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353596,Crackington No2,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.91
353596,Crackington No2,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353596,Crackington No2,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
353596,Crackington No2,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353596,Crackington No2,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.34
353596,Crackington No2,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
353596,Crackington No2,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
353596,Crackington No2,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,44.51
353596,Crackington No2,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,43.84
353596,Crackington No2,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,99.38
353596,Crackington No2,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,229.3
353596,Crackington No2,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
353596,Crackington No2,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
353596,Crackington No2,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,434.1
353596,Crackington No2,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.24
353596,Crackington No2,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.3
353596,Crackington No2,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,43.88
353596,Crackington No2,2024-01-13T01:50:00.000+00:00,feeder,3,N Current (RMS),A,133.9
353596,Crackington No2,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
353596,Crackington No2,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
353596,Crackington No2,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,191.3
353596,Crackington No2,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353596,Crackington No2,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
353596,Crackington No2,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
353596,Crackington No2,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.73
353596,Crackington No2,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (RMS),A,31.1
353596,Crackington No2,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
353596,Crackington No2,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
353596,Crackington No2,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
353596,Crackington No2,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.3
353596,Crackington No2,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.51
353596,Crackington No2,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.49
353596,Crackington No2,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,45.37
353596,Crackington No2,2024-01-13T01:50:00.000+00:00,feeder,1,N Current (RMS),A,73.3
353596,Crackington No2,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,114.8
353596,Crackington No2,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,136.2
353596,Crackington No2,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,197.4
353596,Crackington No2,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,15.0
353596,Crackington No2,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353596,Crackington No2,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.48
353596,Crackington No2,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353596,Crackington No2,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
353596,Crackington No2,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353596,Crackington No2,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.53
353596,Crackington No2,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
353596,Crackington No2,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
353596,Crackington No2,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,43.24
353596,Crackington No2,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,42.39
353596,Crackington No2,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,99.97
353596,Crackington No2,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,233.7
353596,Crackington No2,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
353596,Crackington No2,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
353596,Crackington No2,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,435.2
353596,Crackington No2,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.88
353596,Crackington No2,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.63
353596,Crackington No2,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,44.38
353596,Crackington No2,2024-01-13T01:40:00.000+00:00,feeder,3,N Current (RMS),A,131.3
353596,Crackington No2,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
353596,Crackington No2,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
353596,Crackington No2,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,193.5
353596,Crackington No2,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
353596,Crackington No2,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
353596,Crackington No2,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.78
353596,Crackington No2,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
353596,Crackington No2,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
353596,Crackington No2,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
353596,Crackington No2,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
353596,Crackington No2,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.44
353596,Crackington No2,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.15
353596,Crackington No2,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.56
353596,Crackington No2,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,47.24
353596,Crackington No2,2024-01-13T01:40:00.000+00:00,feeder,1,N Current (RMS),A,67.1
353596,Crackington No2,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,130.2
353596,Crackington No2,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,149.1
353596,Crackington No2,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,205.9
353596,Crackington No2,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,14.9
353596,Crackington No2,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353596,Crackington No2,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.98
353596,Crackington No2,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353596,Crackington No2,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
353596,Crackington No2,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353596,Crackington No2,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.9
353596,Crackington No2,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
353596,Crackington No2,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,47.51
353596,Crackington No2,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,47.82
353596,Crackington No2,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,100.4
353596,Crackington No2,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,218.5
353596,Crackington No2,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
353596,Crackington No2,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
353596,Crackington No2,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,437.5
353596,Crackington No2,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.36
353596,Crackington No2,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.17
353596,Crackington No2,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,45.26
353596,Crackington No2,2024-01-13T01:30:00.000+00:00,feeder,3,N Current (RMS),A,137.9
353596,Crackington No2,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.1
353596,Crackington No2,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
353596,Crackington No2,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,197.8
353596,Crackington No2,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
353596,Crackington No2,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
353596,Crackington No2,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
353596,Crackington No2,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
353596,Crackington No2,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
353596,Crackington No2,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
353596,Crackington No2,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
353596,Crackington No2,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.36
353596,Crackington No2,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.75
353596,Crackington No2,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.92
353596,Crackington No2,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,49.46
353596,Crackington No2,2024-01-13T01:30:00.000+00:00,feeder,1,N Current (RMS),A,77.5
353596,Crackington No2,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,128.5
353596,Crackington No2,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,150.7
353596,Crackington No2,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,216.0
353596,Crackington No2,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,14.7
353596,Crackington No2,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353596,Crackington No2,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.0
353596,Crackington No2,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353596,Crackington No2,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
353596,Crackington No2,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353596,Crackington No2,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.56
353596,Crackington No2,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
353596,Crackington No2,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
353596,Crackington No2,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,47.58
353596,Crackington No2,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,46.68
353596,Crackington No2,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,101.69
353596,Crackington No2,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,227.4
353596,Crackington No2,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
353596,Crackington No2,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
353596,Crackington No2,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,444.2
353596,Crackington No2,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.22
353596,Crackington No2,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.96
353596,Crackington No2,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,48.08
353596,Crackington No2,2024-01-13T01:20:00.000+00:00,feeder,3,N Current (RMS),A,149.2
353596,Crackington No2,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.7
353596,Crackington No2,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
353596,Crackington No2,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,210.6
353596,Crackington No2,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
353596,Crackington No2,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
353596,Crackington No2,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
353596,Crackington No2,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
353596,Crackington No2,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
353596,Crackington No2,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
353596,Crackington No2,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
353596,Crackington No2,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
353596,Crackington No2,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.66
353596,Crackington No2,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.37
353596,Crackington No2,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,48.48
353596,Crackington No2,2024-01-13T01:20:00.000+00:00,feeder,1,N Current (RMS),A,67.4
353596,Crackington No2,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,132.9
353596,Crackington No2,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,160.9
353596,Crackington No2,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,212.4
353596,Crackington No2,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,14.5
353596,Crackington No2,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353596,Crackington No2,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.2
353596,Crackington No2,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353596,Crackington No2,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
353596,Crackington No2,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353596,Crackington No2,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.8
353596,Crackington No2,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
353596,Crackington No2,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
353596,Crackington No2,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
353596,Crackington No2,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,48.26
353596,Crackington No2,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,48.9
353596,Crackington No2,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,104.35
353596,Crackington No2,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,230.6
353596,Crackington No2,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
353596,Crackington No2,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
353596,Crackington No2,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,456.9
353596,Crackington No2,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.62
353596,Crackington No2,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
353596,Crackington No2,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,48.57
353596,Crackington No2,2024-01-13T01:10:00.000+00:00,feeder,3,N Current (RMS),A,148.4
353596,Crackington No2,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
353596,Crackington No2,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
353596,Crackington No2,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,212.6
353596,Crackington No2,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
353596,Crackington No2,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
353596,Crackington No2,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
353596,Crackington No2,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
353596,Crackington No2,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (RMS),A,25.3
353596,Crackington No2,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
353596,Crackington No2,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
353596,Crackington No2,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
353596,Crackington No2,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
353596,Crackington No2,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.57
353596,Crackington No2,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.76
353596,Crackington No2,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,47.0
353596,Crackington No2,2024-01-13T01:10:00.000+00:00,feeder,1,N Current (RMS),A,69.0
353596,Crackington No2,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,124.1
353596,Crackington No2,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,159.0
353596,Crackington No2,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,205.7
353596,Crackington No2,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,14.2
353596,Crackington No2,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353596,Crackington No2,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.6
353596,Crackington No2,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353596,Crackington No2,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
353596,Crackington No2,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353596,Crackington No2,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.54
353596,Crackington No2,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
353596,Crackington No2,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
353596,Crackington No2,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,47.61
353596,Crackington No2,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,48.1
353596,Crackington No2,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,104.76
353596,Crackington No2,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,234.1
353596,Crackington No2,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
353596,Crackington No2,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
353596,Crackington No2,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,458.4
353596,Crackington No2,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.93
353596,Crackington No2,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.42
353596,Crackington No2,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,49.15
353596,Crackington No2,2024-01-13T01:00:00.000+00:00,feeder,3,N Current (RMS),A,148.0
353596,Crackington No2,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
353596,Crackington No2,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
353596,Crackington No2,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,215.6
353596,Crackington No2,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
353596,Crackington No2,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
353596,Crackington No2,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
353596,Crackington No2,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
353596,Crackington No2,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.42
353596,Crackington No2,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (RMS),A,37.8
353596,Crackington No2,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
353596,Crackington No2,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
353596,Crackington No2,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
353596,Crackington No2,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
353596,Crackington No2,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.33
353596,Crackington No2,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.23
353596,Crackington No2,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,48.36
353596,Crackington No2,2024-01-13T01:00:00.000+00:00,feeder,1,N Current (RMS),A,69.9
353596,Crackington No2,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,127.4
353596,Crackington No2,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,165.1
353596,Crackington No2,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,212.3
353596,Crackington No2,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,14.0
353596,Crackington No2,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353596,Crackington No2,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.38
