Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353596,Crackington No2,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
353596,Crackington No2,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353596,Crackington No2,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.15
353596,Crackington No2,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
353596,Crackington No2,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
353596,Crackington No2,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,48.65
353596,Crackington No2,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,51.21
353596,Crackington No2,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,109.93
353596,Crackington No2,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,248.6
353596,Crackington No2,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
353596,Crackington No2,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
353596,Crackington No2,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,482.3
353596,Crackington No2,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.72
353596,Crackington No2,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.93
353596,Crackington No2,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,51.08
353596,Crackington No2,2024-01-13T00:50:00.000+00:00,feeder,3,N Current (RMS),A,152.6
353596,Crackington No2,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
353596,Crackington No2,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
353596,Crackington No2,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,225.4
353596,Crackington No2,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.99
353596,Crackington No2,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
353596,Crackington No2,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
353596,Crackington No2,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.78
353596,Crackington No2,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (RMS),A,39.3
353596,Crackington No2,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
353596,Crackington No2,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
353596,Crackington No2,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
353596,Crackington No2,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
353596,Crackington No2,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.07
353596,Crackington No2,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,41.91
353596,Crackington No2,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,51.61
353596,Crackington No2,2024-01-13T00:50:00.000+00:00,feeder,1,N Current (RMS),A,79.5
353596,Crackington No2,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,131.7
353596,Crackington No2,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,176.9
353596,Crackington No2,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,227.7
353596,Crackington No2,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,13.7
353596,Crackington No2,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353596,Crackington No2,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.41
353596,Crackington No2,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353596,Crackington No2,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
353596,Crackington No2,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353596,Crackington No2,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.34
353596,Crackington No2,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
353596,Crackington No2,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
353596,Crackington No2,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
353596,Crackington No2,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,48.08
353596,Crackington No2,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,56.45
353596,Crackington No2,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,115.47
353596,Crackington No2,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,264.7
353596,Crackington No2,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
353596,Crackington No2,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
353596,Crackington No2,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,509.3
353596,Crackington No2,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.17
353596,Crackington No2,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.34
353596,Crackington No2,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,49.73
353596,Crackington No2,2024-01-13T00:40:00.000+00:00,feeder,3,N Current (RMS),A,150.2
353596,Crackington No2,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.0
353596,Crackington No2,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
353596,Crackington No2,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,220.2
353596,Crackington No2,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.65
353596,Crackington No2,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
353596,Crackington No2,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
353596,Crackington No2,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.82
353596,Crackington No2,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (RMS),A,39.4
353596,Crackington No2,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
353596,Crackington No2,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
353596,Crackington No2,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
353596,Crackington No2,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
353596,Crackington No2,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.9
353596,Crackington No2,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,43.22
353596,Crackington No2,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,49.37
353596,Crackington No2,2024-01-13T00:40:00.000+00:00,feeder,1,N Current (RMS),A,71.4
353596,Crackington No2,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,130.9
353596,Crackington No2,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,181.9
353596,Crackington No2,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,218.1
353596,Crackington No2,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,13.6
353596,Crackington No2,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353596,Crackington No2,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.76
353596,Crackington No2,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353596,Crackington No2,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
353596,Crackington No2,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353596,Crackington No2,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.68
353596,Crackington No2,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
353596,Crackington No2,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
353596,Crackington No2,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
353596,Crackington No2,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,50.41
353596,Crackington No2,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,56.11
353596,Crackington No2,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,111.92
353596,Crackington No2,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,247.9
353596,Crackington No2,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
353596,Crackington No2,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
353596,Crackington No2,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,494.5
353596,Crackington No2,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.4
353596,Crackington No2,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.84
353596,Crackington No2,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,45.83
353596,Crackington No2,2024-01-13T00:30:00.000+00:00,feeder,3,N Current (RMS),A,139.8
353596,Crackington No2,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.7
353596,Crackington No2,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
353596,Crackington No2,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,201.0
353596,Crackington No2,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
353596,Crackington No2,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
353596,Crackington No2,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
353596,Crackington No2,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
353596,Crackington No2,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.94
353596,Crackington No2,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (RMS),A,52.0
353596,Crackington No2,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
353596,Crackington No2,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
353596,Crackington No2,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
353596,Crackington No2,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
353596,Crackington No2,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.12
353596,Crackington No2,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,43.7
353596,Crackington No2,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,46.29
353596,Crackington No2,2024-01-13T00:30:00.000+00:00,feeder,1,N Current (RMS),A,47.6
353596,Crackington No2,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,144.6
353596,Crackington No2,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,182.9
353596,Crackington No2,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,203.1
353596,Crackington No2,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,13.4
353596,Crackington No2,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353596,Crackington No2,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.83
353596,Crackington No2,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353596,Crackington No2,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
353596,Crackington No2,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353596,Crackington No2,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.01
353596,Crackington No2,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
353596,Crackington No2,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
353596,Crackington No2,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,49.75
353596,Crackington No2,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,54.38
353596,Crackington No2,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,106.06
353596,Crackington No2,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,228.3
353596,Crackington No2,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
353596,Crackington No2,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
353596,Crackington No2,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,464.8
353596,Crackington No2,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.96
353596,Crackington No2,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.13
353596,Crackington No2,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,51.13
353596,Crackington No2,2024-01-13T00:20:00.000+00:00,feeder,3,N Current (RMS),A,170.7
353596,Crackington No2,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
353596,Crackington No2,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
353596,Crackington No2,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,224.1
353596,Crackington No2,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
353596,Crackington No2,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
353596,Crackington No2,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
353596,Crackington No2,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.83
353596,Crackington No2,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (RMS),A,59.9
353596,Crackington No2,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353596,Crackington No2,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
353596,Crackington No2,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.61
353596,Crackington No2,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,51.66
353596,Crackington No2,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.72
353596,Crackington No2,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,50.01
353596,Crackington No2,2024-01-13T00:20:00.000+00:00,feeder,1,N Current (RMS),A,83.2
353596,Crackington No2,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,224.9
353596,Crackington No2,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,153.2
353596,Crackington No2,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,219.1
353596,Crackington No2,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,13.3
353596,Crackington No2,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353596,Crackington No2,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.28
353596,Crackington No2,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353596,Crackington No2,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
353596,Crackington No2,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353596,Crackington No2,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.79
353596,Crackington No2,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
353596,Crackington No2,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
353596,Crackington No2,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
353596,Crackington No2,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,61.6
353596,Crackington No2,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,44.88
353596,Crackington No2,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,115.97
353596,Crackington No2,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,275.9
353596,Crackington No2,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
353596,Crackington No2,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
353596,Crackington No2,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,508.0
353596,Crackington No2,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.37
353596,Crackington No2,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
353596,Crackington No2,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,41.19
353596,Crackington No2,2024-01-13T00:10:00.000+00:00,feeder,3,N Current (RMS),A,150.7
353596,Crackington No2,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
353596,Crackington No2,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
353596,Crackington No2,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,183.3
353596,Crackington No2,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
353596,Crackington No2,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
353596,Crackington No2,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
353596,Crackington No2,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
353596,Crackington No2,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.34
353596,Crackington No2,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (RMS),A,49.6
353596,Crackington No2,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
353596,Crackington No2,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.65
353596,Crackington No2,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
353596,Crackington No2,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,53.03
353596,Crackington No2,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.73
353596,Crackington No2,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,47.5
353596,Crackington No2,2024-01-13T00:10:00.000+00:00,feeder,1,N Current (RMS),A,82.2
353596,Crackington No2,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,231.9
353596,Crackington No2,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,157.9
353596,Crackington No2,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,208.6
353596,Crackington No2,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,13.3
353596,Crackington No2,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353596,Crackington No2,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.02
353596,Crackington No2,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353596,Crackington No2,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
353596,Crackington No2,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353596,Crackington No2,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.44
353596,Crackington No2,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
353596,Crackington No2,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
353596,Crackington No2,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,61.39
353596,Crackington No2,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,39.07
353596,Crackington No2,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,101.03
353596,Crackington No2,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,241.1
353596,Crackington No2,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.7
353596,Crackington No2,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
353596,Crackington No2,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,444.8
353596,Crackington No2,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
353596,Crackington No2,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.9
353596,Crackington No2,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
353596,Crackington No2,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.62
353596,Crackington No2,2024-01-13T00:00:00.000+00:00,feeder,3,N Current (RMS),A,113.4
353596,Crackington No2,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
353596,Crackington No2,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
353596,Crackington No2,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,148.2
353596,Crackington No2,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
353596,Crackington No2,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
353596,Crackington No2,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
353596,Crackington No2,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
353596,Crackington No2,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
353596,Crackington No2,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,53.09
353596,Crackington No2,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.65
353596,Crackington No2,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.77
353596,Crackington No2,2024-01-13T00:00:00.000+00:00,feeder,1,N Current (RMS),A,101.3
353596,Crackington No2,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,233.2
353596,Crackington No2,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,142.4
353596,Crackington No2,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,159.2
353596,Crackington No2,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,13.3
353596,Crackington No2,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353596,Crackington No2,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.71
353596,Crackington No2,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353596,Crackington No2,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
353596,Crackington No2,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353596,Crackington No2,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.68
353596,Crackington No2,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
353596,Crackington No2,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
353596,Crackington No2,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
353596,Crackington No2,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
353596,Crackington No2,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,37.41
353596,Crackington No2,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,77.12
353596,Crackington No2,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,171.1
353596,Crackington No2,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.6
353596,Crackington No2,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
353596,Crackington No2,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.4
353596,Crackington No2,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.92
353596,Crackington No2,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
353596,Crackington No2,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.84
353596,Crackington No2,2024-01-14T23:50:00.000+00:00,feeder,3,N Current (RMS),A,89.7
353596,Crackington No2,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
353596,Crackington No2,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
353596,Crackington No2,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,115.9
353596,Crackington No2,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
353596,Crackington No2,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
353596,Crackington No2,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
353596,Crackington No2,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
353596,Crackington No2,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (RMS),A,36.1
353596,Crackington No2,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353596,Crackington No2,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
353596,Crackington No2,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.25
353596,Crackington No2,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.98
353596,Crackington No2,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
353596,Crackington No2,2024-01-14T23:50:00.000+00:00,feeder,1,N Current (RMS),A,61.2
353596,Crackington No2,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.5
353596,Crackington No2,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
353596,Crackington No2,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
353596,Crackington No2,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,14.3
353596,Crackington No2,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353596,Crackington No2,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.66
353596,Crackington No2,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353596,Crackington No2,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
353596,Crackington No2,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353596,Crackington No2,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.57
353596,Crackington No2,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
353596,Crackington No2,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
353596,Crackington No2,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.09
353596,Crackington No2,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.65
353596,Crackington No2,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,42.47
353596,Crackington No2,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
353596,Crackington No2,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
353596,Crackington No2,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
353596,Crackington No2,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
353596,Crackington No2,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.42
353596,Crackington No2,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
353596,Crackington No2,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.4
353596,Crackington No2,2024-01-14T23:40:00.000+00:00,feeder,3,N Current (RMS),A,81.3
353596,Crackington No2,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
353596,Crackington No2,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
353596,Crackington No2,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,109.7
353596,Crackington No2,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
353596,Crackington No2,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
353596,Crackington No2,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
353596,Crackington No2,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.3
353596,Crackington No2,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (RMS),A,33.2
353596,Crackington No2,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353596,Crackington No2,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
353596,Crackington No2,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.18
353596,Crackington No2,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.13
353596,Crackington No2,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
353596,Crackington No2,2024-01-14T23:40:00.000+00:00,feeder,1,N Current (RMS),A,52.1
353596,Crackington No2,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.4
353596,Crackington No2,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
353596,Crackington No2,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
353596,Crackington No2,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,14.3
353596,Crackington No2,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353596,Crackington No2,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.46
353596,Crackington No2,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353596,Crackington No2,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
353596,Crackington No2,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353596,Crackington No2,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.03
353596,Crackington No2,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
353596,Crackington No2,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
353596,Crackington No2,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
353596,Crackington No2,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.55
353596,Crackington No2,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.97
353596,Crackington No2,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,39.42
353596,Crackington No2,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
353596,Crackington No2,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
353596,Crackington No2,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
353596,Crackington No2,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
353596,Crackington No2,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.48
353596,Crackington No2,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
353596,Crackington No2,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.75
353596,Crackington No2,2024-01-14T23:30:00.000+00:00,feeder,3,N Current (RMS),A,87.6
353596,Crackington No2,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
353596,Crackington No2,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
353596,Crackington No2,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,115.5
353596,Crackington No2,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
353596,Crackington No2,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
353596,Crackington No2,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
353596,Crackington No2,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
353596,Crackington No2,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (RMS),A,40.0
353596,Crackington No2,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353596,Crackington No2,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
353596,Crackington No2,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.87
353596,Crackington No2,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.21
353596,Crackington No2,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
353596,Crackington No2,2024-01-14T23:30:00.000+00:00,feeder,1,N Current (RMS),A,30.6
353596,Crackington No2,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
353596,Crackington No2,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
353596,Crackington No2,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
353596,Crackington No2,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,14.3
353596,Crackington No2,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353596,Crackington No2,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.09
353596,Crackington No2,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353596,Crackington No2,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
353596,Crackington No2,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353596,Crackington No2,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.64
353596,Crackington No2,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
353596,Crackington No2,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
353596,Crackington No2,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.33
353596,Crackington No2,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.67
353596,Crackington No2,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,45.1
353596,Crackington No2,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
353596,Crackington No2,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
353596,Crackington No2,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
353596,Crackington No2,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
353596,Crackington No2,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.73
353596,Crackington No2,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
353596,Crackington No2,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.33
353596,Crackington No2,2024-01-14T23:20:00.000+00:00,feeder,3,N Current (RMS),A,79.2
353596,Crackington No2,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
353596,Crackington No2,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
353596,Crackington No2,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,109.2
353596,Crackington No2,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
353596,Crackington No2,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
353596,Crackington No2,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
353596,Crackington No2,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.38
353596,Crackington No2,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (RMS),A,45.4
353596,Crackington No2,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353596,Crackington No2,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
353596,Crackington No2,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.08
353596,Crackington No2,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.72
353596,Crackington No2,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
353596,Crackington No2,2024-01-14T23:20:00.000+00:00,feeder,1,N Current (RMS),A,29.9
353596,Crackington No2,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
353596,Crackington No2,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
353596,Crackington No2,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
353596,Crackington No2,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,14.3
353596,Crackington No2,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353596,Crackington No2,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.45
353596,Crackington No2,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353596,Crackington No2,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
353596,Crackington No2,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353596,Crackington No2,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.97
353596,Crackington No2,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
353596,Crackington No2,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
353596,Crackington No2,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.75
353596,Crackington No2,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.67
353596,Crackington No2,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,45.19
353596,Crackington No2,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
353596,Crackington No2,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
353596,Crackington No2,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
353596,Crackington No2,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
353596,Crackington No2,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
353596,Crackington No2,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.4
353596,Crackington No2,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
353596,Crackington No2,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.29
353596,Crackington No2,2024-01-14T23:10:00.000+00:00,feeder,3,N Current (RMS),A,77.9
353596,Crackington No2,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
353596,Crackington No2,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
353596,Crackington No2,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,105.1
353596,Crackington No2,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
353596,Crackington No2,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
353596,Crackington No2,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
353596,Crackington No2,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.19
353596,Crackington No2,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (RMS),A,48.4
353596,Crackington No2,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353596,Crackington No2,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
353596,Crackington No2,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.27
353596,Crackington No2,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.85
353596,Crackington No2,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
353596,Crackington No2,2024-01-14T23:10:00.000+00:00,feeder,1,N Current (RMS),A,38.8
353596,Crackington No2,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
353596,Crackington No2,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
353596,Crackington No2,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
353596,Crackington No2,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,14.3
353596,Crackington No2,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353596,Crackington No2,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.01
353596,Crackington No2,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353596,Crackington No2,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
353596,Crackington No2,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353596,Crackington No2,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.74
353596,Crackington No2,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
353596,Crackington No2,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
353596,Crackington No2,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.65
353596,Crackington No2,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.07
353596,Crackington No2,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,44.05
353596,Crackington No2,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
353596,Crackington No2,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
353596,Crackington No2,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
353596,Crackington No2,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
353596,Crackington No2,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
353596,Crackington No2,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.43
353596,Crackington No2,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
353596,Crackington No2,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.23
353596,Crackington No2,2024-01-14T23:00:00.000+00:00,feeder,3,N Current (RMS),A,48.5
353596,Crackington No2,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
353596,Crackington No2,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
353596,Crackington No2,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
353596,Crackington No2,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
353596,Crackington No2,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
353596,Crackington No2,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
353596,Crackington No2,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.34
353596,Crackington No2,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (RMS),A,44.7
353596,Crackington No2,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353596,Crackington No2,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
