Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.9
353596,Crackington No2,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.87
353596,Crackington No2,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
353596,Crackington No2,2024-01-14T23:00:00.000+00:00,feeder,1,N Current (RMS),A,32.8
353596,Crackington No2,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
353596,Crackington No2,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
353596,Crackington No2,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
353596,Crackington No2,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,14.3
353596,Crackington No2,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353596,Crackington No2,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
353596,Crackington No2,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353596,Crackington No2,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
353596,Crackington No2,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353596,Crackington No2,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
353596,Crackington No2,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
353596,Crackington No2,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.37
353596,Crackington No2,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.63
353596,Crackington No2,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.07
353596,Crackington No2,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
353596,Crackington No2,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
353596,Crackington No2,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
353596,Crackington No2,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
353596,Crackington No2,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
353596,Crackington No2,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.67
353596,Crackington No2,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
353596,Crackington No2,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.33
353596,Crackington No2,2024-01-14T22:50:00.000+00:00,feeder,3,N Current (RMS),A,44.1
353596,Crackington No2,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
353596,Crackington No2,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
353596,Crackington No2,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
353596,Crackington No2,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
353596,Crackington No2,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
353596,Crackington No2,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.82
353596,Crackington No2,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (RMS),A,38.4
353596,Crackington No2,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
353596,Crackington No2,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
353596,Crackington No2,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.24
353596,Crackington No2,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.07
353596,Crackington No2,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.02
353596,Crackington No2,2024-01-14T22:50:00.000+00:00,feeder,1,N Current (RMS),A,27.0
353596,Crackington No2,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
353596,Crackington No2,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
353596,Crackington No2,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
353596,Crackington No2,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,14.3
353596,Crackington No2,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
353596,Crackington No2,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
353596,Crackington No2,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353596,Crackington No2,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
353596,Crackington No2,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353596,Crackington No2,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
353596,Crackington No2,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
353596,Crackington No2,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.96
353596,Crackington No2,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.87
353596,Crackington No2,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.17
353596,Crackington No2,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
353596,Crackington No2,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
353596,Crackington No2,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
353596,Crackington No2,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
353596,Crackington No2,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
353596,Crackington No2,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.77
353596,Crackington No2,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
353596,Crackington No2,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.43
353596,Crackington No2,2024-01-14T22:40:00.000+00:00,feeder,3,N Current (RMS),A,44.8
353596,Crackington No2,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
353596,Crackington No2,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
353596,Crackington No2,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
353596,Crackington No2,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
353596,Crackington No2,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
353596,Crackington No2,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.89
353596,Crackington No2,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (RMS),A,27.1
353596,Crackington No2,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
353596,Crackington No2,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
353596,Crackington No2,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
353596,Crackington No2,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.2
353596,Crackington No2,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.52
353596,Crackington No2,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.03
353596,Crackington No2,2024-01-14T22:40:00.000+00:00,feeder,1,N Current (RMS),A,37.0
353596,Crackington No2,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.4
353596,Crackington No2,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
353596,Crackington No2,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
353596,Crackington No2,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,14.3
353596,Crackington No2,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353596,Crackington No2,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.02
353596,Crackington No2,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353596,Crackington No2,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
353596,Crackington No2,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
353596,Crackington No2,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
353596,Crackington No2,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
353596,Crackington No2,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
353596,Crackington No2,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.01
353596,Crackington No2,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.13
353596,Crackington No2,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.35
353596,Crackington No2,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
353596,Crackington No2,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
353596,Crackington No2,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
353596,Crackington No2,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
353596,Crackington No2,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
353596,Crackington No2,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.27
353596,Crackington No2,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
353596,Crackington No2,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.1
353596,Crackington No2,2024-01-14T22:30:00.000+00:00,feeder,3,N Current (RMS),A,43.2
353596,Crackington No2,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
353596,Crackington No2,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
353596,Crackington No2,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
353596,Crackington No2,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353596,Crackington No2,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
353596,Crackington No2,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
353596,Crackington No2,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.23
353596,Crackington No2,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (RMS),A,36.2
353596,Crackington No2,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
353596,Crackington No2,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
353596,Crackington No2,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
353596,Crackington No2,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.17
353596,Crackington No2,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.29
353596,Crackington No2,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
353596,Crackington No2,2024-01-14T22:30:00.000+00:00,feeder,1,N Current (RMS),A,32.5
353596,Crackington No2,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
353596,Crackington No2,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
353596,Crackington No2,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
353596,Crackington No2,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,14.3
353596,Crackington No2,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353596,Crackington No2,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.33
353596,Crackington No2,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353596,Crackington No2,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
353596,Crackington No2,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
353596,Crackington No2,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
353596,Crackington No2,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
353596,Crackington No2,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
353596,Crackington No2,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
353596,Crackington No2,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.5
353596,Crackington No2,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.03
353596,Crackington No2,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.59
353596,Crackington No2,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
353596,Crackington No2,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
353596,Crackington No2,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
353596,Crackington No2,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
353596,Crackington No2,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
353596,Crackington No2,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.27
353596,Crackington No2,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
353596,Crackington No2,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
353596,Crackington No2,2024-01-14T22:20:00.000+00:00,feeder,3,N Current (RMS),A,15.4
353596,Crackington No2,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
353596,Crackington No2,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
353596,Crackington No2,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
353596,Crackington No2,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
353596,Crackington No2,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
353596,Crackington No2,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.01
353596,Crackington No2,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (RMS),A,43.0
353596,Crackington No2,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
353596,Crackington No2,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
353596,Crackington No2,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
353596,Crackington No2,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
353596,Crackington No2,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.03
353596,Crackington No2,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
353596,Crackington No2,2024-01-14T22:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
353596,Crackington No2,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
353596,Crackington No2,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
353596,Crackington No2,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
353596,Crackington No2,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,14.3
353596,Crackington No2,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
353596,Crackington No2,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
353596,Crackington No2,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353596,Crackington No2,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
353596,Crackington No2,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
353596,Crackington No2,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
353596,Crackington No2,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
353596,Crackington No2,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
353596,Crackington No2,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
353596,Crackington No2,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.54
353596,Crackington No2,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.62
353596,Crackington No2,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.32
353596,Crackington No2,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
353596,Crackington No2,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
353596,Crackington No2,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
353596,Crackington No2,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
353596,Crackington No2,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.3
353596,Crackington No2,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
353596,Crackington No2,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.95
353596,Crackington No2,2024-01-14T22:10:00.000+00:00,feeder,3,N Current (RMS),A,50.1
353596,Crackington No2,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
353596,Crackington No2,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
353596,Crackington No2,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.2
353596,Crackington No2,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
353596,Crackington No2,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
353596,Crackington No2,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (RMS),A,36.4
353596,Crackington No2,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
353596,Crackington No2,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
353596,Crackington No2,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
353596,Crackington No2,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
353596,Crackington No2,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
353596,Crackington No2,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.63
353596,Crackington No2,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.15
353596,Crackington No2,2024-01-14T22:10:00.000+00:00,feeder,1,N Current (RMS),A,22.1
353596,Crackington No2,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
353596,Crackington No2,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
353596,Crackington No2,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
353596,Crackington No2,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,14.4
353596,Crackington No2,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
353596,Crackington No2,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
353596,Crackington No2,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353596,Crackington No2,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
353596,Crackington No2,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
353596,Crackington No2,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.05
353596,Crackington No2,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
353596,Crackington No2,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
353596,Crackington No2,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.97
353596,Crackington No2,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
353596,Crackington No2,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.29
353596,Crackington No2,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
353596,Crackington No2,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
353596,Crackington No2,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
353596,Crackington No2,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
353596,Crackington No2,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
353596,Crackington No2,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.37
353596,Crackington No2,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
353596,Crackington No2,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.25
353596,Crackington No2,2024-01-14T22:00:00.000+00:00,feeder,3,N Current (RMS),A,88.3
353596,Crackington No2,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
353596,Crackington No2,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
353596,Crackington No2,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,122.8
353596,Crackington No2,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353596,Crackington No2,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
353596,Crackington No2,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
353596,Crackington No2,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.49
353596,Crackington No2,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (RMS),A,32.8
353596,Crackington No2,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
353596,Crackington No2,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
353596,Crackington No2,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
353596,Crackington No2,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
353596,Crackington No2,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.99
353596,Crackington No2,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.65
353596,Crackington No2,2024-01-14T22:00:00.000+00:00,feeder,1,N Current (RMS),A,26.1
353596,Crackington No2,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
353596,Crackington No2,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
353596,Crackington No2,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
353596,Crackington No2,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,14.4
353596,Crackington No2,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353596,Crackington No2,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.46
353596,Crackington No2,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353596,Crackington No2,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
353596,Crackington No2,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
353596,Crackington No2,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.04
353596,Crackington No2,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
353596,Crackington No2,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
353596,Crackington No2,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.72
353596,Crackington No2,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.74
353596,Crackington No2,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.4
353596,Crackington No2,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,132.5
353596,Crackington No2,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
353596,Crackington No2,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
353596,Crackington No2,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
353596,Crackington No2,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.31
353596,Crackington No2,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
353596,Crackington No2,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.15
353596,Crackington No2,2024-01-14T21:50:00.000+00:00,feeder,3,N Current (RMS),A,114.9
353596,Crackington No2,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
353596,Crackington No2,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
353596,Crackington No2,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,161.1
353596,Crackington No2,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
353596,Crackington No2,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
353596,Crackington No2,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
353596,Crackington No2,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.06
353596,Crackington No2,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (RMS),A,39.8
353596,Crackington No2,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353596,Crackington No2,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
353596,Crackington No2,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
353596,Crackington No2,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.65
353596,Crackington No2,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
353596,Crackington No2,2024-01-14T21:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
353596,Crackington No2,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
353596,Crackington No2,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
353596,Crackington No2,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
353596,Crackington No2,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,14.4
353596,Crackington No2,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353596,Crackington No2,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.5
353596,Crackington No2,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353596,Crackington No2,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
353596,Crackington No2,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
353596,Crackington No2,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.38
353596,Crackington No2,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
353596,Crackington No2,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
353596,Crackington No2,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.47
353596,Crackington No2,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.59
353596,Crackington No2,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,56.92
353596,Crackington No2,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,157.6
353596,Crackington No2,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
353596,Crackington No2,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
353596,Crackington No2,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
353596,Crackington No2,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.83
353596,Crackington No2,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
353596,Crackington No2,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.01
353596,Crackington No2,2024-01-14T21:40:00.000+00:00,feeder,3,N Current (RMS),A,126.9
353596,Crackington No2,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
353596,Crackington No2,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
353596,Crackington No2,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,169.4
353596,Crackington No2,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
353596,Crackington No2,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
353596,Crackington No2,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
353596,Crackington No2,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
353596,Crackington No2,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (RMS),A,39.9
353596,Crackington No2,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353596,Crackington No2,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
353596,Crackington No2,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
353596,Crackington No2,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.62
353596,Crackington No2,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.82
353596,Crackington No2,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
353596,Crackington No2,2024-01-14T21:40:00.000+00:00,feeder,1,N Current (RMS),A,25.2
353596,Crackington No2,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
353596,Crackington No2,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
353596,Crackington No2,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
353596,Crackington No2,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,14.4
353596,Crackington No2,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
353596,Crackington No2,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.25
353596,Crackington No2,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353596,Crackington No2,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
353596,Crackington No2,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
353596,Crackington No2,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.88
353596,Crackington No2,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
353596,Crackington No2,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.46
353596,Crackington No2,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.54
353596,Crackington No2,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,58.44
353596,Crackington No2,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,165.2
353596,Crackington No2,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
353596,Crackington No2,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
353596,Crackington No2,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
353596,Crackington No2,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.35
353596,Crackington No2,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
353596,Crackington No2,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.47
353596,Crackington No2,2024-01-14T21:30:00.000+00:00,feeder,3,N Current (RMS),A,103.5
353596,Crackington No2,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
353596,Crackington No2,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
353596,Crackington No2,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,137.6
353596,Crackington No2,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
353596,Crackington No2,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
353596,Crackington No2,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.37
353596,Crackington No2,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (RMS),A,40.0
353596,Crackington No2,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
353596,Crackington No2,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
353596,Crackington No2,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.45
353596,Crackington No2,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.25
353596,Crackington No2,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.64
353596,Crackington No2,2024-01-14T21:30:00.000+00:00,feeder,1,N Current (RMS),A,35.9
353596,Crackington No2,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
353596,Crackington No2,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.4
353596,Crackington No2,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
353596,Crackington No2,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,14.4
353596,Crackington No2,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
353596,Crackington No2,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.3
353596,Crackington No2,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353596,Crackington No2,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
353596,Crackington No2,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
353596,Crackington No2,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.51
353596,Crackington No2,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
353596,Crackington No2,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.72
353596,Crackington No2,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.24
353596,Crackington No2,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,54.48
353596,Crackington No2,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,134.7
353596,Crackington No2,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
353596,Crackington No2,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
353596,Crackington No2,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
353596,Crackington No2,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
353596,Crackington No2,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
353596,Crackington No2,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.64
353596,Crackington No2,2024-01-14T21:20:00.000+00:00,feeder,3,N Current (RMS),A,95.1
353596,Crackington No2,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
353596,Crackington No2,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
353596,Crackington No2,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,129.1
353596,Crackington No2,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
353596,Crackington No2,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
353596,Crackington No2,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
353596,Crackington No2,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.73
353596,Crackington No2,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (RMS),A,42.4
353596,Crackington No2,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353596,Crackington No2,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
353596,Crackington No2,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.47
353596,Crackington No2,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.5
353596,Crackington No2,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
353596,Crackington No2,2024-01-14T21:20:00.000+00:00,feeder,1,N Current (RMS),A,28.7
353596,Crackington No2,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
353596,Crackington No2,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
353596,Crackington No2,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
353596,Crackington No2,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,14.4
353596,Crackington No2,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
353596,Crackington No2,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.79
353596,Crackington No2,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353596,Crackington No2,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
353596,Crackington No2,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
353596,Crackington No2,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.95
353596,Crackington No2,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
353596,Crackington No2,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
353596,Crackington No2,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.69
353596,Crackington No2,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.05
353596,Crackington No2,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.27
353596,Crackington No2,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,134.4
353596,Crackington No2,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
353596,Crackington No2,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
353596,Crackington No2,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
353596,Crackington No2,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
353596,Crackington No2,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.33
353596,Crackington No2,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.79
353596,Crackington No2,2024-01-14T21:10:00.000+00:00,feeder,3,N Current (RMS),A,101.2
353596,Crackington No2,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
353596,Crackington No2,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
353596,Crackington No2,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,137.0
353596,Crackington No2,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
353596,Crackington No2,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
353596,Crackington No2,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
353596,Crackington No2,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (RMS),A,38.5
353596,Crackington No2,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353596,Crackington No2,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
353596,Crackington No2,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
353596,Crackington No2,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.63
353596,Crackington No2,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.77
353596,Crackington No2,2024-01-14T21:10:00.000+00:00,feeder,1,N Current (RMS),A,28.9
353596,Crackington No2,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
353596,Crackington No2,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
353596,Crackington No2,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
353596,Crackington No2,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,14.4
353596,Crackington No2,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
353596,Crackington No2,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.55
353596,Crackington No2,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353596,Crackington No2,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
353596,Crackington No2,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
353596,Crackington No2,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.48
353596,Crackington No2,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
353596,Crackington No2,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
353596,Crackington No2,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.06
353596,Crackington No2,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.94
353596,Crackington No2,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,54.49
353596,Crackington No2,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,157.8
353596,Crackington No2,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
353596,Crackington No2,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
353596,Crackington No2,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
353596,Crackington No2,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
353596,Crackington No2,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
353596,Crackington No2,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
353596,Crackington No2,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.85
353596,Crackington No2,2024-01-14T21:00:00.000+00:00,feeder,3,N Current (RMS),A,103.9
353596,Crackington No2,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
