Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
353596,Crackington No2,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,141.6
353596,Crackington No2,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
353596,Crackington No2,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
353596,Crackington No2,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
353596,Crackington No2,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
353596,Crackington No2,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.42
353596,Crackington No2,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (RMS),A,48.7
353596,Crackington No2,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353596,Crackington No2,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
353596,Crackington No2,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
353596,Crackington No2,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
353596,Crackington No2,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.62
353596,Crackington No2,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.21
353596,Crackington No2,2024-01-14T21:00:00.000+00:00,feeder,1,N Current (RMS),A,48.7
353596,Crackington No2,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
353596,Crackington No2,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.3
353596,Crackington No2,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
353596,Crackington No2,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,14.4
353596,Crackington No2,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
353596,Crackington No2,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.86
353596,Crackington No2,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353596,Crackington No2,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
353596,Crackington No2,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
353596,Crackington No2,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.72
353596,Crackington No2,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
353596,Crackington No2,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
353596,Crackington No2,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.96
353596,Crackington No2,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.81
353596,Crackington No2,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,59.49
353596,Crackington No2,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,162.2
353596,Crackington No2,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
353596,Crackington No2,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
353596,Crackington No2,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
353596,Crackington No2,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.11
353596,Crackington No2,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.6
353596,Crackington No2,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.02
353596,Crackington No2,2024-01-14T20:50:00.000+00:00,feeder,3,N Current (RMS),A,85.0
353596,Crackington No2,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
353596,Crackington No2,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
353596,Crackington No2,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,125.5
353596,Crackington No2,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
353596,Crackington No2,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.7
353596,Crackington No2,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
353596,Crackington No2,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.34
353596,Crackington No2,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (RMS),A,67.9
353596,Crackington No2,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353596,Crackington No2,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
353596,Crackington No2,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
353596,Crackington No2,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.13
353596,Crackington No2,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.99
353596,Crackington No2,2024-01-14T20:50:00.000+00:00,feeder,1,N Current (RMS),A,48.2
353596,Crackington No2,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
353596,Crackington No2,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
353596,Crackington No2,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.2
353596,Crackington No2,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,14.3
353596,Crackington No2,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
353596,Crackington No2,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.68
353596,Crackington No2,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353596,Crackington No2,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
353596,Crackington No2,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
353596,Crackington No2,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.05
353596,Crackington No2,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.72
353596,Crackington No2,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.77
353596,Crackington No2,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,65.35
353596,Crackington No2,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,188.6
353596,Crackington No2,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
353596,Crackington No2,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
353596,Crackington No2,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
353596,Crackington No2,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
353596,Crackington No2,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
353596,Crackington No2,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
353596,Crackington No2,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.72
353596,Crackington No2,2024-01-14T20:40:00.000+00:00,feeder,3,N Current (RMS),A,96.4
353596,Crackington No2,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
353596,Crackington No2,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
353596,Crackington No2,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,128.0
353596,Crackington No2,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
353596,Crackington No2,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.94
353596,Crackington No2,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
353596,Crackington No2,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
353596,Crackington No2,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.84
353596,Crackington No2,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (RMS),A,61.6
353596,Crackington No2,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353596,Crackington No2,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
353596,Crackington No2,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.7
353596,Crackington No2,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.88
353596,Crackington No2,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.14
353596,Crackington No2,2024-01-14T20:40:00.000+00:00,feeder,1,N Current (RMS),A,33.2
353596,Crackington No2,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
353596,Crackington No2,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
353596,Crackington No2,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
353596,Crackington No2,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,14.3
353596,Crackington No2,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
353596,Crackington No2,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
353596,Crackington No2,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353596,Crackington No2,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
353596,Crackington No2,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
353596,Crackington No2,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
353596,Crackington No2,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
353596,Crackington No2,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.94
353596,Crackington No2,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.17
353596,Crackington No2,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,59.69
353596,Crackington No2,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,173.2
353596,Crackington No2,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
353596,Crackington No2,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
353596,Crackington No2,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
353596,Crackington No2,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
353596,Crackington No2,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
353596,Crackington No2,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
353596,Crackington No2,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.32
353596,Crackington No2,2024-01-14T20:30:00.000+00:00,feeder,3,N Current (RMS),A,80.6
353596,Crackington No2,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
353596,Crackington No2,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
353596,Crackington No2,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,117.1
353596,Crackington No2,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
353596,Crackington No2,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.3
353596,Crackington No2,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
353596,Crackington No2,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
353596,Crackington No2,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.07
353596,Crackington No2,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (RMS),A,51.0
353596,Crackington No2,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353596,Crackington No2,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
353596,Crackington No2,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
353596,Crackington No2,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
353596,Crackington No2,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.81
353596,Crackington No2,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.45
353596,Crackington No2,2024-01-14T20:30:00.000+00:00,feeder,1,N Current (RMS),A,55.7
353596,Crackington No2,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
353596,Crackington No2,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.0
353596,Crackington No2,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
353596,Crackington No2,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,14.3
353596,Crackington No2,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
353596,Crackington No2,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.93
353596,Crackington No2,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353596,Crackington No2,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
353596,Crackington No2,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
353596,Crackington No2,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
353596,Crackington No2,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
353596,Crackington No2,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.1
353596,Crackington No2,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.66
353596,Crackington No2,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,55.84
353596,Crackington No2,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,134.2
353596,Crackington No2,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
353596,Crackington No2,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
353596,Crackington No2,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
353596,Crackington No2,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.11
353596,Crackington No2,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
353596,Crackington No2,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.71
353596,Crackington No2,2024-01-14T20:20:00.000+00:00,feeder,3,N Current (RMS),A,78.7
353596,Crackington No2,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
353596,Crackington No2,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
353596,Crackington No2,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,111.6
353596,Crackington No2,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
353596,Crackington No2,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
353596,Crackington No2,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
353596,Crackington No2,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
353596,Crackington No2,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.45
353596,Crackington No2,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (RMS),A,44.0
353596,Crackington No2,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
353596,Crackington No2,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
353596,Crackington No2,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
353596,Crackington No2,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.22
353596,Crackington No2,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.57
353596,Crackington No2,2024-01-14T20:20:00.000+00:00,feeder,1,N Current (RMS),A,55.7
353596,Crackington No2,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
353596,Crackington No2,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.6
353596,Crackington No2,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
353596,Crackington No2,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,14.3
353596,Crackington No2,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
353596,Crackington No2,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.84
353596,Crackington No2,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353596,Crackington No2,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
353596,Crackington No2,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
353596,Crackington No2,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.97
353596,Crackington No2,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
353596,Crackington No2,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.13
353596,Crackington No2,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.57
353596,Crackington No2,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.73
353596,Crackington No2,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,118.3
353596,Crackington No2,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
353596,Crackington No2,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
353596,Crackington No2,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
353596,Crackington No2,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
353596,Crackington No2,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.34
353596,Crackington No2,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.7
353596,Crackington No2,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.02
353596,Crackington No2,2024-01-14T20:10:00.000+00:00,feeder,3,N Current (RMS),A,49.3
353596,Crackington No2,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
353596,Crackington No2,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
353596,Crackington No2,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.8
353596,Crackington No2,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
353596,Crackington No2,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
353596,Crackington No2,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.82
353596,Crackington No2,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (RMS),A,38.0
353596,Crackington No2,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
353596,Crackington No2,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
353596,Crackington No2,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
353596,Crackington No2,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.94
353596,Crackington No2,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.79
353596,Crackington No2,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.46
353596,Crackington No2,2024-01-14T20:10:00.000+00:00,feeder,1,N Current (RMS),A,60.5
353596,Crackington No2,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
353596,Crackington No2,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,120.3
353596,Crackington No2,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
353596,Crackington No2,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,14.3
353596,Crackington No2,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
353596,Crackington No2,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.58
353596,Crackington No2,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353596,Crackington No2,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
353596,Crackington No2,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
353596,Crackington No2,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.89
353596,Crackington No2,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
353596,Crackington No2,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
353596,Crackington No2,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.69
353596,Crackington No2,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.41
353596,Crackington No2,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.31
353596,Crackington No2,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
353596,Crackington No2,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
353596,Crackington No2,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
353596,Crackington No2,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
353596,Crackington No2,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
353596,Crackington No2,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.88
353596,Crackington No2,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
353596,Crackington No2,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.58
353596,Crackington No2,2024-01-14T20:00:00.000+00:00,feeder,3,N Current (RMS),A,42.4
353596,Crackington No2,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
353596,Crackington No2,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
353596,Crackington No2,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.1
353596,Crackington No2,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
353596,Crackington No2,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
353596,Crackington No2,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.49
353596,Crackington No2,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (RMS),A,41.7
353596,Crackington No2,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353596,Crackington No2,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
353596,Crackington No2,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
353596,Crackington No2,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
353596,Crackington No2,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.27
353596,Crackington No2,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.15
353596,Crackington No2,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.34
353596,Crackington No2,2024-01-14T20:00:00.000+00:00,feeder,1,N Current (RMS),A,30.5
353596,Crackington No2,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
353596,Crackington No2,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
353596,Crackington No2,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
353596,Crackington No2,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,14.3
353596,Crackington No2,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
353596,Crackington No2,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.73
353596,Crackington No2,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353596,Crackington No2,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
353596,Crackington No2,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
353596,Crackington No2,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.79
353596,Crackington No2,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
353596,Crackington No2,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
353596,Crackington No2,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
353596,Crackington No2,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.54
353596,Crackington No2,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.84
353596,Crackington No2,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.42
353596,Crackington No2,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
353596,Crackington No2,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
353596,Crackington No2,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
353596,Crackington No2,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
353596,Crackington No2,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
353596,Crackington No2,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.69
353596,Crackington No2,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
353596,Crackington No2,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.35
353596,Crackington No2,2024-01-14T19:50:00.000+00:00,feeder,3,N Current (RMS),A,40.2
353596,Crackington No2,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
353596,Crackington No2,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
353596,Crackington No2,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
353596,Crackington No2,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
353596,Crackington No2,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.85
353596,Crackington No2,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (RMS),A,54.3
353596,Crackington No2,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353596,Crackington No2,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
353596,Crackington No2,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
353596,Crackington No2,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.94
353596,Crackington No2,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.32
353596,Crackington No2,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.88
353596,Crackington No2,2024-01-14T19:50:00.000+00:00,feeder,1,N Current (RMS),A,23.0
353596,Crackington No2,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
353596,Crackington No2,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
353596,Crackington No2,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
353596,Crackington No2,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,14.2
353596,Crackington No2,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
353596,Crackington No2,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.63
353596,Crackington No2,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353596,Crackington No2,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
353596,Crackington No2,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
353596,Crackington No2,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.64
353596,Crackington No2,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
353596,Crackington No2,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
353596,Crackington No2,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.98
353596,Crackington No2,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.07
353596,Crackington No2,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.08
353596,Crackington No2,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
353596,Crackington No2,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
353596,Crackington No2,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
353596,Crackington No2,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
353596,Crackington No2,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
353596,Crackington No2,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.86
353596,Crackington No2,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.29
353596,Crackington No2,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.01
353596,Crackington No2,2024-01-14T19:40:00.000+00:00,feeder,3,N Current (RMS),A,25.4
353596,Crackington No2,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
353596,Crackington No2,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
353596,Crackington No2,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
353596,Crackington No2,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
353596,Crackington No2,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
353596,Crackington No2,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.83
353596,Crackington No2,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (RMS),A,57.8
353596,Crackington No2,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353596,Crackington No2,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
353596,Crackington No2,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.75
353596,Crackington No2,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.58
353596,Crackington No2,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.9
353596,Crackington No2,2024-01-14T19:40:00.000+00:00,feeder,1,N Current (RMS),A,24.3
353596,Crackington No2,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
353596,Crackington No2,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
353596,Crackington No2,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
353596,Crackington No2,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,14.2
353596,Crackington No2,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
353596,Crackington No2,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.48
353596,Crackington No2,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353596,Crackington No2,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
353596,Crackington No2,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
353596,Crackington No2,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
353596,Crackington No2,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
353596,Crackington No2,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.87
353596,Crackington No2,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.93
353596,Crackington No2,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.75
353596,Crackington No2,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
353596,Crackington No2,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
353596,Crackington No2,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
353596,Crackington No2,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
353596,Crackington No2,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
353596,Crackington No2,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.27
353596,Crackington No2,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.51
353596,Crackington No2,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.94
353596,Crackington No2,2024-01-14T19:30:00.000+00:00,feeder,3,N Current (RMS),A,27.4
353596,Crackington No2,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
353596,Crackington No2,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
353596,Crackington No2,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
353596,Crackington No2,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
353596,Crackington No2,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.88
353596,Crackington No2,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (RMS),A,49.8
353596,Crackington No2,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353596,Crackington No2,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
353596,Crackington No2,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.45
353596,Crackington No2,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.5
353596,Crackington No2,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.2
353596,Crackington No2,2024-01-14T19:30:00.000+00:00,feeder,1,N Current (RMS),A,20.8
353596,Crackington No2,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
353596,Crackington No2,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
353596,Crackington No2,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
353596,Crackington No2,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,14.2
353596,Crackington No2,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
353596,Crackington No2,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.92
353596,Crackington No2,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353596,Crackington No2,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
353596,Crackington No2,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
353596,Crackington No2,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.31
353596,Crackington No2,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
353596,Crackington No2,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
353596,Crackington No2,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
353596,Crackington No2,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.09
353596,Crackington No2,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.04
353596,Crackington No2,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.02
353596,Crackington No2,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
353596,Crackington No2,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
353596,Crackington No2,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
353596,Crackington No2,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
353596,Crackington No2,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.64
353596,Crackington No2,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.97
353596,Crackington No2,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.75
353596,Crackington No2,2024-01-14T19:20:00.000+00:00,feeder,3,N Current (RMS),A,45.5
353596,Crackington No2,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
353596,Crackington No2,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
353596,Crackington No2,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
353596,Crackington No2,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
353596,Crackington No2,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.84
353596,Crackington No2,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (RMS),A,54.6
353596,Crackington No2,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353596,Crackington No2,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
353596,Crackington No2,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.93
353596,Crackington No2,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.35
353596,Crackington No2,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.63
353596,Crackington No2,2024-01-14T19:20:00.000+00:00,feeder,1,N Current (RMS),A,22.5
353596,Crackington No2,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
353596,Crackington No2,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
353596,Crackington No2,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
353596,Crackington No2,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,14.2
353596,Crackington No2,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
353596,Crackington No2,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.11
353596,Crackington No2,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353596,Crackington No2,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
353596,Crackington No2,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
353596,Crackington No2,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.32
353596,Crackington No2,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
353596,Crackington No2,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.89
353596,Crackington No2,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.36
353596,Crackington No2,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.22
353596,Crackington No2,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
353596,Crackington No2,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
353596,Crackington No2,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
353596,Crackington No2,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
353596,Crackington No2,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
353596,Crackington No2,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.44
353596,Crackington No2,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.56
353596,Crackington No2,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.07
353596,Crackington No2,2024-01-14T19:10:00.000+00:00,feeder,3,N Current (RMS),A,46.9
353596,Crackington No2,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
353596,Crackington No2,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
353596,Crackington No2,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.5
353596,Crackington No2,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
353596,Crackington No2,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.41
353596,Crackington No2,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (RMS),A,49.0
353596,Crackington No2,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
353596,Crackington No2,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
353596,Crackington No2,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.55
353596,Crackington No2,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.9
353596,Crackington No2,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.47
353596,Crackington No2,2024-01-14T19:10:00.000+00:00,feeder,1,N Current (RMS),A,24.3
353596,Crackington No2,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.1
353596,Crackington No2,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
353596,Crackington No2,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
353596,Crackington No2,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,14.2
353596,Crackington No2,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
353596,Crackington No2,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.6
353596,Crackington No2,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353596,Crackington No2,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
353596,Crackington No2,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
353596,Crackington No2,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.56
353596,Crackington No2,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
353596,Crackington No2,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.38
353596,Crackington No2,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.52
353596,Crackington No2,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.95
