Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
353596,Crackington No2,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
353596,Crackington No2,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
353596,Crackington No2,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
353596,Crackington No2,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
353596,Crackington No2,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.14
353596,Crackington No2,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.64
353596,Crackington No2,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.77
353596,Crackington No2,2024-01-14T19:00:00.000+00:00,feeder,3,N Current (RMS),A,58.2
353596,Crackington No2,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
353596,Crackington No2,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
353596,Crackington No2,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.2
353596,Crackington No2,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
353596,Crackington No2,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.23
353596,Crackington No2,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (RMS),A,52.8
353596,Crackington No2,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
353596,Crackington No2,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
353596,Crackington No2,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.36
353596,Crackington No2,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.31
353596,Crackington No2,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.68
353596,Crackington No2,2024-01-14T19:00:00.000+00:00,feeder,1,N Current (RMS),A,33.9
353596,Crackington No2,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
353596,Crackington No2,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
353596,Crackington No2,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
353596,Crackington No2,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,14.1
353596,Crackington No2,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
353596,Crackington No2,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.67
353596,Crackington No2,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353596,Crackington No2,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
353596,Crackington No2,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
353596,Crackington No2,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.91
353596,Crackington No2,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
353596,Crackington No2,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.77
353596,Crackington No2,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
353596,Crackington No2,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.68
353596,Crackington No2,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,119.3
353596,Crackington No2,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
353596,Crackington No2,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
353596,Crackington No2,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
353596,Crackington No2,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.12
353596,Crackington No2,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.11
353596,Crackington No2,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.92
353596,Crackington No2,2024-01-14T18:50:00.000+00:00,feeder,3,N Current (RMS),A,59.1
353596,Crackington No2,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
353596,Crackington No2,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
353596,Crackington No2,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.2
353596,Crackington No2,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
353596,Crackington No2,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.95
353596,Crackington No2,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (RMS),A,54.5
353596,Crackington No2,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
353596,Crackington No2,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
353596,Crackington No2,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
353596,Crackington No2,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.68
353596,Crackington No2,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.8
353596,Crackington No2,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.93
353596,Crackington No2,2024-01-14T18:50:00.000+00:00,feeder,1,N Current (RMS),A,37.2
353596,Crackington No2,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
353596,Crackington No2,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
353596,Crackington No2,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.9
353596,Crackington No2,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,14.1
353596,Crackington No2,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
353596,Crackington No2,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.21
353596,Crackington No2,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353596,Crackington No2,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
353596,Crackington No2,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
353596,Crackington No2,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.24
353596,Crackington No2,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
353596,Crackington No2,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.28
353596,Crackington No2,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.97
353596,Crackington No2,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.79
353596,Crackington No2,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,141.6
353596,Crackington No2,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
353596,Crackington No2,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
353596,Crackington No2,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
353596,Crackington No2,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.21
353596,Crackington No2,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.82
353596,Crackington No2,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.35
353596,Crackington No2,2024-01-14T18:40:00.000+00:00,feeder,3,N Current (RMS),A,83.3
353596,Crackington No2,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
353596,Crackington No2,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
353596,Crackington No2,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,125.0
353596,Crackington No2,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
353596,Crackington No2,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
353596,Crackington No2,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.55
353596,Crackington No2,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (RMS),A,46.2
353596,Crackington No2,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353596,Crackington No2,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
353596,Crackington No2,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.83
353596,Crackington No2,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.51
353596,Crackington No2,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.67
353596,Crackington No2,2024-01-14T18:40:00.000+00:00,feeder,1,N Current (RMS),A,22.9
353596,Crackington No2,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
353596,Crackington No2,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
353596,Crackington No2,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
353596,Crackington No2,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,14.1
353596,Crackington No2,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
353596,Crackington No2,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.84
353596,Crackington No2,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353596,Crackington No2,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
353596,Crackington No2,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
353596,Crackington No2,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.39
353596,Crackington No2,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
353596,Crackington No2,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.18
353596,Crackington No2,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.29
353596,Crackington No2,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.58
353596,Crackington No2,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,131.2
353596,Crackington No2,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
353596,Crackington No2,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
353596,Crackington No2,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
353596,Crackington No2,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.93
353596,Crackington No2,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.64
353596,Crackington No2,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
353596,Crackington No2,2024-01-14T18:30:00.000+00:00,feeder,3,N Current (RMS),A,45.0
353596,Crackington No2,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
353596,Crackington No2,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
353596,Crackington No2,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.5
353596,Crackington No2,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
353596,Crackington No2,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
353596,Crackington No2,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.75
353596,Crackington No2,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (RMS),A,59.2
353596,Crackington No2,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353596,Crackington No2,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
353596,Crackington No2,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
353596,Crackington No2,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.85
353596,Crackington No2,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.87
353596,Crackington No2,2024-01-14T18:30:00.000+00:00,feeder,1,N Current (RMS),A,32.1
353596,Crackington No2,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
353596,Crackington No2,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.8
353596,Crackington No2,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
353596,Crackington No2,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,14.1
353596,Crackington No2,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
353596,Crackington No2,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.01
353596,Crackington No2,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353596,Crackington No2,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
353596,Crackington No2,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
353596,Crackington No2,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.0
353596,Crackington No2,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
353596,Crackington No2,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
353596,Crackington No2,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.98
353596,Crackington No2,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.55
353596,Crackington No2,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.63
353596,Crackington No2,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
353596,Crackington No2,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
353596,Crackington No2,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
353596,Crackington No2,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
353596,Crackington No2,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.82
353596,Crackington No2,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.39
353596,Crackington No2,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.94
353596,Crackington No2,2024-01-14T18:20:00.000+00:00,feeder,3,N Current (RMS),A,49.2
353596,Crackington No2,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
353596,Crackington No2,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
353596,Crackington No2,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.6
353596,Crackington No2,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
353596,Crackington No2,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
353596,Crackington No2,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.86
353596,Crackington No2,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (RMS),A,68.0
353596,Crackington No2,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353596,Crackington No2,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
353596,Crackington No2,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.7
353596,Crackington No2,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.61
353596,Crackington No2,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.1
353596,Crackington No2,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.73
353596,Crackington No2,2024-01-14T18:20:00.000+00:00,feeder,1,N Current (RMS),A,26.6
353596,Crackington No2,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
353596,Crackington No2,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
353596,Crackington No2,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
353596,Crackington No2,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,14.1
353596,Crackington No2,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
353596,Crackington No2,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.88
353596,Crackington No2,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353596,Crackington No2,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
353596,Crackington No2,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
353596,Crackington No2,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.67
353596,Crackington No2,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
353596,Crackington No2,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.47
353596,Crackington No2,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.63
353596,Crackington No2,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.53
353596,Crackington No2,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,124.3
353596,Crackington No2,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
353596,Crackington No2,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
353596,Crackington No2,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
353596,Crackington No2,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.42
353596,Crackington No2,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.85
353596,Crackington No2,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.73
353596,Crackington No2,2024-01-14T18:10:00.000+00:00,feeder,3,N Current (RMS),A,41.6
353596,Crackington No2,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.1
353596,Crackington No2,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
353596,Crackington No2,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.2
353596,Crackington No2,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
353596,Crackington No2,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
353596,Crackington No2,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
353596,Crackington No2,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (RMS),A,46.5
353596,Crackington No2,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
353596,Crackington No2,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
353596,Crackington No2,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
353596,Crackington No2,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.28
353596,Crackington No2,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.87
353596,Crackington No2,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.95
353596,Crackington No2,2024-01-14T18:10:00.000+00:00,feeder,1,N Current (RMS),A,34.8
353596,Crackington No2,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.6
353596,Crackington No2,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
353596,Crackington No2,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.2
353596,Crackington No2,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,14.1
353596,Crackington No2,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353596,Crackington No2,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.47
353596,Crackington No2,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353596,Crackington No2,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
353596,Crackington No2,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
353596,Crackington No2,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.14
353596,Crackington No2,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
353596,Crackington No2,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
353596,Crackington No2,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
353596,Crackington No2,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.77
353596,Crackington No2,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.85
353596,Crackington No2,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.35
353596,Crackington No2,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
353596,Crackington No2,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
353596,Crackington No2,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
353596,Crackington No2,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
353596,Crackington No2,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.57
353596,Crackington No2,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.98
353596,Crackington No2,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.42
353596,Crackington No2,2024-01-14T18:00:00.000+00:00,feeder,3,N Current (RMS),A,58.8
353596,Crackington No2,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
353596,Crackington No2,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
353596,Crackington No2,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,113.6
353596,Crackington No2,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
353596,Crackington No2,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
353596,Crackington No2,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.19
353596,Crackington No2,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (RMS),A,49.3
353596,Crackington No2,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353596,Crackington No2,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
353596,Crackington No2,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.78
353596,Crackington No2,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.17
353596,Crackington No2,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.44
353596,Crackington No2,2024-01-14T18:00:00.000+00:00,feeder,1,N Current (RMS),A,30.0
353596,Crackington No2,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
353596,Crackington No2,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
353596,Crackington No2,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
353596,Crackington No2,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,14.1
353596,Crackington No2,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
353596,Crackington No2,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.33
353596,Crackington No2,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353596,Crackington No2,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
353596,Crackington No2,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
353596,Crackington No2,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.69
353596,Crackington No2,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
353596,Crackington No2,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
353596,Crackington No2,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.47
353596,Crackington No2,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.27
353596,Crackington No2,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.05
353596,Crackington No2,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,118.4
353596,Crackington No2,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
353596,Crackington No2,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
353596,Crackington No2,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
353596,Crackington No2,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
353596,Crackington No2,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
353596,Crackington No2,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.18
353596,Crackington No2,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.06
353596,Crackington No2,2024-01-14T17:50:00.000+00:00,feeder,3,N Current (RMS),A,84.7
353596,Crackington No2,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
353596,Crackington No2,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
353596,Crackington No2,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,131.0
353596,Crackington No2,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
353596,Crackington No2,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
353596,Crackington No2,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
353596,Crackington No2,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.54
353596,Crackington No2,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (RMS),A,58.9
353596,Crackington No2,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353596,Crackington No2,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.7
353596,Crackington No2,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
353596,Crackington No2,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.61
353596,Crackington No2,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.4
353596,Crackington No2,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.13
353596,Crackington No2,2024-01-14T17:50:00.000+00:00,feeder,1,N Current (RMS),A,33.6
353596,Crackington No2,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
353596,Crackington No2,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
353596,Crackington No2,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.1
353596,Crackington No2,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,14.0
353596,Crackington No2,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
353596,Crackington No2,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.42
353596,Crackington No2,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353596,Crackington No2,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
353596,Crackington No2,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
353596,Crackington No2,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.44
353596,Crackington No2,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.14
353596,Crackington No2,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.68
353596,Crackington No2,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.73
353596,Crackington No2,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,153.4
353596,Crackington No2,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
353596,Crackington No2,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
353596,Crackington No2,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
353596,Crackington No2,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
353596,Crackington No2,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.67
353596,Crackington No2,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.93
353596,Crackington No2,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.33
353596,Crackington No2,2024-01-14T17:40:00.000+00:00,feeder,3,N Current (RMS),A,64.7
353596,Crackington No2,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
353596,Crackington No2,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
353596,Crackington No2,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.0
353596,Crackington No2,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
353596,Crackington No2,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
353596,Crackington No2,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (RMS),A,37.5
353596,Crackington No2,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
353596,Crackington No2,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
353596,Crackington No2,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.77
353596,Crackington No2,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.3
353596,Crackington No2,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.44
353596,Crackington No2,2024-01-14T17:40:00.000+00:00,feeder,1,N Current (RMS),A,26.1
353596,Crackington No2,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
353596,Crackington No2,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
353596,Crackington No2,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
353596,Crackington No2,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,14.0
353596,Crackington No2,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
353596,Crackington No2,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,226.99
353596,Crackington No2,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353596,Crackington No2,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
353596,Crackington No2,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
353596,Crackington No2,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.26
353596,Crackington No2,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.51
353596,Crackington No2,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.3
353596,Crackington No2,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.05
353596,Crackington No2,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,111.4
353596,Crackington No2,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
353596,Crackington No2,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
353596,Crackington No2,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
353596,Crackington No2,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.96
353596,Crackington No2,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.98
353596,Crackington No2,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.37
353596,Crackington No2,2024-01-14T17:30:00.000+00:00,feeder,3,N Current (RMS),A,61.6
353596,Crackington No2,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
353596,Crackington No2,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
353596,Crackington No2,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,117.5
353596,Crackington No2,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
353596,Crackington No2,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
353596,Crackington No2,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.66
353596,Crackington No2,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (RMS),A,47.3
353596,Crackington No2,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
353596,Crackington No2,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
353596,Crackington No2,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.67
353596,Crackington No2,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.73
353596,Crackington No2,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.94
353596,Crackington No2,2024-01-14T17:30:00.000+00:00,feeder,1,N Current (RMS),A,33.7
353596,Crackington No2,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
353596,Crackington No2,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.8
353596,Crackington No2,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
353596,Crackington No2,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,14.0
353596,Crackington No2,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
353596,Crackington No2,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,226.89
353596,Crackington No2,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353596,Crackington No2,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
353596,Crackington No2,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
353596,Crackington No2,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.5
353596,Crackington No2,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.7
353596,Crackington No2,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.77
353596,Crackington No2,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.97
353596,Crackington No2,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,113.9
353596,Crackington No2,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
353596,Crackington No2,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
353596,Crackington No2,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
353596,Crackington No2,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.69
353596,Crackington No2,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.25
353596,Crackington No2,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.16
353596,Crackington No2,2024-01-14T17:20:00.000+00:00,feeder,3,N Current (RMS),A,90.1
353596,Crackington No2,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
353596,Crackington No2,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
353596,Crackington No2,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,148.8
353596,Crackington No2,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
353596,Crackington No2,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
353596,Crackington No2,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
353596,Crackington No2,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.6
353596,Crackington No2,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (RMS),A,46.8
353596,Crackington No2,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
353596,Crackington No2,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.72
353596,Crackington No2,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.82
353596,Crackington No2,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.91
353596,Crackington No2,2024-01-14T17:20:00.000+00:00,feeder,1,N Current (RMS),A,32.0
353596,Crackington No2,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
353596,Crackington No2,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
353596,Crackington No2,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.4
353596,Crackington No2,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,13.9
353596,Crackington No2,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
353596,Crackington No2,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,226.58
353596,Crackington No2,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353596,Crackington No2,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
353596,Crackington No2,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
353596,Crackington No2,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.31
353596,Crackington No2,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
353596,Crackington No2,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.49
353596,Crackington No2,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.16
353596,Crackington No2,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.67
353596,Crackington No2,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,161.6
353596,Crackington No2,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
353596,Crackington No2,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
353596,Crackington No2,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
353596,Crackington No2,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.36
353596,Crackington No2,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.71
353596,Crackington No2,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.86
353596,Crackington No2,2024-01-14T17:10:00.000+00:00,feeder,3,N Current (RMS),A,94.3
353596,Crackington No2,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
353596,Crackington No2,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
353596,Crackington No2,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,152.5
353596,Crackington No2,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
353596,Crackington No2,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
353596,Crackington No2,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
353596,Crackington No2,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.1
353596,Crackington No2,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (RMS),A,40.9
353596,Crackington No2,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353596,Crackington No2,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
353596,Crackington No2,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.65
353596,Crackington No2,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.99
353596,Crackington No2,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.81
353596,Crackington No2,2024-01-14T17:10:00.000+00:00,feeder,1,N Current (RMS),A,41.6
353596,Crackington No2,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
353596,Crackington No2,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
353596,Crackington No2,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.3
