Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,13.9
353596,Crackington No2,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
353596,Crackington No2,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.8
353596,Crackington No2,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353596,Crackington No2,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
353596,Crackington No2,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
353596,Crackington No2,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.98
353596,Crackington No2,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
353596,Crackington No2,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
353596,Crackington No2,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.02
353596,Crackington No2,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.77
353596,Crackington No2,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.76
353596,Crackington No2,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,169.1
353596,Crackington No2,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
353596,Crackington No2,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
353596,Crackington No2,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.9
353596,Crackington No2,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
353596,Crackington No2,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.89
353596,Crackington No2,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.64
353596,Crackington No2,2024-01-14T17:00:00.000+00:00,feeder,3,N Current (RMS),A,41.1
353596,Crackington No2,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
353596,Crackington No2,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
353596,Crackington No2,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.2
353596,Crackington No2,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.63
353596,Crackington No2,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
353596,Crackington No2,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
353596,Crackington No2,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.21
353596,Crackington No2,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (RMS),A,47.5
353596,Crackington No2,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
353596,Crackington No2,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
353596,Crackington No2,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.73
353596,Crackington No2,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.16
353596,Crackington No2,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.61
353596,Crackington No2,2024-01-14T17:00:00.000+00:00,feeder,1,N Current (RMS),A,26.7
353596,Crackington No2,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
353596,Crackington No2,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
353596,Crackington No2,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
353596,Crackington No2,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,13.9
353596,Crackington No2,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
353596,Crackington No2,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.22
353596,Crackington No2,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353596,Crackington No2,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
353596,Crackington No2,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
353596,Crackington No2,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.65
353596,Crackington No2,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
353596,Crackington No2,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.56
353596,Crackington No2,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.15
353596,Crackington No2,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.45
353596,Crackington No2,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
353596,Crackington No2,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
353596,Crackington No2,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
353596,Crackington No2,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
353596,Crackington No2,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
353596,Crackington No2,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.79
353596,Crackington No2,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.11
353596,Crackington No2,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.3
353596,Crackington No2,2024-01-14T16:50:00.000+00:00,feeder,3,N Current (RMS),A,50.4
353596,Crackington No2,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
353596,Crackington No2,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
353596,Crackington No2,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.4
353596,Crackington No2,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
353596,Crackington No2,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
353596,Crackington No2,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
353596,Crackington No2,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.37
353596,Crackington No2,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (RMS),A,53.5
353596,Crackington No2,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
353596,Crackington No2,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.41
353596,Crackington No2,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.28
353596,Crackington No2,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.55
353596,Crackington No2,2024-01-14T16:50:00.000+00:00,feeder,1,N Current (RMS),A,24.9
353596,Crackington No2,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
353596,Crackington No2,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
353596,Crackington No2,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
353596,Crackington No2,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,14.0
353596,Crackington No2,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
353596,Crackington No2,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.15
353596,Crackington No2,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353596,Crackington No2,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
353596,Crackington No2,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
353596,Crackington No2,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.74
353596,Crackington No2,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.43
353596,Crackington No2,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.5
353596,Crackington No2,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.22
353596,Crackington No2,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
353596,Crackington No2,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
353596,Crackington No2,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
353596,Crackington No2,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
353596,Crackington No2,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.02
353596,Crackington No2,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.57
353596,Crackington No2,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.75
353596,Crackington No2,2024-01-14T16:40:00.000+00:00,feeder,3,N Current (RMS),A,59.0
353596,Crackington No2,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
353596,Crackington No2,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
353596,Crackington No2,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.9
353596,Crackington No2,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
353596,Crackington No2,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
353596,Crackington No2,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
353596,Crackington No2,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (RMS),A,27.8
353596,Crackington No2,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353596,Crackington No2,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
353596,Crackington No2,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
353596,Crackington No2,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.54
353596,Crackington No2,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.22
353596,Crackington No2,2024-01-14T16:40:00.000+00:00,feeder,1,N Current (RMS),A,23.9
353596,Crackington No2,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
353596,Crackington No2,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
353596,Crackington No2,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
353596,Crackington No2,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,14.0
353596,Crackington No2,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353596,Crackington No2,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.3
353596,Crackington No2,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353596,Crackington No2,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
353596,Crackington No2,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353596,Crackington No2,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.13
353596,Crackington No2,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.27
353596,Crackington No2,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.11
353596,Crackington No2,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.07
353596,Crackington No2,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
353596,Crackington No2,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
353596,Crackington No2,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
353596,Crackington No2,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
353596,Crackington No2,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.5
353596,Crackington No2,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
353596,Crackington No2,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.7
353596,Crackington No2,2024-01-14T16:30:00.000+00:00,feeder,3,N Current (RMS),A,50.7
353596,Crackington No2,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.9
353596,Crackington No2,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
353596,Crackington No2,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.2
353596,Crackington No2,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
353596,Crackington No2,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
353596,Crackington No2,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
353596,Crackington No2,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
353596,Crackington No2,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
353596,Crackington No2,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.5
353596,Crackington No2,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.81
353596,Crackington No2,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.29
353596,Crackington No2,2024-01-14T16:30:00.000+00:00,feeder,1,N Current (RMS),A,22.5
353596,Crackington No2,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
353596,Crackington No2,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
353596,Crackington No2,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
353596,Crackington No2,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,14.0
353596,Crackington No2,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353596,Crackington No2,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.76
353596,Crackington No2,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353596,Crackington No2,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
353596,Crackington No2,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353596,Crackington No2,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.86
353596,Crackington No2,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
353596,Crackington No2,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.23
353596,Crackington No2,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.71
353596,Crackington No2,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.76
353596,Crackington No2,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
353596,Crackington No2,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
353596,Crackington No2,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
353596,Crackington No2,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
353596,Crackington No2,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.67
353596,Crackington No2,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.74
353596,Crackington No2,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.85
353596,Crackington No2,2024-01-14T16:20:00.000+00:00,feeder,3,N Current (RMS),A,56.8
353596,Crackington No2,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
353596,Crackington No2,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
353596,Crackington No2,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
353596,Crackington No2,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
353596,Crackington No2,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
353596,Crackington No2,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
353596,Crackington No2,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (RMS),A,31.0
353596,Crackington No2,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353596,Crackington No2,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
353596,Crackington No2,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.04
353596,Crackington No2,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.6
353596,Crackington No2,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.09
353596,Crackington No2,2024-01-14T16:20:00.000+00:00,feeder,1,N Current (RMS),A,29.4
353596,Crackington No2,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
353596,Crackington No2,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.6
353596,Crackington No2,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.3
353596,Crackington No2,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,14.0
353596,Crackington No2,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353596,Crackington No2,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.2
353596,Crackington No2,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
353596,Crackington No2,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
353596,Crackington No2,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353596,Crackington No2,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.45
353596,Crackington No2,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
353596,Crackington No2,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
353596,Crackington No2,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.98
353596,Crackington No2,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.29
353596,Crackington No2,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.75
353596,Crackington No2,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
353596,Crackington No2,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
353596,Crackington No2,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
353596,Crackington No2,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
353596,Crackington No2,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.09
353596,Crackington No2,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.96
353596,Crackington No2,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.64
353596,Crackington No2,2024-01-14T16:10:00.000+00:00,feeder,3,N Current (RMS),A,59.2
353596,Crackington No2,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
353596,Crackington No2,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
353596,Crackington No2,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.5
353596,Crackington No2,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
353596,Crackington No2,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
353596,Crackington No2,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.17
353596,Crackington No2,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (RMS),A,28.7
353596,Crackington No2,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
353596,Crackington No2,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.88
353596,Crackington No2,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.85
353596,Crackington No2,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.51
353596,Crackington No2,2024-01-14T16:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
353596,Crackington No2,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
353596,Crackington No2,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
353596,Crackington No2,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
353596,Crackington No2,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,14.1
353596,Crackington No2,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353596,Crackington No2,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.22
353596,Crackington No2,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353596,Crackington No2,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
353596,Crackington No2,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353596,Crackington No2,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.36
353596,Crackington No2,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
353596,Crackington No2,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
353596,Crackington No2,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.19
353596,Crackington No2,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.8
353596,Crackington No2,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.32
353596,Crackington No2,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
353596,Crackington No2,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
353596,Crackington No2,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
353596,Crackington No2,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
353596,Crackington No2,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.73
353596,Crackington No2,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
353596,Crackington No2,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.24
353596,Crackington No2,2024-01-14T16:00:00.000+00:00,feeder,3,N Current (RMS),A,68.1
353596,Crackington No2,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
353596,Crackington No2,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
353596,Crackington No2,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.8
353596,Crackington No2,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
353596,Crackington No2,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.55
353596,Crackington No2,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (RMS),A,37.8
353596,Crackington No2,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
353596,Crackington No2,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
353596,Crackington No2,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.11
353596,Crackington No2,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.74
353596,Crackington No2,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.91
353596,Crackington No2,2024-01-14T16:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
353596,Crackington No2,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
353596,Crackington No2,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.3
353596,Crackington No2,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.6
353596,Crackington No2,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,14.1
353596,Crackington No2,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353596,Crackington No2,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.64
353596,Crackington No2,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353596,Crackington No2,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
353596,Crackington No2,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
353596,Crackington No2,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.86
353596,Crackington No2,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
353596,Crackington No2,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.97
353596,Crackington No2,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.25
353596,Crackington No2,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,52.71
353596,Crackington No2,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,122.4
353596,Crackington No2,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
353596,Crackington No2,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
353596,Crackington No2,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
353596,Crackington No2,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.08
353596,Crackington No2,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
353596,Crackington No2,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.52
353596,Crackington No2,2024-01-14T15:50:00.000+00:00,feeder,3,N Current (RMS),A,65.2
353596,Crackington No2,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
353596,Crackington No2,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
353596,Crackington No2,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.0
353596,Crackington No2,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
353596,Crackington No2,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
353596,Crackington No2,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
353596,Crackington No2,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (RMS),A,28.8
353596,Crackington No2,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353596,Crackington No2,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
353596,Crackington No2,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.42
353596,Crackington No2,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.32
353596,Crackington No2,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.81
353596,Crackington No2,2024-01-14T15:50:00.000+00:00,feeder,1,N Current (RMS),A,29.5
353596,Crackington No2,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.6
353596,Crackington No2,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
353596,Crackington No2,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
353596,Crackington No2,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,14.1
353596,Crackington No2,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353596,Crackington No2,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.2
353596,Crackington No2,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353596,Crackington No2,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
353596,Crackington No2,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353596,Crackington No2,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.78
353596,Crackington No2,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
353596,Crackington No2,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.75
353596,Crackington No2,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.65
353596,Crackington No2,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.65
353596,Crackington No2,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
353596,Crackington No2,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
353596,Crackington No2,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
353596,Crackington No2,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
353596,Crackington No2,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.7
353596,Crackington No2,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.65
353596,Crackington No2,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.92
353596,Crackington No2,2024-01-14T15:40:00.000+00:00,feeder,3,N Current (RMS),A,72.9
353596,Crackington No2,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
353596,Crackington No2,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
353596,Crackington No2,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,105.6
353596,Crackington No2,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
353596,Crackington No2,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
353596,Crackington No2,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (RMS),A,24.1
353596,Crackington No2,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
353596,Crackington No2,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
353596,Crackington No2,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.41
353596,Crackington No2,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.93
353596,Crackington No2,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.52
353596,Crackington No2,2024-01-14T15:40:00.000+00:00,feeder,1,N Current (RMS),A,47.0
353596,Crackington No2,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.4
353596,Crackington No2,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
353596,Crackington No2,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.1
353596,Crackington No2,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,14.1
353596,Crackington No2,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353596,Crackington No2,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.95
353596,Crackington No2,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353596,Crackington No2,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
353596,Crackington No2,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353596,Crackington No2,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.17
353596,Crackington No2,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
353596,Crackington No2,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
353596,Crackington No2,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.76
353596,Crackington No2,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.57
353596,Crackington No2,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,51.39
353596,Crackington No2,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,132.7
353596,Crackington No2,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
353596,Crackington No2,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
353596,Crackington No2,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
353596,Crackington No2,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
353596,Crackington No2,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.13
353596,Crackington No2,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.86
353596,Crackington No2,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.29
353596,Crackington No2,2024-01-14T15:30:00.000+00:00,feeder,3,N Current (RMS),A,58.8
353596,Crackington No2,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
353596,Crackington No2,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
353596,Crackington No2,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.9
353596,Crackington No2,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
353596,Crackington No2,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
353596,Crackington No2,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
353596,Crackington No2,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353596,Crackington No2,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
353596,Crackington No2,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
353596,Crackington No2,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.4
353596,Crackington No2,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.12
353596,Crackington No2,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.26
353596,Crackington No2,2024-01-14T15:30:00.000+00:00,feeder,1,N Current (RMS),A,34.7
353596,Crackington No2,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
353596,Crackington No2,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
353596,Crackington No2,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.2
353596,Crackington No2,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,14.1
353596,Crackington No2,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
353596,Crackington No2,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.82
353596,Crackington No2,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353596,Crackington No2,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
353596,Crackington No2,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
353596,Crackington No2,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.39
353596,Crackington No2,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
353596,Crackington No2,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
353596,Crackington No2,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.66
353596,Crackington No2,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.97
353596,Crackington No2,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.83
353596,Crackington No2,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
353596,Crackington No2,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
353596,Crackington No2,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
353596,Crackington No2,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
353596,Crackington No2,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.35
353596,Crackington No2,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.36
353596,Crackington No2,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.19
353596,Crackington No2,2024-01-14T15:20:00.000+00:00,feeder,3,N Current (RMS),A,60.0
353596,Crackington No2,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
353596,Crackington No2,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
353596,Crackington No2,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.7
353596,Crackington No2,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
353596,Crackington No2,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
353596,Crackington No2,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
353596,Crackington No2,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (RMS),A,31.3
353596,Crackington No2,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
353596,Crackington No2,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
353596,Crackington No2,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
353596,Crackington No2,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.78
353596,Crackington No2,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.48
353596,Crackington No2,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.15
353596,Crackington No2,2024-01-14T15:20:00.000+00:00,feeder,1,N Current (RMS),A,27.2
353596,Crackington No2,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
353596,Crackington No2,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
353596,Crackington No2,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.1
353596,Crackington No2,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,14.2
353596,Crackington No2,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353596,Crackington No2,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.58
353596,Crackington No2,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353596,Crackington No2,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
353596,Crackington No2,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353596,Crackington No2,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.3
353596,Crackington No2,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
353596,Crackington No2,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.13
353596,Crackington No2,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.86
353596,Crackington No2,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.18
353596,Crackington No2,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
353596,Crackington No2,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
353596,Crackington No2,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
353596,Crackington No2,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
353596,Crackington No2,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
353596,Crackington No2,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.37
353596,Crackington No2,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.3
353596,Crackington No2,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.53
353596,Crackington No2,2024-01-14T15:10:00.000+00:00,feeder,3,N Current (RMS),A,54.2
353596,Crackington No2,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
353596,Crackington No2,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
353596,Crackington No2,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.7
353596,Crackington No2,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
353596,Crackington No2,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
353596,Crackington No2,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
353596,Crackington No2,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
353596,Crackington No2,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (RMS),A,42.5
353596,Crackington No2,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
