Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
353596,Crackington No2,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
353596,Crackington No2,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.68
353596,Crackington No2,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.21
353596,Crackington No2,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.11
353596,Crackington No2,2024-01-14T15:10:00.000+00:00,feeder,1,N Current (RMS),A,27.2
353596,Crackington No2,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
353596,Crackington No2,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
353596,Crackington No2,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
353596,Crackington No2,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,14.3
353596,Crackington No2,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353596,Crackington No2,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.19
353596,Crackington No2,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353596,Crackington No2,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
353596,Crackington No2,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353596,Crackington No2,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.36
353596,Crackington No2,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
353596,Crackington No2,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.1
353596,Crackington No2,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.53
353596,Crackington No2,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.24
353596,Crackington No2,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,111.3
353596,Crackington No2,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
353596,Crackington No2,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
353596,Crackington No2,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
353596,Crackington No2,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
353596,Crackington No2,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.61
353596,Crackington No2,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.73
353596,Crackington No2,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.29
353596,Crackington No2,2024-01-14T15:00:00.000+00:00,feeder,3,N Current (RMS),A,56.1
353596,Crackington No2,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
353596,Crackington No2,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
353596,Crackington No2,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.8
353596,Crackington No2,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
353596,Crackington No2,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
353596,Crackington No2,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (RMS),A,38.3
353596,Crackington No2,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
353596,Crackington No2,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
353596,Crackington No2,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
353596,Crackington No2,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.14
353596,Crackington No2,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.2
353596,Crackington No2,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.76
353596,Crackington No2,2024-01-14T15:00:00.000+00:00,feeder,1,N Current (RMS),A,30.9
353596,Crackington No2,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
353596,Crackington No2,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
353596,Crackington No2,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
353596,Crackington No2,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,14.4
353596,Crackington No2,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353596,Crackington No2,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.88
353596,Crackington No2,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353596,Crackington No2,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
353596,Crackington No2,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353596,Crackington No2,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.62
353596,Crackington No2,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
353596,Crackington No2,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.75
353596,Crackington No2,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.93
353596,Crackington No2,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.55
353596,Crackington No2,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
353596,Crackington No2,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
353596,Crackington No2,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
353596,Crackington No2,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
353596,Crackington No2,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
353596,Crackington No2,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
353596,Crackington No2,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.11
353596,Crackington No2,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.07
353596,Crackington No2,2024-01-14T14:50:00.000+00:00,feeder,3,N Current (RMS),A,58.3
353596,Crackington No2,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
353596,Crackington No2,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
353596,Crackington No2,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.5
353596,Crackington No2,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
353596,Crackington No2,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.23
353596,Crackington No2,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (RMS),A,36.3
353596,Crackington No2,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
353596,Crackington No2,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
353596,Crackington No2,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.48
353596,Crackington No2,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.71
353596,Crackington No2,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.88
353596,Crackington No2,2024-01-14T14:50:00.000+00:00,feeder,1,N Current (RMS),A,28.8
353596,Crackington No2,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
353596,Crackington No2,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
353596,Crackington No2,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
353596,Crackington No2,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,14.4
353596,Crackington No2,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353596,Crackington No2,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.19
353596,Crackington No2,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353596,Crackington No2,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
353596,Crackington No2,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353596,Crackington No2,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.91
353596,Crackington No2,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
353596,Crackington No2,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.11
353596,Crackington No2,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.89
353596,Crackington No2,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.18
353596,Crackington No2,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
353596,Crackington No2,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
353596,Crackington No2,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
353596,Crackington No2,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
353596,Crackington No2,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
353596,Crackington No2,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
353596,Crackington No2,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.63
353596,Crackington No2,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
353596,Crackington No2,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.56
353596,Crackington No2,2024-01-14T14:40:00.000+00:00,feeder,3,N Current (RMS),A,83.6
353596,Crackington No2,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
353596,Crackington No2,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
353596,Crackington No2,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.3
353596,Crackington No2,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
353596,Crackington No2,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
353596,Crackington No2,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (RMS),A,27.5
353596,Crackington No2,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
353596,Crackington No2,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
353596,Crackington No2,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
353596,Crackington No2,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.32
353596,Crackington No2,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.34
353596,Crackington No2,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.41
353596,Crackington No2,2024-01-14T14:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
353596,Crackington No2,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
353596,Crackington No2,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
353596,Crackington No2,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
353596,Crackington No2,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,14.5
353596,Crackington No2,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353596,Crackington No2,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.5
353596,Crackington No2,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353596,Crackington No2,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
353596,Crackington No2,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353596,Crackington No2,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.97
353596,Crackington No2,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
353596,Crackington No2,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
353596,Crackington No2,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.05
353596,Crackington No2,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.3
353596,Crackington No2,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,46.94
353596,Crackington No2,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,114.2
353596,Crackington No2,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
353596,Crackington No2,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
353596,Crackington No2,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
353596,Crackington No2,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
353596,Crackington No2,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.83
353596,Crackington No2,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.18
353596,Crackington No2,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.75
353596,Crackington No2,2024-01-14T14:30:00.000+00:00,feeder,3,N Current (RMS),A,81.7
353596,Crackington No2,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
353596,Crackington No2,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
353596,Crackington No2,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,115.8
353596,Crackington No2,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.18
353596,Crackington No2,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
353596,Crackington No2,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
353596,Crackington No2,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
353596,Crackington No2,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
353596,Crackington No2,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
353596,Crackington No2,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.77
353596,Crackington No2,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.82
353596,Crackington No2,2024-01-14T14:30:00.000+00:00,feeder,1,N Current (RMS),A,28.1
353596,Crackington No2,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
353596,Crackington No2,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
353596,Crackington No2,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
353596,Crackington No2,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,14.3
353596,Crackington No2,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353596,Crackington No2,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.56
353596,Crackington No2,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353596,Crackington No2,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
353596,Crackington No2,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353596,Crackington No2,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.21
353596,Crackington No2,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
353596,Crackington No2,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
353596,Crackington No2,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.54
353596,Crackington No2,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.95
353596,Crackington No2,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.35
353596,Crackington No2,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
353596,Crackington No2,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
353596,Crackington No2,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
353596,Crackington No2,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
353596,Crackington No2,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
353596,Crackington No2,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.44
353596,Crackington No2,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.11
353596,Crackington No2,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.46
353596,Crackington No2,2024-01-14T14:20:00.000+00:00,feeder,3,N Current (RMS),A,86.8
353596,Crackington No2,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
353596,Crackington No2,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
353596,Crackington No2,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,118.4
353596,Crackington No2,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.46
353596,Crackington No2,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
353596,Crackington No2,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (RMS),A,26.8
353596,Crackington No2,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
353596,Crackington No2,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
353596,Crackington No2,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.2
353596,Crackington No2,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.4
353596,Crackington No2,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
353596,Crackington No2,2024-01-14T14:20:00.000+00:00,feeder,1,N Current (RMS),A,27.0
353596,Crackington No2,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
353596,Crackington No2,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
353596,Crackington No2,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
353596,Crackington No2,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,14.0
353596,Crackington No2,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353596,Crackington No2,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.84
353596,Crackington No2,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353596,Crackington No2,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
353596,Crackington No2,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353596,Crackington No2,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.48
353596,Crackington No2,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
353596,Crackington No2,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.18
353596,Crackington No2,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.5
353596,Crackington No2,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.7
353596,Crackington No2,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,126.1
353596,Crackington No2,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
353596,Crackington No2,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
353596,Crackington No2,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
353596,Crackington No2,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
353596,Crackington No2,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
353596,Crackington No2,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.87
353596,Crackington No2,2024-01-14T14:10:00.000+00:00,feeder,3,N Current (RMS),A,105.5
353596,Crackington No2,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
353596,Crackington No2,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
353596,Crackington No2,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,133.6
353596,Crackington No2,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.83
353596,Crackington No2,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
353596,Crackington No2,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
353596,Crackington No2,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (RMS),A,34.2
353596,Crackington No2,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
353596,Crackington No2,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
353596,Crackington No2,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
353596,Crackington No2,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.62
353596,Crackington No2,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.06
353596,Crackington No2,2024-01-14T14:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
353596,Crackington No2,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
353596,Crackington No2,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
353596,Crackington No2,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
353596,Crackington No2,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,13.8
353596,Crackington No2,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353596,Crackington No2,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.77
353596,Crackington No2,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353596,Crackington No2,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
353596,Crackington No2,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353596,Crackington No2,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.48
353596,Crackington No2,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
353596,Crackington No2,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.82
353596,Crackington No2,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.56
353596,Crackington No2,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,48.1
353596,Crackington No2,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,137.7
353596,Crackington No2,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
353596,Crackington No2,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
353596,Crackington No2,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
353596,Crackington No2,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.13
353596,Crackington No2,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
353596,Crackington No2,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.47
353596,Crackington No2,2024-01-14T14:00:00.000+00:00,feeder,3,N Current (RMS),A,106.9
353596,Crackington No2,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
353596,Crackington No2,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
353596,Crackington No2,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,137.9
353596,Crackington No2,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
353596,Crackington No2,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
353596,Crackington No2,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
353596,Crackington No2,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (RMS),A,34.4
353596,Crackington No2,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353596,Crackington No2,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
353596,Crackington No2,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
353596,Crackington No2,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.28
353596,Crackington No2,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.85
353596,Crackington No2,2024-01-14T14:00:00.000+00:00,feeder,1,N Current (RMS),A,29.1
353596,Crackington No2,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
353596,Crackington No2,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
353596,Crackington No2,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
353596,Crackington No2,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,13.8
353596,Crackington No2,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353596,Crackington No2,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.56
353596,Crackington No2,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353596,Crackington No2,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
353596,Crackington No2,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353596,Crackington No2,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.7
353596,Crackington No2,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
353596,Crackington No2,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
353596,Crackington No2,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.1
353596,Crackington No2,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,54.83
353596,Crackington No2,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,158.6
353596,Crackington No2,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
353596,Crackington No2,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
353596,Crackington No2,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
353596,Crackington No2,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
353596,Crackington No2,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
353596,Crackington No2,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
353596,Crackington No2,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.93
353596,Crackington No2,2024-01-14T13:50:00.000+00:00,feeder,3,N Current (RMS),A,50.3
353596,Crackington No2,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
353596,Crackington No2,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
353596,Crackington No2,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.3
353596,Crackington No2,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
353596,Crackington No2,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
353596,Crackington No2,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.61
353596,Crackington No2,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (RMS),A,51.0
353596,Crackington No2,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
353596,Crackington No2,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
353596,Crackington No2,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.16
353596,Crackington No2,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.75
353596,Crackington No2,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.01
353596,Crackington No2,2024-01-14T13:50:00.000+00:00,feeder,1,N Current (RMS),A,28.3
353596,Crackington No2,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
353596,Crackington No2,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
353596,Crackington No2,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
353596,Crackington No2,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,13.8
353596,Crackington No2,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353596,Crackington No2,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.08
353596,Crackington No2,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353596,Crackington No2,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
353596,Crackington No2,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353596,Crackington No2,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.51
353596,Crackington No2,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
353596,Crackington No2,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.46
353596,Crackington No2,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.55
353596,Crackington No2,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,47.55
353596,Crackington No2,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,118.6
353596,Crackington No2,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
353596,Crackington No2,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
353596,Crackington No2,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
353596,Crackington No2,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.58
353596,Crackington No2,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
353596,Crackington No2,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.72
353596,Crackington No2,2024-01-14T13:40:00.000+00:00,feeder,3,N Current (RMS),A,49.5
353596,Crackington No2,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
353596,Crackington No2,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
353596,Crackington No2,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.7
353596,Crackington No2,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353596,Crackington No2,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
353596,Crackington No2,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.86
353596,Crackington No2,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (RMS),A,40.5
353596,Crackington No2,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
353596,Crackington No2,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
353596,Crackington No2,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.03
353596,Crackington No2,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.61
353596,Crackington No2,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.59
353596,Crackington No2,2024-01-14T13:40:00.000+00:00,feeder,1,N Current (RMS),A,39.3
353596,Crackington No2,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
353596,Crackington No2,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
353596,Crackington No2,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
353596,Crackington No2,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,13.9
353596,Crackington No2,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353596,Crackington No2,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.74
353596,Crackington No2,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353596,Crackington No2,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
353596,Crackington No2,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353596,Crackington No2,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.27
353596,Crackington No2,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
353596,Crackington No2,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.78
353596,Crackington No2,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.51
353596,Crackington No2,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.16
353596,Crackington No2,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
353596,Crackington No2,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
353596,Crackington No2,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
353596,Crackington No2,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
353596,Crackington No2,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
353596,Crackington No2,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
353596,Crackington No2,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.24
353596,Crackington No2,2024-01-14T13:30:00.000+00:00,feeder,3,N Current (RMS),A,41.0
353596,Crackington No2,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
353596,Crackington No2,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
353596,Crackington No2,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
353596,Crackington No2,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
353596,Crackington No2,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.51
353596,Crackington No2,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (RMS),A,34.4
353596,Crackington No2,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
353596,Crackington No2,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
353596,Crackington No2,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.15
353596,Crackington No2,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.17
353596,Crackington No2,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
353596,Crackington No2,2024-01-14T13:30:00.000+00:00,feeder,1,N Current (RMS),A,45.1
353596,Crackington No2,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.6
353596,Crackington No2,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
353596,Crackington No2,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
353596,Crackington No2,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,13.9
353596,Crackington No2,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353596,Crackington No2,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.02
353596,Crackington No2,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353596,Crackington No2,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
353596,Crackington No2,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353596,Crackington No2,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.68
353596,Crackington No2,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
353596,Crackington No2,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.8
353596,Crackington No2,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.78
353596,Crackington No2,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.99
353596,Crackington No2,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
353596,Crackington No2,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
353596,Crackington No2,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
353596,Crackington No2,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
353596,Crackington No2,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
353596,Crackington No2,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
353596,Crackington No2,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
353596,Crackington No2,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.41
353596,Crackington No2,2024-01-14T13:20:00.000+00:00,feeder,3,N Current (RMS),A,39.3
353596,Crackington No2,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
353596,Crackington No2,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
353596,Crackington No2,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
353596,Crackington No2,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
353596,Crackington No2,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
353596,Crackington No2,2024-01-14T13:20:00.000+00:00,feeder,2,N Current (RMS),A,39.6
353596,Crackington No2,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
353596,Crackington No2,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
353596,Crackington No2,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.02
353596,Crackington No2,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.95
353596,Crackington No2,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.77
353596,Crackington No2,2024-01-14T13:20:00.000+00:00,feeder,1,N Current (RMS),A,23.8
353596,Crackington No2,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
353596,Crackington No2,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
353596,Crackington No2,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
353596,Crackington No2,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,13.9
353596,Crackington No2,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353596,Crackington No2,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.42
353596,Crackington No2,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353596,Crackington No2,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
353596,Crackington No2,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353596,Crackington No2,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.84
353596,Crackington No2,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
353596,Crackington No2,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.85
353596,Crackington No2,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.86
353596,Crackington No2,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.19
353596,Crackington No2,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
353596,Crackington No2,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
353596,Crackington No2,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
353596,Crackington No2,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
353596,Crackington No2,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
353596,Crackington No2,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.6
353596,Crackington No2,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.46
353596,Crackington No2,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.53
