Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-14T13:10:00.000+00:00,feeder,3,N Current (RMS),A,24.1
353596,Crackington No2,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
353596,Crackington No2,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
353596,Crackington No2,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
353596,Crackington No2,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
353596,Crackington No2,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
353596,Crackington No2,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
353596,Crackington No2,2024-01-14T13:10:00.000+00:00,feeder,2,N Current (RMS),A,29.3
353596,Crackington No2,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
353596,Crackington No2,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
353596,Crackington No2,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.73
353596,Crackington No2,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.56
353596,Crackington No2,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
353596,Crackington No2,2024-01-14T13:10:00.000+00:00,feeder,1,N Current (RMS),A,37.5
353596,Crackington No2,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
353596,Crackington No2,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
353596,Crackington No2,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
353596,Crackington No2,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,14.0
353596,Crackington No2,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353596,Crackington No2,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.72
353596,Crackington No2,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353596,Crackington No2,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
353596,Crackington No2,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353596,Crackington No2,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.52
353596,Crackington No2,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
353596,Crackington No2,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.85
353596,Crackington No2,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.13
353596,Crackington No2,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.51
353596,Crackington No2,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
353596,Crackington No2,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
353596,Crackington No2,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
353596,Crackington No2,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
353596,Crackington No2,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
353596,Crackington No2,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.8
353596,Crackington No2,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.46
353596,Crackington No2,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.38
353596,Crackington No2,2024-01-14T13:00:00.000+00:00,feeder,3,N Current (RMS),A,21.1
353596,Crackington No2,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
353596,Crackington No2,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
353596,Crackington No2,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
353596,Crackington No2,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
353596,Crackington No2,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
353596,Crackington No2,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.21
353596,Crackington No2,2024-01-14T13:00:00.000+00:00,feeder,2,N Current (RMS),A,33.9
353596,Crackington No2,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
353596,Crackington No2,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
353596,Crackington No2,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.3
353596,Crackington No2,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.03
353596,Crackington No2,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.66
353596,Crackington No2,2024-01-14T13:00:00.000+00:00,feeder,1,N Current (RMS),A,33.4
353596,Crackington No2,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
353596,Crackington No2,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
353596,Crackington No2,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
353596,Crackington No2,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,14.0
353596,Crackington No2,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353596,Crackington No2,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.0
353596,Crackington No2,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353596,Crackington No2,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
353596,Crackington No2,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353596,Crackington No2,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.4
353596,Crackington No2,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
353596,Crackington No2,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.21
353596,Crackington No2,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.6
353596,Crackington No2,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.25
353596,Crackington No2,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
353596,Crackington No2,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
353596,Crackington No2,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
353596,Crackington No2,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
353596,Crackington No2,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.04
353596,Crackington No2,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
353596,Crackington No2,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.79
353596,Crackington No2,2024-01-14T12:50:00.000+00:00,feeder,3,N Current (RMS),A,33.5
353596,Crackington No2,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
353596,Crackington No2,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
353596,Crackington No2,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
353596,Crackington No2,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
353596,Crackington No2,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.68
353596,Crackington No2,2024-01-14T12:50:00.000+00:00,feeder,2,N Current (RMS),A,40.6
353596,Crackington No2,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
353596,Crackington No2,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
353596,Crackington No2,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
353596,Crackington No2,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.11
353596,Crackington No2,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
353596,Crackington No2,2024-01-14T12:50:00.000+00:00,feeder,1,N Current (RMS),A,25.2
353596,Crackington No2,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
353596,Crackington No2,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
353596,Crackington No2,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
353596,Crackington No2,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,14.0
353596,Crackington No2,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353596,Crackington No2,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.94
353596,Crackington No2,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353596,Crackington No2,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
353596,Crackington No2,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353596,Crackington No2,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.83
353596,Crackington No2,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
353596,Crackington No2,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.42
353596,Crackington No2,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.91
353596,Crackington No2,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.99
353596,Crackington No2,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
353596,Crackington No2,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
353596,Crackington No2,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
353596,Crackington No2,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
353596,Crackington No2,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
353596,Crackington No2,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.64
353596,Crackington No2,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
353596,Crackington No2,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.89
353596,Crackington No2,2024-01-14T12:40:00.000+00:00,feeder,3,N Current (RMS),A,30.6
353596,Crackington No2,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
353596,Crackington No2,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
353596,Crackington No2,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
353596,Crackington No2,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
353596,Crackington No2,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.93
353596,Crackington No2,2024-01-14T12:40:00.000+00:00,feeder,2,N Current (RMS),A,43.9
353596,Crackington No2,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
353596,Crackington No2,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.18
353596,Crackington No2,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.54
353596,Crackington No2,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.42
353596,Crackington No2,2024-01-14T12:40:00.000+00:00,feeder,1,N Current (RMS),A,43.2
353596,Crackington No2,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
353596,Crackington No2,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.8
353596,Crackington No2,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
353596,Crackington No2,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,14.1
353596,Crackington No2,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353596,Crackington No2,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.88
353596,Crackington No2,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353596,Crackington No2,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
353596,Crackington No2,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353596,Crackington No2,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.9
353596,Crackington No2,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
353596,Crackington No2,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.76
353596,Crackington No2,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.02
353596,Crackington No2,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.24
353596,Crackington No2,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
353596,Crackington No2,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
353596,Crackington No2,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
353596,Crackington No2,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
353596,Crackington No2,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
353596,Crackington No2,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.72
353596,Crackington No2,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.61
353596,Crackington No2,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
353596,Crackington No2,2024-01-14T12:30:00.000+00:00,feeder,3,N Current (RMS),A,32.7
353596,Crackington No2,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
353596,Crackington No2,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
353596,Crackington No2,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
353596,Crackington No2,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
353596,Crackington No2,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.38
353596,Crackington No2,2024-01-14T12:30:00.000+00:00,feeder,2,N Current (RMS),A,41.5
353596,Crackington No2,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
353596,Crackington No2,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
353596,Crackington No2,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.86
353596,Crackington No2,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.76
353596,Crackington No2,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.84
353596,Crackington No2,2024-01-14T12:30:00.000+00:00,feeder,1,N Current (RMS),A,31.4
353596,Crackington No2,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
353596,Crackington No2,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
353596,Crackington No2,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
353596,Crackington No2,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,14.1
353596,Crackington No2,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353596,Crackington No2,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.76
353596,Crackington No2,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353596,Crackington No2,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
353596,Crackington No2,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353596,Crackington No2,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.49
353596,Crackington No2,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
353596,Crackington No2,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.54
353596,Crackington No2,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.36
353596,Crackington No2,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.23
353596,Crackington No2,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
353596,Crackington No2,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
353596,Crackington No2,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
353596,Crackington No2,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
353596,Crackington No2,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
353596,Crackington No2,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.14
353596,Crackington No2,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
353596,Crackington No2,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.66
353596,Crackington No2,2024-01-14T12:20:00.000+00:00,feeder,3,N Current (RMS),A,29.0
353596,Crackington No2,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
353596,Crackington No2,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
353596,Crackington No2,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
353596,Crackington No2,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353596,Crackington No2,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
353596,Crackington No2,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.31
353596,Crackington No2,2024-01-14T12:20:00.000+00:00,feeder,2,N Current (RMS),A,41.1
353596,Crackington No2,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353596,Crackington No2,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
353596,Crackington No2,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.59
353596,Crackington No2,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.69
353596,Crackington No2,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
353596,Crackington No2,2024-01-14T12:20:00.000+00:00,feeder,1,N Current (RMS),A,42.4
353596,Crackington No2,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
353596,Crackington No2,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.1
353596,Crackington No2,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
353596,Crackington No2,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,14.1
353596,Crackington No2,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353596,Crackington No2,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.18
353596,Crackington No2,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353596,Crackington No2,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
353596,Crackington No2,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353596,Crackington No2,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.16
353596,Crackington No2,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
353596,Crackington No2,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.82
353596,Crackington No2,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.72
353596,Crackington No2,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.97
353596,Crackington No2,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
353596,Crackington No2,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
353596,Crackington No2,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
353596,Crackington No2,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
353596,Crackington No2,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
353596,Crackington No2,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.38
353596,Crackington No2,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.78
353596,Crackington No2,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.9
353596,Crackington No2,2024-01-14T12:10:00.000+00:00,feeder,3,N Current (RMS),A,27.3
353596,Crackington No2,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
353596,Crackington No2,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
353596,Crackington No2,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
353596,Crackington No2,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
353596,Crackington No2,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
353596,Crackington No2,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.63
353596,Crackington No2,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (RMS),A,38.8
353596,Crackington No2,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
353596,Crackington No2,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
353596,Crackington No2,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.8
353596,Crackington No2,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.7
353596,Crackington No2,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
353596,Crackington No2,2024-01-14T12:10:00.000+00:00,feeder,1,N Current (RMS),A,26.7
353596,Crackington No2,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
353596,Crackington No2,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
353596,Crackington No2,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
353596,Crackington No2,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,14.1
353596,Crackington No2,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353596,Crackington No2,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.25
353596,Crackington No2,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353596,Crackington No2,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
353596,Crackington No2,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353596,Crackington No2,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.29
353596,Crackington No2,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
353596,Crackington No2,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.22
353596,Crackington No2,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.51
353596,Crackington No2,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.55
353596,Crackington No2,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
353596,Crackington No2,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
353596,Crackington No2,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
353596,Crackington No2,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
353596,Crackington No2,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
353596,Crackington No2,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.76
353596,Crackington No2,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
353596,Crackington No2,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.71
353596,Crackington No2,2024-01-14T12:00:00.000+00:00,feeder,3,N Current (RMS),A,26.2
353596,Crackington No2,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
353596,Crackington No2,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
353596,Crackington No2,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
353596,Crackington No2,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
353596,Crackington No2,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
353596,Crackington No2,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
353596,Crackington No2,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (RMS),A,32.6
353596,Crackington No2,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
353596,Crackington No2,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
353596,Crackington No2,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
353596,Crackington No2,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
353596,Crackington No2,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
353596,Crackington No2,2024-01-14T12:00:00.000+00:00,feeder,1,N Current (RMS),A,16.5
353596,Crackington No2,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
353596,Crackington No2,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
353596,Crackington No2,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
353596,Crackington No2,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,14.1
353596,Crackington No2,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353596,Crackington No2,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.22
353596,Crackington No2,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353596,Crackington No2,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
353596,Crackington No2,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353596,Crackington No2,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.67
353596,Crackington No2,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
353596,Crackington No2,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
353596,Crackington No2,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.67
353596,Crackington No2,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.41
353596,Crackington No2,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.88
353596,Crackington No2,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
353596,Crackington No2,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
353596,Crackington No2,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
353596,Crackington No2,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
353596,Crackington No2,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
353596,Crackington No2,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.17
353596,Crackington No2,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.46
353596,Crackington No2,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.1
353596,Crackington No2,2024-01-14T11:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
353596,Crackington No2,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
353596,Crackington No2,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
353596,Crackington No2,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
353596,Crackington No2,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.21
353596,Crackington No2,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
353596,Crackington No2,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.2
353596,Crackington No2,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (RMS),A,48.4
353596,Crackington No2,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353596,Crackington No2,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
353596,Crackington No2,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.21
353596,Crackington No2,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.35
353596,Crackington No2,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.86
353596,Crackington No2,2024-01-14T11:50:00.000+00:00,feeder,1,N Current (RMS),A,25.2
353596,Crackington No2,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
353596,Crackington No2,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
353596,Crackington No2,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
353596,Crackington No2,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,14.1
353596,Crackington No2,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353596,Crackington No2,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.43
353596,Crackington No2,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353596,Crackington No2,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
353596,Crackington No2,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353596,Crackington No2,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.61
353596,Crackington No2,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
353596,Crackington No2,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
353596,Crackington No2,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.17
353596,Crackington No2,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.88
353596,Crackington No2,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.16
353596,Crackington No2,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
353596,Crackington No2,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
353596,Crackington No2,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
353596,Crackington No2,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
353596,Crackington No2,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
353596,Crackington No2,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.19
353596,Crackington No2,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
353596,Crackington No2,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.1
353596,Crackington No2,2024-01-14T11:40:00.000+00:00,feeder,3,N Current (RMS),A,30.1
353596,Crackington No2,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
353596,Crackington No2,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
353596,Crackington No2,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
353596,Crackington No2,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
353596,Crackington No2,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.75
353596,Crackington No2,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (RMS),A,50.6
353596,Crackington No2,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353596,Crackington No2,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
353596,Crackington No2,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.43
353596,Crackington No2,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.21
353596,Crackington No2,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.86
353596,Crackington No2,2024-01-14T11:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
353596,Crackington No2,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
353596,Crackington No2,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
353596,Crackington No2,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
353596,Crackington No2,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,14.1
353596,Crackington No2,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353596,Crackington No2,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.02
353596,Crackington No2,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353596,Crackington No2,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
353596,Crackington No2,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353596,Crackington No2,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.82
353596,Crackington No2,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
353596,Crackington No2,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.46
353596,Crackington No2,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.68
353596,Crackington No2,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.71
353596,Crackington No2,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
353596,Crackington No2,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
353596,Crackington No2,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
353596,Crackington No2,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
353596,Crackington No2,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
353596,Crackington No2,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.89
353596,Crackington No2,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.33
353596,Crackington No2,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.53
353596,Crackington No2,2024-01-14T11:30:00.000+00:00,feeder,3,N Current (RMS),A,32.7
353596,Crackington No2,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
353596,Crackington No2,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
353596,Crackington No2,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
353596,Crackington No2,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353596,Crackington No2,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
353596,Crackington No2,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
353596,Crackington No2,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.5
353596,Crackington No2,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (RMS),A,62.3
353596,Crackington No2,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353596,Crackington No2,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
353596,Crackington No2,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.81
353596,Crackington No2,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
353596,Crackington No2,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.69
353596,Crackington No2,2024-01-14T11:30:00.000+00:00,feeder,1,N Current (RMS),A,27.0
353596,Crackington No2,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
353596,Crackington No2,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
353596,Crackington No2,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
353596,Crackington No2,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,14.1
353596,Crackington No2,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353596,Crackington No2,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.54
353596,Crackington No2,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353596,Crackington No2,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
353596,Crackington No2,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353596,Crackington No2,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.38
353596,Crackington No2,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
353596,Crackington No2,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.59
353596,Crackington No2,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.94
353596,Crackington No2,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.72
353596,Crackington No2,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
353596,Crackington No2,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
353596,Crackington No2,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
353596,Crackington No2,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
353596,Crackington No2,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.73
353596,Crackington No2,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.92
353596,Crackington No2,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.57
353596,Crackington No2,2024-01-14T11:20:00.000+00:00,feeder,3,N Current (RMS),A,25.2
353596,Crackington No2,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
353596,Crackington No2,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
353596,Crackington No2,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
353596,Crackington No2,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.28
353596,Crackington No2,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
353596,Crackington No2,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.54
353596,Crackington No2,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (RMS),A,61.8
353596,Crackington No2,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353596,Crackington No2,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
353596,Crackington No2,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.61
353596,Crackington No2,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.98
353596,Crackington No2,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
353596,Crackington No2,2024-01-14T11:20:00.000+00:00,feeder,1,N Current (RMS),A,22.3
353596,Crackington No2,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
353596,Crackington No2,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
353596,Crackington No2,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
353596,Crackington No2,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,14.1
353596,Crackington No2,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353596,Crackington No2,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.14
353596,Crackington No2,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353596,Crackington No2,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
353596,Crackington No2,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353596,Crackington No2,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
353596,Crackington No2,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
353596,Crackington No2,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.07
