Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.01
353596,Crackington No2,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.85
353596,Crackington No2,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
353596,Crackington No2,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
353596,Crackington No2,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
353596,Crackington No2,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
353596,Crackington No2,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.48
353596,Crackington No2,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
353596,Crackington No2,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.94
353596,Crackington No2,2024-01-14T11:10:00.000+00:00,feeder,3,N Current (RMS),A,22.4
353596,Crackington No2,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
353596,Crackington No2,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
353596,Crackington No2,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
353596,Crackington No2,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.26
353596,Crackington No2,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.43
353596,Crackington No2,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (RMS),A,54.0
353596,Crackington No2,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353596,Crackington No2,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
353596,Crackington No2,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.68
353596,Crackington No2,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.8
353596,Crackington No2,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.92
353596,Crackington No2,2024-01-14T11:10:00.000+00:00,feeder,1,N Current (RMS),A,19.5
353596,Crackington No2,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
353596,Crackington No2,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
353596,Crackington No2,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
353596,Crackington No2,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,14.1
353596,Crackington No2,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353596,Crackington No2,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.43
353596,Crackington No2,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353596,Crackington No2,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
353596,Crackington No2,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353596,Crackington No2,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.27
353596,Crackington No2,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
353596,Crackington No2,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.9
353596,Crackington No2,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.3
353596,Crackington No2,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.28
353596,Crackington No2,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
353596,Crackington No2,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
353596,Crackington No2,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
353596,Crackington No2,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
353596,Crackington No2,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.01
353596,Crackington No2,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
353596,Crackington No2,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.06
353596,Crackington No2,2024-01-14T11:00:00.000+00:00,feeder,3,N Current (RMS),A,25.3
353596,Crackington No2,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
353596,Crackington No2,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
353596,Crackington No2,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
353596,Crackington No2,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.22
353596,Crackington No2,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
353596,Crackington No2,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (RMS),A,43.7
353596,Crackington No2,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
353596,Crackington No2,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
353596,Crackington No2,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.55
353596,Crackington No2,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
353596,Crackington No2,2024-01-14T11:00:00.000+00:00,feeder,1,N Current (RMS),A,21.5
353596,Crackington No2,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
353596,Crackington No2,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
353596,Crackington No2,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
353596,Crackington No2,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,14.0
353596,Crackington No2,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353596,Crackington No2,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.14
353596,Crackington No2,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353596,Crackington No2,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
353596,Crackington No2,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353596,Crackington No2,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.79
353596,Crackington No2,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
353596,Crackington No2,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.83
353596,Crackington No2,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.39
353596,Crackington No2,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.91
353596,Crackington No2,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
353596,Crackington No2,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
353596,Crackington No2,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
353596,Crackington No2,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
353596,Crackington No2,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
353596,Crackington No2,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.02
353596,Crackington No2,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
353596,Crackington No2,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.9
353596,Crackington No2,2024-01-14T10:50:00.000+00:00,feeder,3,N Current (RMS),A,34.8
353596,Crackington No2,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
353596,Crackington No2,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
353596,Crackington No2,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
353596,Crackington No2,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
353596,Crackington No2,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
353596,Crackington No2,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.64
353596,Crackington No2,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (RMS),A,46.2
353596,Crackington No2,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
353596,Crackington No2,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.39
353596,Crackington No2,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.72
353596,Crackington No2,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
353596,Crackington No2,2024-01-14T10:50:00.000+00:00,feeder,1,N Current (RMS),A,23.1
353596,Crackington No2,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
353596,Crackington No2,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
353596,Crackington No2,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
353596,Crackington No2,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,14.0
353596,Crackington No2,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353596,Crackington No2,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.92
353596,Crackington No2,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353596,Crackington No2,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
353596,Crackington No2,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353596,Crackington No2,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.18
353596,Crackington No2,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
353596,Crackington No2,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
353596,Crackington No2,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.29
353596,Crackington No2,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.47
353596,Crackington No2,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.2
353596,Crackington No2,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
353596,Crackington No2,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
353596,Crackington No2,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
353596,Crackington No2,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
353596,Crackington No2,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
353596,Crackington No2,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.47
353596,Crackington No2,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.73
353596,Crackington No2,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.97
353596,Crackington No2,2024-01-14T10:40:00.000+00:00,feeder,3,N Current (RMS),A,37.4
353596,Crackington No2,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.1
353596,Crackington No2,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
353596,Crackington No2,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
353596,Crackington No2,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
353596,Crackington No2,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.71
353596,Crackington No2,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (RMS),A,46.4
353596,Crackington No2,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
353596,Crackington No2,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
353596,Crackington No2,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.28
353596,Crackington No2,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.68
353596,Crackington No2,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.1
353596,Crackington No2,2024-01-14T10:40:00.000+00:00,feeder,1,N Current (RMS),A,23.4
353596,Crackington No2,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
353596,Crackington No2,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
353596,Crackington No2,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
353596,Crackington No2,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,14.0
353596,Crackington No2,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353596,Crackington No2,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.95
353596,Crackington No2,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
353596,Crackington No2,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
353596,Crackington No2,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353596,Crackington No2,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.23
353596,Crackington No2,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
353596,Crackington No2,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
353596,Crackington No2,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.66
353596,Crackington No2,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.4
353596,Crackington No2,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.78
353596,Crackington No2,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
353596,Crackington No2,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
353596,Crackington No2,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
353596,Crackington No2,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
353596,Crackington No2,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.67
353596,Crackington No2,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.67
353596,Crackington No2,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.96
353596,Crackington No2,2024-01-14T10:30:00.000+00:00,feeder,3,N Current (RMS),A,48.4
353596,Crackington No2,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.2
353596,Crackington No2,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
353596,Crackington No2,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.7
353596,Crackington No2,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
353596,Crackington No2,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.66
353596,Crackington No2,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (RMS),A,50.0
353596,Crackington No2,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
353596,Crackington No2,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
353596,Crackington No2,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.58
353596,Crackington No2,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.88
353596,Crackington No2,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.45
353596,Crackington No2,2024-01-14T10:30:00.000+00:00,feeder,1,N Current (RMS),A,55.0
353596,Crackington No2,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
353596,Crackington No2,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
353596,Crackington No2,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.9
353596,Crackington No2,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,14.0
353596,Crackington No2,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353596,Crackington No2,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.49
353596,Crackington No2,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353596,Crackington No2,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
353596,Crackington No2,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353596,Crackington No2,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.56
353596,Crackington No2,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
353596,Crackington No2,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
353596,Crackington No2,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.11
353596,Crackington No2,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.54
353596,Crackington No2,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,47.06
353596,Crackington No2,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,120.4
353596,Crackington No2,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
353596,Crackington No2,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
353596,Crackington No2,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
353596,Crackington No2,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.32
353596,Crackington No2,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
353596,Crackington No2,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.39
353596,Crackington No2,2024-01-14T10:20:00.000+00:00,feeder,3,N Current (RMS),A,36.2
353596,Crackington No2,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
353596,Crackington No2,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
353596,Crackington No2,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
353596,Crackington No2,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.25
353596,Crackington No2,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.41
353596,Crackington No2,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (RMS),A,61.1
353596,Crackington No2,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353596,Crackington No2,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
353596,Crackington No2,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.57
353596,Crackington No2,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.56
353596,Crackington No2,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.35
353596,Crackington No2,2024-01-14T10:20:00.000+00:00,feeder,1,N Current (RMS),A,43.2
353596,Crackington No2,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.3
353596,Crackington No2,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
353596,Crackington No2,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
353596,Crackington No2,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,14.0
353596,Crackington No2,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353596,Crackington No2,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.92
353596,Crackington No2,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353596,Crackington No2,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
353596,Crackington No2,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353596,Crackington No2,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.37
353596,Crackington No2,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
353596,Crackington No2,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.64
353596,Crackington No2,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.33
353596,Crackington No2,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.15
353596,Crackington No2,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
353596,Crackington No2,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
353596,Crackington No2,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
353596,Crackington No2,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
353596,Crackington No2,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.69
353596,Crackington No2,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.55
353596,Crackington No2,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
353596,Crackington No2,2024-01-14T10:10:00.000+00:00,feeder,3,N Current (RMS),A,46.5
353596,Crackington No2,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.2
353596,Crackington No2,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
353596,Crackington No2,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
353596,Crackington No2,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
353596,Crackington No2,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
353596,Crackington No2,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (RMS),A,34.7
353596,Crackington No2,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
353596,Crackington No2,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.55
353596,Crackington No2,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.12
353596,Crackington No2,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
353596,Crackington No2,2024-01-14T10:10:00.000+00:00,feeder,1,N Current (RMS),A,34.8
353596,Crackington No2,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
353596,Crackington No2,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
353596,Crackington No2,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
353596,Crackington No2,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,14.0
353596,Crackington No2,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353596,Crackington No2,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.48
353596,Crackington No2,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353596,Crackington No2,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
353596,Crackington No2,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353596,Crackington No2,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.38
353596,Crackington No2,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
353596,Crackington No2,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.28
353596,Crackington No2,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.64
353596,Crackington No2,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.95
353596,Crackington No2,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
353596,Crackington No2,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
353596,Crackington No2,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
353596,Crackington No2,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
353596,Crackington No2,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.25
353596,Crackington No2,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
353596,Crackington No2,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.6
353596,Crackington No2,2024-01-14T10:00:00.000+00:00,feeder,3,N Current (RMS),A,44.6
353596,Crackington No2,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.2
353596,Crackington No2,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
353596,Crackington No2,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
353596,Crackington No2,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
353596,Crackington No2,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
353596,Crackington No2,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (RMS),A,42.2
353596,Crackington No2,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353596,Crackington No2,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
353596,Crackington No2,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.48
353596,Crackington No2,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.01
353596,Crackington No2,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.82
353596,Crackington No2,2024-01-14T10:00:00.000+00:00,feeder,1,N Current (RMS),A,31.4
353596,Crackington No2,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
353596,Crackington No2,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
353596,Crackington No2,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
353596,Crackington No2,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,14.0
353596,Crackington No2,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353596,Crackington No2,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.26
353596,Crackington No2,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353596,Crackington No2,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
353596,Crackington No2,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353596,Crackington No2,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
353596,Crackington No2,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353596,Crackington No2,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
353596,Crackington No2,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.77
353596,Crackington No2,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.98
353596,Crackington No2,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.21
353596,Crackington No2,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
353596,Crackington No2,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
353596,Crackington No2,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
353596,Crackington No2,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
353596,Crackington No2,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
353596,Crackington No2,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.48
353596,Crackington No2,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
353596,Crackington No2,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.82
353596,Crackington No2,2024-01-14T09:50:00.000+00:00,feeder,3,N Current (RMS),A,49.1
353596,Crackington No2,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.3
353596,Crackington No2,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
353596,Crackington No2,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
353596,Crackington No2,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
353596,Crackington No2,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
353596,Crackington No2,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.54
353596,Crackington No2,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (RMS),A,37.1
353596,Crackington No2,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
353596,Crackington No2,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
353596,Crackington No2,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.77
353596,Crackington No2,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
353596,Crackington No2,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.49
353596,Crackington No2,2024-01-14T09:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
353596,Crackington No2,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
353596,Crackington No2,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
353596,Crackington No2,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
353596,Crackington No2,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,14.0
353596,Crackington No2,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353596,Crackington No2,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.77
353596,Crackington No2,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353596,Crackington No2,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
353596,Crackington No2,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353596,Crackington No2,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
353596,Crackington No2,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
353596,Crackington No2,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.21
353596,Crackington No2,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.38
353596,Crackington No2,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.85
353596,Crackington No2,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
353596,Crackington No2,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
353596,Crackington No2,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
353596,Crackington No2,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
353596,Crackington No2,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.02
353596,Crackington No2,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
353596,Crackington No2,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.16
353596,Crackington No2,2024-01-14T09:40:00.000+00:00,feeder,3,N Current (RMS),A,42.9
353596,Crackington No2,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
353596,Crackington No2,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
353596,Crackington No2,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
353596,Crackington No2,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
353596,Crackington No2,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
353596,Crackington No2,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.31
353596,Crackington No2,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (RMS),A,35.2
353596,Crackington No2,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
353596,Crackington No2,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
353596,Crackington No2,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
353596,Crackington No2,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.96
353596,Crackington No2,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.8
353596,Crackington No2,2024-01-14T09:40:00.000+00:00,feeder,1,N Current (RMS),A,30.7
353596,Crackington No2,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
353596,Crackington No2,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
353596,Crackington No2,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
353596,Crackington No2,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,14.0
353596,Crackington No2,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353596,Crackington No2,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
353596,Crackington No2,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353596,Crackington No2,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
353596,Crackington No2,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353596,Crackington No2,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
353596,Crackington No2,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
353596,Crackington No2,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.49
353596,Crackington No2,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.48
353596,Crackington No2,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.27
353596,Crackington No2,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
353596,Crackington No2,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
353596,Crackington No2,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
353596,Crackington No2,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
353596,Crackington No2,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.94
353596,Crackington No2,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
353596,Crackington No2,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.9
353596,Crackington No2,2024-01-14T09:30:00.000+00:00,feeder,3,N Current (RMS),A,55.8
353596,Crackington No2,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.9
353596,Crackington No2,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
353596,Crackington No2,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.9
353596,Crackington No2,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
353596,Crackington No2,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
353596,Crackington No2,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.48
353596,Crackington No2,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (RMS),A,32.6
353596,Crackington No2,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
353596,Crackington No2,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
353596,Crackington No2,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.19
353596,Crackington No2,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.3
353596,Crackington No2,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.69
353596,Crackington No2,2024-01-14T09:30:00.000+00:00,feeder,1,N Current (RMS),A,35.7
353596,Crackington No2,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
353596,Crackington No2,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.7
353596,Crackington No2,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
353596,Crackington No2,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,14.1
353596,Crackington No2,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353596,Crackington No2,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.86
353596,Crackington No2,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353596,Crackington No2,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
353596,Crackington No2,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353596,Crackington No2,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
353596,Crackington No2,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
353596,Crackington No2,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.91
353596,Crackington No2,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.4
353596,Crackington No2,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.08
353596,Crackington No2,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
353596,Crackington No2,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
353596,Crackington No2,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
353596,Crackington No2,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
353596,Crackington No2,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.93
353596,Crackington No2,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.99
353596,Crackington No2,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.61
353596,Crackington No2,2024-01-14T09:20:00.000+00:00,feeder,3,N Current (RMS),A,52.4
353596,Crackington No2,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
353596,Crackington No2,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
353596,Crackington No2,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
353596,Crackington No2,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
353596,Crackington No2,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
353596,Crackington No2,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.47
353596,Crackington No2,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (RMS),A,49.5
353596,Crackington No2,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353596,Crackington No2,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
353596,Crackington No2,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
353596,Crackington No2,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.63
353596,Crackington No2,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.18
353596,Crackington No2,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.07
353596,Crackington No2,2024-01-14T09:20:00.000+00:00,feeder,1,N Current (RMS),A,40.0
353596,Crackington No2,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
353596,Crackington No2,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
