Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
353596,Crackington No2,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,14.1
353596,Crackington No2,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353596,Crackington No2,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.22
353596,Crackington No2,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353596,Crackington No2,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
353596,Crackington No2,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353596,Crackington No2,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
353596,Crackington No2,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
353596,Crackington No2,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.65
353596,Crackington No2,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.18
353596,Crackington No2,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.14
353596,Crackington No2,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
353596,Crackington No2,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
353596,Crackington No2,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
353596,Crackington No2,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
353596,Crackington No2,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.71
353596,Crackington No2,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
353596,Crackington No2,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.17
353596,Crackington No2,2024-01-14T09:10:00.000+00:00,feeder,3,N Current (RMS),A,52.2
353596,Crackington No2,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
353596,Crackington No2,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
353596,Crackington No2,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.6
353596,Crackington No2,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
353596,Crackington No2,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.88
353596,Crackington No2,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
353596,Crackington No2,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.86
353596,Crackington No2,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (RMS),A,69.3
353596,Crackington No2,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
353596,Crackington No2,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.1
353596,Crackington No2,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.49
353596,Crackington No2,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.97
353596,Crackington No2,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.87
353596,Crackington No2,2024-01-14T09:10:00.000+00:00,feeder,1,N Current (RMS),A,36.7
353596,Crackington No2,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
353596,Crackington No2,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.8
353596,Crackington No2,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
353596,Crackington No2,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,14.1
353596,Crackington No2,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
353596,Crackington No2,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.5
353596,Crackington No2,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353596,Crackington No2,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
353596,Crackington No2,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353596,Crackington No2,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
353596,Crackington No2,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.75
353596,Crackington No2,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.7
353596,Crackington No2,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,48.91
353596,Crackington No2,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
353596,Crackington No2,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
353596,Crackington No2,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
353596,Crackington No2,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
353596,Crackington No2,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
353596,Crackington No2,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
353596,Crackington No2,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.01
353596,Crackington No2,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.89
353596,Crackington No2,2024-01-14T09:00:00.000+00:00,feeder,3,N Current (RMS),A,24.9
353596,Crackington No2,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
353596,Crackington No2,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
353596,Crackington No2,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
353596,Crackington No2,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.83
353596,Crackington No2,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
353596,Crackington No2,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.13
353596,Crackington No2,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (RMS),A,54.8
353596,Crackington No2,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
353596,Crackington No2,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
353596,Crackington No2,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.94
353596,Crackington No2,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.48
353596,Crackington No2,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.64
353596,Crackington No2,2024-01-14T09:00:00.000+00:00,feeder,1,N Current (RMS),A,45.4
353596,Crackington No2,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
353596,Crackington No2,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.4
353596,Crackington No2,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
353596,Crackington No2,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,14.1
353596,Crackington No2,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353596,Crackington No2,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
353596,Crackington No2,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353596,Crackington No2,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
353596,Crackington No2,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353596,Crackington No2,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
353596,Crackington No2,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.43
353596,Crackington No2,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.53
353596,Crackington No2,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.66
353596,Crackington No2,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
353596,Crackington No2,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
353596,Crackington No2,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
353596,Crackington No2,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
353596,Crackington No2,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
353596,Crackington No2,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
353596,Crackington No2,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.11
353596,Crackington No2,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.97
353596,Crackington No2,2024-01-14T08:50:00.000+00:00,feeder,3,N Current (RMS),A,28.0
353596,Crackington No2,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
353596,Crackington No2,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
353596,Crackington No2,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
353596,Crackington No2,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
353596,Crackington No2,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.99
353596,Crackington No2,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
353596,Crackington No2,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.39
353596,Crackington No2,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (RMS),A,63.3
353596,Crackington No2,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
353596,Crackington No2,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.1
353596,Crackington No2,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.56
353596,Crackington No2,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.46
353596,Crackington No2,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.77
353596,Crackington No2,2024-01-14T08:50:00.000+00:00,feeder,1,N Current (RMS),A,40.0
353596,Crackington No2,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
353596,Crackington No2,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.2
353596,Crackington No2,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
353596,Crackington No2,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,14.2
353596,Crackington No2,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
353596,Crackington No2,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
353596,Crackington No2,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353596,Crackington No2,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
353596,Crackington No2,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353596,Crackington No2,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
353596,Crackington No2,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.16
353596,Crackington No2,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.58
353596,Crackington No2,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.13
353596,Crackington No2,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
353596,Crackington No2,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
353596,Crackington No2,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
353596,Crackington No2,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
353596,Crackington No2,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
353596,Crackington No2,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
353596,Crackington No2,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.33
353596,Crackington No2,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.1
353596,Crackington No2,2024-01-14T08:40:00.000+00:00,feeder,3,N Current (RMS),A,32.6
353596,Crackington No2,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
353596,Crackington No2,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
353596,Crackington No2,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
353596,Crackington No2,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.36
353596,Crackington No2,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
353596,Crackington No2,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.35
353596,Crackington No2,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (RMS),A,67.5
353596,Crackington No2,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353596,Crackington No2,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.8
353596,Crackington No2,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.11
353596,Crackington No2,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.34
353596,Crackington No2,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.15
353596,Crackington No2,2024-01-14T08:40:00.000+00:00,feeder,1,N Current (RMS),A,28.8
353596,Crackington No2,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
353596,Crackington No2,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
353596,Crackington No2,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
353596,Crackington No2,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,14.3
353596,Crackington No2,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
353596,Crackington No2,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
353596,Crackington No2,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353596,Crackington No2,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
353596,Crackington No2,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353596,Crackington No2,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
353596,Crackington No2,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
353596,Crackington No2,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.76
353596,Crackington No2,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.71
353596,Crackington No2,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.6
353596,Crackington No2,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
353596,Crackington No2,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
353596,Crackington No2,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
353596,Crackington No2,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
353596,Crackington No2,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
353596,Crackington No2,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
353596,Crackington No2,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
353596,Crackington No2,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.09
353596,Crackington No2,2024-01-14T08:30:00.000+00:00,feeder,3,N Current (RMS),A,38.5
353596,Crackington No2,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
353596,Crackington No2,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
353596,Crackington No2,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
353596,Crackington No2,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
353596,Crackington No2,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.79
353596,Crackington No2,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (RMS),A,37.3
353596,Crackington No2,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
353596,Crackington No2,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
353596,Crackington No2,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.25
353596,Crackington No2,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.35
353596,Crackington No2,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.34
353596,Crackington No2,2024-01-14T08:30:00.000+00:00,feeder,1,N Current (RMS),A,25.5
353596,Crackington No2,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
353596,Crackington No2,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
353596,Crackington No2,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
353596,Crackington No2,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,14.3
353596,Crackington No2,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353596,Crackington No2,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
353596,Crackington No2,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353596,Crackington No2,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
353596,Crackington No2,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353596,Crackington No2,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
353596,Crackington No2,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
353596,Crackington No2,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
353596,Crackington No2,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.32
353596,Crackington No2,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.87
353596,Crackington No2,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.22
353596,Crackington No2,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
353596,Crackington No2,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
353596,Crackington No2,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
353596,Crackington No2,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
353596,Crackington No2,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
353596,Crackington No2,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
353596,Crackington No2,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
353596,Crackington No2,2024-01-14T08:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
353596,Crackington No2,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
353596,Crackington No2,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
353596,Crackington No2,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
353596,Crackington No2,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
353596,Crackington No2,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
353596,Crackington No2,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.43
353596,Crackington No2,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (RMS),A,42.8
353596,Crackington No2,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
353596,Crackington No2,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
353596,Crackington No2,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.98
353596,Crackington No2,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.91
353596,Crackington No2,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.86
353596,Crackington No2,2024-01-14T08:20:00.000+00:00,feeder,1,N Current (RMS),A,33.5
353596,Crackington No2,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
353596,Crackington No2,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
353596,Crackington No2,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
353596,Crackington No2,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,14.4
353596,Crackington No2,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353596,Crackington No2,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.39
353596,Crackington No2,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353596,Crackington No2,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
353596,Crackington No2,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353596,Crackington No2,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.52
353596,Crackington No2,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
353596,Crackington No2,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
353596,Crackington No2,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.88
353596,Crackington No2,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.63
353596,Crackington No2,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.13
353596,Crackington No2,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
353596,Crackington No2,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
353596,Crackington No2,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
353596,Crackington No2,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
353596,Crackington No2,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
353596,Crackington No2,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.53
353596,Crackington No2,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
353596,Crackington No2,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.39
353596,Crackington No2,2024-01-14T08:10:00.000+00:00,feeder,3,N Current (RMS),A,29.6
353596,Crackington No2,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
353596,Crackington No2,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
353596,Crackington No2,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
353596,Crackington No2,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
353596,Crackington No2,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.77
353596,Crackington No2,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (RMS),A,34.6
353596,Crackington No2,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353596,Crackington No2,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
353596,Crackington No2,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.25
353596,Crackington No2,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.63
353596,Crackington No2,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
353596,Crackington No2,2024-01-14T08:10:00.000+00:00,feeder,1,N Current (RMS),A,59.4
353596,Crackington No2,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,106.6
353596,Crackington No2,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.7
353596,Crackington No2,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
353596,Crackington No2,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,14.5
353596,Crackington No2,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353596,Crackington No2,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.55
353596,Crackington No2,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353596,Crackington No2,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
353596,Crackington No2,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353596,Crackington No2,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.37
353596,Crackington No2,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
353596,Crackington No2,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
353596,Crackington No2,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.14
353596,Crackington No2,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.19
353596,Crackington No2,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.16
353596,Crackington No2,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
353596,Crackington No2,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
353596,Crackington No2,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
353596,Crackington No2,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
353596,Crackington No2,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
353596,Crackington No2,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.03
353596,Crackington No2,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
353596,Crackington No2,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.87
353596,Crackington No2,2024-01-14T08:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
353596,Crackington No2,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
353596,Crackington No2,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
353596,Crackington No2,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
353596,Crackington No2,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
353596,Crackington No2,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
353596,Crackington No2,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
353596,Crackington No2,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
353596,Crackington No2,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
353596,Crackington No2,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
353596,Crackington No2,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.38
353596,Crackington No2,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.14
353596,Crackington No2,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.55
353596,Crackington No2,2024-01-14T08:00:00.000+00:00,feeder,1,N Current (RMS),A,56.1
353596,Crackington No2,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.5
353596,Crackington No2,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.6
353596,Crackington No2,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
353596,Crackington No2,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,14.6
353596,Crackington No2,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353596,Crackington No2,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.7
353596,Crackington No2,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353596,Crackington No2,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
353596,Crackington No2,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353596,Crackington No2,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
353596,Crackington No2,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
353596,Crackington No2,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.48
353596,Crackington No2,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.18
353596,Crackington No2,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.41
353596,Crackington No2,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
353596,Crackington No2,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
353596,Crackington No2,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
353596,Crackington No2,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
353596,Crackington No2,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.76
353596,Crackington No2,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.28
353596,Crackington No2,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.48
353596,Crackington No2,2024-01-14T07:50:00.000+00:00,feeder,3,N Current (RMS),A,27.0
353596,Crackington No2,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
353596,Crackington No2,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
353596,Crackington No2,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
353596,Crackington No2,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
353596,Crackington No2,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
353596,Crackington No2,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (RMS),A,24.9
353596,Crackington No2,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
353596,Crackington No2,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
353596,Crackington No2,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.03
353596,Crackington No2,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.67
353596,Crackington No2,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
353596,Crackington No2,2024-01-14T07:50:00.000+00:00,feeder,1,N Current (RMS),A,58.9
353596,Crackington No2,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.8
353596,Crackington No2,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.6
353596,Crackington No2,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
353596,Crackington No2,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,14.7
353596,Crackington No2,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353596,Crackington No2,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.06
353596,Crackington No2,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353596,Crackington No2,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
353596,Crackington No2,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353596,Crackington No2,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.7
353596,Crackington No2,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
353596,Crackington No2,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.22
353596,Crackington No2,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.97
353596,Crackington No2,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.11
353596,Crackington No2,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
353596,Crackington No2,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
353596,Crackington No2,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
353596,Crackington No2,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
353596,Crackington No2,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.97
353596,Crackington No2,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.23
353596,Crackington No2,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.6
353596,Crackington No2,2024-01-14T07:40:00.000+00:00,feeder,3,N Current (RMS),A,47.0
353596,Crackington No2,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
353596,Crackington No2,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
353596,Crackington No2,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.4
353596,Crackington No2,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
353596,Crackington No2,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
353596,Crackington No2,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
353596,Crackington No2,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (RMS),A,22.7
353596,Crackington No2,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353596,Crackington No2,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
353596,Crackington No2,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.81
353596,Crackington No2,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.29
353596,Crackington No2,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.41
353596,Crackington No2,2024-01-14T07:40:00.000+00:00,feeder,1,N Current (RMS),A,38.2
353596,Crackington No2,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.4
353596,Crackington No2,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
353596,Crackington No2,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
353596,Crackington No2,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,14.8
353596,Crackington No2,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353596,Crackington No2,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.33
353596,Crackington No2,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353596,Crackington No2,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
353596,Crackington No2,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353596,Crackington No2,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.23
353596,Crackington No2,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
353596,Crackington No2,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.1
353596,Crackington No2,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.59
353596,Crackington No2,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.71
353596,Crackington No2,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
353596,Crackington No2,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
353596,Crackington No2,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
353596,Crackington No2,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
353596,Crackington No2,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
353596,Crackington No2,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
353596,Crackington No2,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.66
353596,Crackington No2,2024-01-14T07:30:00.000+00:00,feeder,3,N Current (RMS),A,68.6
353596,Crackington No2,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
353596,Crackington No2,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
353596,Crackington No2,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.2
353596,Crackington No2,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
353596,Crackington No2,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
353596,Crackington No2,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
353596,Crackington No2,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
353596,Crackington No2,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
353596,Crackington No2,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.55
353596,Crackington No2,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.03
353596,Crackington No2,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.09
353596,Crackington No2,2024-01-14T07:30:00.000+00:00,feeder,1,N Current (RMS),A,24.7
353596,Crackington No2,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
353596,Crackington No2,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
353596,Crackington No2,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
353596,Crackington No2,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,14.9
353596,Crackington No2,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353596,Crackington No2,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.2
353596,Crackington No2,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353596,Crackington No2,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
353596,Crackington No2,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353596,Crackington No2,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.43
353596,Crackington No2,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
353596,Crackington No2,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.7
353596,Crackington No2,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.1
353596,Crackington No2,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.26
353596,Crackington No2,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
353596,Crackington No2,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
353596,Crackington No2,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
353596,Crackington No2,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
353596,Crackington No2,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.88
353596,Crackington No2,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.67
353596,Crackington No2,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.97
353596,Crackington No2,2024-01-14T07:20:00.000+00:00,feeder,3,N Current (RMS),A,64.0
353596,Crackington No2,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
353596,Crackington No2,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
353596,Crackington No2,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,108.6
353596,Crackington No2,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
353596,Crackington No2,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
353596,Crackington No2,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.26
353596,Crackington No2,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (RMS),A,29.8
