Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
353596,Crackington No2,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
353596,Crackington No2,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.87
353596,Crackington No2,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.41
353596,Crackington No2,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.34
353596,Crackington No2,2024-01-14T07:20:00.000+00:00,feeder,1,N Current (RMS),A,49.7
353596,Crackington No2,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.4
353596,Crackington No2,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
353596,Crackington No2,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
353596,Crackington No2,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,14.9
353596,Crackington No2,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353596,Crackington No2,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.64
353596,Crackington No2,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353596,Crackington No2,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
353596,Crackington No2,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353596,Crackington No2,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.44
353596,Crackington No2,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
353596,Crackington No2,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.4
353596,Crackington No2,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.11
353596,Crackington No2,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.57
353596,Crackington No2,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
353596,Crackington No2,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
353596,Crackington No2,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
353596,Crackington No2,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
353596,Crackington No2,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.72
353596,Crackington No2,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.13
353596,Crackington No2,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.17
353596,Crackington No2,2024-01-14T07:10:00.000+00:00,feeder,3,N Current (RMS),A,51.1
353596,Crackington No2,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
353596,Crackington No2,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
353596,Crackington No2,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.8
353596,Crackington No2,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
353596,Crackington No2,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
353596,Crackington No2,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.65
353596,Crackington No2,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (RMS),A,27.4
353596,Crackington No2,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
353596,Crackington No2,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
353596,Crackington No2,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
353596,Crackington No2,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.6
353596,Crackington No2,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.51
353596,Crackington No2,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.93
353596,Crackington No2,2024-01-14T07:10:00.000+00:00,feeder,1,N Current (RMS),A,43.1
353596,Crackington No2,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
353596,Crackington No2,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
353596,Crackington No2,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
353596,Crackington No2,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,14.9
353596,Crackington No2,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353596,Crackington No2,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.51
353596,Crackington No2,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353596,Crackington No2,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
353596,Crackington No2,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353596,Crackington No2,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.18
353596,Crackington No2,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
353596,Crackington No2,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.9
353596,Crackington No2,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.98
353596,Crackington No2,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.75
353596,Crackington No2,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
353596,Crackington No2,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
353596,Crackington No2,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
353596,Crackington No2,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
353596,Crackington No2,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.37
353596,Crackington No2,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.51
353596,Crackington No2,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.31
353596,Crackington No2,2024-01-14T07:00:00.000+00:00,feeder,3,N Current (RMS),A,38.3
353596,Crackington No2,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
353596,Crackington No2,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
353596,Crackington No2,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.7
353596,Crackington No2,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
353596,Crackington No2,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
353596,Crackington No2,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
353596,Crackington No2,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (RMS),A,6.7
353596,Crackington No2,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
353596,Crackington No2,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
353596,Crackington No2,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
353596,Crackington No2,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.18
353596,Crackington No2,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.99
353596,Crackington No2,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
353596,Crackington No2,2024-01-14T07:00:00.000+00:00,feeder,1,N Current (RMS),A,44.2
353596,Crackington No2,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.7
353596,Crackington No2,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
353596,Crackington No2,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
353596,Crackington No2,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,15.0
353596,Crackington No2,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353596,Crackington No2,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.68
353596,Crackington No2,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353596,Crackington No2,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
353596,Crackington No2,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353596,Crackington No2,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.02
353596,Crackington No2,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
353596,Crackington No2,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.79
353596,Crackington No2,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.16
353596,Crackington No2,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.79
353596,Crackington No2,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
353596,Crackington No2,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
353596,Crackington No2,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
353596,Crackington No2,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
353596,Crackington No2,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.9
353596,Crackington No2,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.27
353596,Crackington No2,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.41
353596,Crackington No2,2024-01-14T06:50:00.000+00:00,feeder,3,N Current (RMS),A,79.3
353596,Crackington No2,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.6
353596,Crackington No2,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
353596,Crackington No2,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,121.7
353596,Crackington No2,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
353596,Crackington No2,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
353596,Crackington No2,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
353596,Crackington No2,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
353596,Crackington No2,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
353596,Crackington No2,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
353596,Crackington No2,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
353596,Crackington No2,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.5
353596,Crackington No2,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.87
353596,Crackington No2,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.58
353596,Crackington No2,2024-01-14T06:50:00.000+00:00,feeder,1,N Current (RMS),A,69.3
353596,Crackington No2,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,137.6
353596,Crackington No2,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.4
353596,Crackington No2,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
353596,Crackington No2,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,15.0
353596,Crackington No2,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353596,Crackington No2,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.33
353596,Crackington No2,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353596,Crackington No2,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
353596,Crackington No2,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353596,Crackington No2,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.92
353596,Crackington No2,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
353596,Crackington No2,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,49.7
353596,Crackington No2,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.7
353596,Crackington No2,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,50.79
353596,Crackington No2,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,117.1
353596,Crackington No2,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
353596,Crackington No2,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
353596,Crackington No2,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
353596,Crackington No2,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.9
353596,Crackington No2,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
353596,Crackington No2,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.1
353596,Crackington No2,2024-01-14T06:40:00.000+00:00,feeder,3,N Current (RMS),A,86.8
353596,Crackington No2,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.8
353596,Crackington No2,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
353596,Crackington No2,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,130.1
353596,Crackington No2,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
353596,Crackington No2,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
353596,Crackington No2,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
353596,Crackington No2,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
353596,Crackington No2,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (RMS),A,21.3
353596,Crackington No2,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
353596,Crackington No2,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
353596,Crackington No2,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
353596,Crackington No2,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.61
353596,Crackington No2,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.69
353596,Crackington No2,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.55
353596,Crackington No2,2024-01-14T06:40:00.000+00:00,feeder,1,N Current (RMS),A,88.7
353596,Crackington No2,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,133.4
353596,Crackington No2,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
353596,Crackington No2,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
353596,Crackington No2,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,15.0
353596,Crackington No2,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353596,Crackington No2,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.87
353596,Crackington No2,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353596,Crackington No2,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
353596,Crackington No2,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353596,Crackington No2,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.72
353596,Crackington No2,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
353596,Crackington No2,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,47.67
353596,Crackington No2,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.28
353596,Crackington No2,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,47.81
353596,Crackington No2,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
353596,Crackington No2,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
353596,Crackington No2,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
353596,Crackington No2,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
353596,Crackington No2,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.93
353596,Crackington No2,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.32
353596,Crackington No2,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.92
353596,Crackington No2,2024-01-14T06:30:00.000+00:00,feeder,3,N Current (RMS),A,95.9
353596,Crackington No2,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.2
353596,Crackington No2,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
353596,Crackington No2,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,143.5
353596,Crackington No2,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
353596,Crackington No2,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
353596,Crackington No2,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
353596,Crackington No2,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.44
353596,Crackington No2,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
353596,Crackington No2,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
353596,Crackington No2,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
353596,Crackington No2,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
353596,Crackington No2,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
353596,Crackington No2,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
353596,Crackington No2,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,41.29
353596,Crackington No2,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.21
353596,Crackington No2,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.35
353596,Crackington No2,2024-01-14T06:30:00.000+00:00,feeder,1,N Current (RMS),A,129.2
353596,Crackington No2,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,180.7
353596,Crackington No2,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.3
353596,Crackington No2,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
353596,Crackington No2,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,15.0
353596,Crackington No2,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353596,Crackington No2,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.26
353596,Crackington No2,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353596,Crackington No2,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
353596,Crackington No2,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353596,Crackington No2,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.06
353596,Crackington No2,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
353596,Crackington No2,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,61.31
353596,Crackington No2,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.02
353596,Crackington No2,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,49.71
353596,Crackington No2,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,132.0
353596,Crackington No2,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
353596,Crackington No2,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
353596,Crackington No2,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
353596,Crackington No2,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.27
353596,Crackington No2,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.29
353596,Crackington No2,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.13
353596,Crackington No2,2024-01-14T06:20:00.000+00:00,feeder,3,N Current (RMS),A,86.2
353596,Crackington No2,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
353596,Crackington No2,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
353596,Crackington No2,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,131.8
353596,Crackington No2,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
353596,Crackington No2,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
353596,Crackington No2,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
353596,Crackington No2,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
353596,Crackington No2,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (RMS),A,22.1
353596,Crackington No2,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
353596,Crackington No2,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
353596,Crackington No2,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
353596,Crackington No2,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
353596,Crackington No2,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.63
353596,Crackington No2,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.16
353596,Crackington No2,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
353596,Crackington No2,2024-01-14T06:20:00.000+00:00,feeder,1,N Current (RMS),A,104.3
353596,Crackington No2,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,160.1
353596,Crackington No2,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.6
353596,Crackington No2,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
353596,Crackington No2,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,15.0
353596,Crackington No2,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353596,Crackington No2,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.02
353596,Crackington No2,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353596,Crackington No2,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
353596,Crackington No2,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353596,Crackington No2,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.71
353596,Crackington No2,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
353596,Crackington No2,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
353596,Crackington No2,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
353596,Crackington No2,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,55.93
353596,Crackington No2,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.04
353596,Crackington No2,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,48.56
353596,Crackington No2,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,112.1
353596,Crackington No2,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
353596,Crackington No2,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
353596,Crackington No2,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
353596,Crackington No2,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.32
353596,Crackington No2,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.3
353596,Crackington No2,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.13
353596,Crackington No2,2024-01-14T06:10:00.000+00:00,feeder,3,N Current (RMS),A,107.5
353596,Crackington No2,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.4
353596,Crackington No2,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
353596,Crackington No2,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,152.9
353596,Crackington No2,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
353596,Crackington No2,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
353596,Crackington No2,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
353596,Crackington No2,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
353596,Crackington No2,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (RMS),A,24.7
353596,Crackington No2,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
353596,Crackington No2,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
353596,Crackington No2,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
353596,Crackington No2,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
353596,Crackington No2,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.83
353596,Crackington No2,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.91
353596,Crackington No2,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.39
353596,Crackington No2,2024-01-14T06:10:00.000+00:00,feeder,1,N Current (RMS),A,80.3
353596,Crackington No2,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,151.9
353596,Crackington No2,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.7
353596,Crackington No2,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
353596,Crackington No2,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,15.1
353596,Crackington No2,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353596,Crackington No2,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.6
353596,Crackington No2,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353596,Crackington No2,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
353596,Crackington No2,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353596,Crackington No2,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.23
353596,Crackington No2,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
353596,Crackington No2,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
353596,Crackington No2,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
353596,Crackington No2,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,55.41
353596,Crackington No2,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.72
353596,Crackington No2,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,60.43
353596,Crackington No2,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,140.5
353596,Crackington No2,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
353596,Crackington No2,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
353596,Crackington No2,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
353596,Crackington No2,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.79
353596,Crackington No2,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
353596,Crackington No2,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,42.34
353596,Crackington No2,2024-01-14T06:00:00.000+00:00,feeder,3,N Current (RMS),A,142.2
353596,Crackington No2,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.1
353596,Crackington No2,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
353596,Crackington No2,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,183.9
353596,Crackington No2,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
353596,Crackington No2,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
353596,Crackington No2,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
353596,Crackington No2,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
353596,Crackington No2,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
353596,Crackington No2,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
353596,Crackington No2,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
353596,Crackington No2,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
353596,Crackington No2,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
353596,Crackington No2,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.99
353596,Crackington No2,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.61
353596,Crackington No2,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.31
353596,Crackington No2,2024-01-14T06:00:00.000+00:00,feeder,1,N Current (RMS),A,97.3
353596,Crackington No2,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,157.7
353596,Crackington No2,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
353596,Crackington No2,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
353596,Crackington No2,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,15.1
353596,Crackington No2,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353596,Crackington No2,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.52
353596,Crackington No2,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353596,Crackington No2,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
353596,Crackington No2,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353596,Crackington No2,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.24
353596,Crackington No2,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
353596,Crackington No2,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
353596,Crackington No2,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
353596,Crackington No2,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,59.08
353596,Crackington No2,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.84
353596,Crackington No2,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,62.72
353596,Crackington No2,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,181.5
353596,Crackington No2,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
353596,Crackington No2,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
353596,Crackington No2,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
353596,Crackington No2,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.44
353596,Crackington No2,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
353596,Crackington No2,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.76
353596,Crackington No2,2024-01-14T05:50:00.000+00:00,feeder,3,N Current (RMS),A,107.6
353596,Crackington No2,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
353596,Crackington No2,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
353596,Crackington No2,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,141.6
353596,Crackington No2,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
353596,Crackington No2,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
353596,Crackington No2,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
353596,Crackington No2,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (RMS),A,12.3
353596,Crackington No2,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
353596,Crackington No2,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
353596,Crackington No2,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
353596,Crackington No2,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
353596,Crackington No2,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.12
353596,Crackington No2,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.44
353596,Crackington No2,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.95
353596,Crackington No2,2024-01-14T05:50:00.000+00:00,feeder,1,N Current (RMS),A,82.5
353596,Crackington No2,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,142.9
353596,Crackington No2,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
353596,Crackington No2,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.1
353596,Crackington No2,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,15.1
353596,Crackington No2,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353596,Crackington No2,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.34
353596,Crackington No2,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353596,Crackington No2,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
353596,Crackington No2,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353596,Crackington No2,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.71
353596,Crackington No2,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
353596,Crackington No2,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
353596,Crackington No2,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
353596,Crackington No2,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,49.87
353596,Crackington No2,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.31
353596,Crackington No2,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,56.58
353596,Crackington No2,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,156.3
353596,Crackington No2,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
353596,Crackington No2,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
353596,Crackington No2,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
353596,Crackington No2,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.59
353596,Crackington No2,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
353596,Crackington No2,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.94
353596,Crackington No2,2024-01-14T05:40:00.000+00:00,feeder,3,N Current (RMS),A,96.4
353596,Crackington No2,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
353596,Crackington No2,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
353596,Crackington No2,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,129.8
353596,Crackington No2,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353596,Crackington No2,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
353596,Crackington No2,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
353596,Crackington No2,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
353596,Crackington No2,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
353596,Crackington No2,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
353596,Crackington No2,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
353596,Crackington No2,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
353596,Crackington No2,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
353596,Crackington No2,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
353596,Crackington No2,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.09
353596,Crackington No2,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.64
353596,Crackington No2,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.26
353596,Crackington No2,2024-01-14T05:40:00.000+00:00,feeder,1,N Current (RMS),A,92.2
353596,Crackington No2,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,151.4
353596,Crackington No2,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
353596,Crackington No2,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
353596,Crackington No2,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,15.1
353596,Crackington No2,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353596,Crackington No2,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.59
353596,Crackington No2,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353596,Crackington No2,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
353596,Crackington No2,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353596,Crackington No2,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.55
353596,Crackington No2,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
353596,Crackington No2,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,51.94
353596,Crackington No2,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.78
353596,Crackington No2,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,57.39
353596,Crackington No2,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,159.3
353596,Crackington No2,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
353596,Crackington No2,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
353596,Crackington No2,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
353596,Crackington No2,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.32
353596,Crackington No2,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
353596,Crackington No2,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.22
353596,Crackington No2,2024-01-14T05:30:00.000+00:00,feeder,3,N Current (RMS),A,111.4
353596,Crackington No2,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
353596,Crackington No2,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
353596,Crackington No2,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,144.2
353596,Crackington No2,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
353596,Crackington No2,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.12
353596,Crackington No2,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
353596,Crackington No2,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
353596,Crackington No2,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.54
353596,Crackington No2,2024-01-14T05:30:00.000+00:00,feeder,2,N Current (RMS),A,31.4
353596,Crackington No2,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
353596,Crackington No2,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
353596,Crackington No2,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
353596,Crackington No2,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
353596,Crackington No2,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.6
353596,Crackington No2,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.67
353596,Crackington No2,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.78
353596,Crackington No2,2024-01-14T05:30:00.000+00:00,feeder,1,N Current (RMS),A,92.1
353596,Crackington No2,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,161.9
353596,Crackington No2,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.2
353596,Crackington No2,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
353596,Crackington No2,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,15.1
353596,Crackington No2,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353596,Crackington No2,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.86
353596,Crackington No2,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353596,Crackington No2,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
353596,Crackington No2,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353596,Crackington No2,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.51
353596,Crackington No2,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
353596,Crackington No2,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
353596,Crackington No2,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,53.11
353596,Crackington No2,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.8
353596,Crackington No2,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,59.55
353596,Crackington No2,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,140.3
353596,Crackington No2,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
353596,Crackington No2,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
353596,Crackington No2,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
353596,Crackington No2,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.16
