Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
353596,Crackington No2,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,41.73
353596,Crackington No2,2024-01-14T05:20:00.000+00:00,feeder,3,N Current (RMS),A,141.7
353596,Crackington No2,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.1
353596,Crackington No2,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
353596,Crackington No2,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,180.7
353596,Crackington No2,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
353596,Crackington No2,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.82
353596,Crackington No2,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
353596,Crackington No2,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
353596,Crackington No2,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
353596,Crackington No2,2024-01-14T05:20:00.000+00:00,feeder,2,N Current (RMS),A,28.8
353596,Crackington No2,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
353596,Crackington No2,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
353596,Crackington No2,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
353596,Crackington No2,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
353596,Crackington No2,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.22
353596,Crackington No2,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.23
353596,Crackington No2,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.04
353596,Crackington No2,2024-01-14T05:20:00.000+00:00,feeder,1,N Current (RMS),A,85.1
353596,Crackington No2,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,143.5
353596,Crackington No2,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.2
353596,Crackington No2,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
353596,Crackington No2,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,15.1
353596,Crackington No2,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353596,Crackington No2,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.98
353596,Crackington No2,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353596,Crackington No2,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
353596,Crackington No2,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353596,Crackington No2,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.21
353596,Crackington No2,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
353596,Crackington No2,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
353596,Crackington No2,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,48.58
353596,Crackington No2,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.88
353596,Crackington No2,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,63.68
353596,Crackington No2,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,147.1
353596,Crackington No2,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
353596,Crackington No2,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
353596,Crackington No2,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
353596,Crackington No2,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.75
353596,Crackington No2,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
353596,Crackington No2,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,42.25
353596,Crackington No2,2024-01-14T05:10:00.000+00:00,feeder,3,N Current (RMS),A,141.6
353596,Crackington No2,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
353596,Crackington No2,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
353596,Crackington No2,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,182.7
353596,Crackington No2,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
353596,Crackington No2,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.71
353596,Crackington No2,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
353596,Crackington No2,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
353596,Crackington No2,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.09
353596,Crackington No2,2024-01-14T05:10:00.000+00:00,feeder,2,N Current (RMS),A,33.3
353596,Crackington No2,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
353596,Crackington No2,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
353596,Crackington No2,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
353596,Crackington No2,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
353596,Crackington No2,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.7
353596,Crackington No2,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.98
353596,Crackington No2,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.99
353596,Crackington No2,2024-01-14T05:10:00.000+00:00,feeder,1,N Current (RMS),A,82.2
353596,Crackington No2,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,141.1
353596,Crackington No2,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.1
353596,Crackington No2,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
353596,Crackington No2,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,15.1
353596,Crackington No2,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353596,Crackington No2,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.64
353596,Crackington No2,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353596,Crackington No2,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
353596,Crackington No2,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353596,Crackington No2,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.04
353596,Crackington No2,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
353596,Crackington No2,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
353596,Crackington No2,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,50.64
353596,Crackington No2,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.62
353596,Crackington No2,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,66.33
353596,Crackington No2,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,157.9
353596,Crackington No2,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
353596,Crackington No2,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
353596,Crackington No2,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
353596,Crackington No2,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.36
353596,Crackington No2,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
353596,Crackington No2,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,44.97
353596,Crackington No2,2024-01-14T05:00:00.000+00:00,feeder,3,N Current (RMS),A,155.2
353596,Crackington No2,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
353596,Crackington No2,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
353596,Crackington No2,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,194.2
353596,Crackington No2,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
353596,Crackington No2,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
353596,Crackington No2,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
353596,Crackington No2,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
353596,Crackington No2,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
353596,Crackington No2,2024-01-14T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.9
353596,Crackington No2,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
353596,Crackington No2,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
353596,Crackington No2,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
353596,Crackington No2,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
353596,Crackington No2,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.33
353596,Crackington No2,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.98
353596,Crackington No2,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.9
353596,Crackington No2,2024-01-14T05:00:00.000+00:00,feeder,1,N Current (RMS),A,58.9
353596,Crackington No2,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,125.9
353596,Crackington No2,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.1
353596,Crackington No2,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
353596,Crackington No2,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,15.1
353596,Crackington No2,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353596,Crackington No2,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.6
353596,Crackington No2,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353596,Crackington No2,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
353596,Crackington No2,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353596,Crackington No2,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.48
353596,Crackington No2,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
353596,Crackington No2,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,43.93
353596,Crackington No2,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.82
353596,Crackington No2,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,67.22
353596,Crackington No2,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,150.4
353596,Crackington No2,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
353596,Crackington No2,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
353596,Crackington No2,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.1
353596,Crackington No2,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.15
353596,Crackington No2,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
353596,Crackington No2,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.27
353596,Crackington No2,2024-01-14T04:50:00.000+00:00,feeder,3,N Current (RMS),A,133.8
353596,Crackington No2,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.1
353596,Crackington No2,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
353596,Crackington No2,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,173.4
353596,Crackington No2,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
353596,Crackington No2,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
353596,Crackington No2,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
353596,Crackington No2,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
353596,Crackington No2,2024-01-14T04:50:00.000+00:00,feeder,2,N Current (RMS),A,16.3
353596,Crackington No2,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
353596,Crackington No2,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
353596,Crackington No2,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
353596,Crackington No2,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.46
353596,Crackington No2,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.2
353596,Crackington No2,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.94
353596,Crackington No2,2024-01-14T04:50:00.000+00:00,feeder,1,N Current (RMS),A,75.8
353596,Crackington No2,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,131.2
353596,Crackington No2,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.9
353596,Crackington No2,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
353596,Crackington No2,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,15.1
353596,Crackington No2,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353596,Crackington No2,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.35
353596,Crackington No2,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353596,Crackington No2,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
353596,Crackington No2,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353596,Crackington No2,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.44
353596,Crackington No2,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
353596,Crackington No2,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
353596,Crackington No2,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,45.84
353596,Crackington No2,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.21
353596,Crackington No2,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,58.08
353596,Crackington No2,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,117.3
353596,Crackington No2,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
353596,Crackington No2,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
353596,Crackington No2,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
353596,Crackington No2,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.86
353596,Crackington No2,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
353596,Crackington No2,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.63
353596,Crackington No2,2024-01-14T04:40:00.000+00:00,feeder,3,N Current (RMS),A,131.5
353596,Crackington No2,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.9
353596,Crackington No2,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
353596,Crackington No2,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,166.7
353596,Crackington No2,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
353596,Crackington No2,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
353596,Crackington No2,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
353596,Crackington No2,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
353596,Crackington No2,2024-01-14T04:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
353596,Crackington No2,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
353596,Crackington No2,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
353596,Crackington No2,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
353596,Crackington No2,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
353596,Crackington No2,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.75
353596,Crackington No2,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.88
353596,Crackington No2,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.71
353596,Crackington No2,2024-01-14T04:40:00.000+00:00,feeder,1,N Current (RMS),A,90.1
353596,Crackington No2,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,145.6
353596,Crackington No2,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.7
353596,Crackington No2,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
353596,Crackington No2,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,15.1
353596,Crackington No2,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353596,Crackington No2,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.84
353596,Crackington No2,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353596,Crackington No2,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
353596,Crackington No2,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353596,Crackington No2,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.87
353596,Crackington No2,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
353596,Crackington No2,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
353596,Crackington No2,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,49.98
353596,Crackington No2,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.59
353596,Crackington No2,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,56.01
353596,Crackington No2,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,121.4
353596,Crackington No2,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
353596,Crackington No2,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
353596,Crackington No2,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
353596,Crackington No2,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.65
353596,Crackington No2,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
353596,Crackington No2,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.42
353596,Crackington No2,2024-01-14T04:30:00.000+00:00,feeder,3,N Current (RMS),A,124.4
353596,Crackington No2,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.6
353596,Crackington No2,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
353596,Crackington No2,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,161.7
353596,Crackington No2,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
353596,Crackington No2,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
353596,Crackington No2,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
353596,Crackington No2,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
353596,Crackington No2,2024-01-14T04:30:00.000+00:00,feeder,2,N Current (RMS),A,9.9
353596,Crackington No2,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
353596,Crackington No2,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
353596,Crackington No2,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
353596,Crackington No2,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
353596,Crackington No2,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.25
353596,Crackington No2,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.01
353596,Crackington No2,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.89
353596,Crackington No2,2024-01-14T04:30:00.000+00:00,feeder,1,N Current (RMS),A,59.1
353596,Crackington No2,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,143.5
353596,Crackington No2,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,115.8
353596,Crackington No2,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.2
353596,Crackington No2,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,15.1
353596,Crackington No2,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353596,Crackington No2,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.27
353596,Crackington No2,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353596,Crackington No2,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
353596,Crackington No2,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353596,Crackington No2,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.24
353596,Crackington No2,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
353596,Crackington No2,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
353596,Crackington No2,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
353596,Crackington No2,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,51.53
353596,Crackington No2,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,32.99
353596,Crackington No2,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,60.17
353596,Crackington No2,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,117.7
353596,Crackington No2,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
353596,Crackington No2,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
353596,Crackington No2,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
353596,Crackington No2,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
353596,Crackington No2,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
353596,Crackington No2,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.35
353596,Crackington No2,2024-01-14T04:20:00.000+00:00,feeder,3,N Current (RMS),A,129.8
353596,Crackington No2,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
353596,Crackington No2,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
353596,Crackington No2,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,166.1
353596,Crackington No2,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
353596,Crackington No2,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
353596,Crackington No2,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
353596,Crackington No2,2024-01-14T04:20:00.000+00:00,feeder,2,N Current (RMS),A,12.1
353596,Crackington No2,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
353596,Crackington No2,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
353596,Crackington No2,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
353596,Crackington No2,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
353596,Crackington No2,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.25
353596,Crackington No2,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.49
353596,Crackington No2,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.98
353596,Crackington No2,2024-01-14T04:20:00.000+00:00,feeder,1,N Current (RMS),A,46.1
353596,Crackington No2,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,148.1
353596,Crackington No2,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,117.9
353596,Crackington No2,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
353596,Crackington No2,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,15.1
353596,Crackington No2,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353596,Crackington No2,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.73
353596,Crackington No2,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353596,Crackington No2,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
353596,Crackington No2,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353596,Crackington No2,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.71
353596,Crackington No2,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
353596,Crackington No2,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
353596,Crackington No2,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,51.12
353596,Crackington No2,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,32.72
353596,Crackington No2,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,68.66
353596,Crackington No2,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,140.1
353596,Crackington No2,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
353596,Crackington No2,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
353596,Crackington No2,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
353596,Crackington No2,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.61
353596,Crackington No2,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
353596,Crackington No2,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.57
353596,Crackington No2,2024-01-14T04:10:00.000+00:00,feeder,3,N Current (RMS),A,129.5
353596,Crackington No2,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.2
353596,Crackington No2,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
353596,Crackington No2,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,167.5
353596,Crackington No2,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
353596,Crackington No2,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
353596,Crackington No2,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
353596,Crackington No2,2024-01-14T04:10:00.000+00:00,feeder,2,N Current (RMS),A,15.4
353596,Crackington No2,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
353596,Crackington No2,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
353596,Crackington No2,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
353596,Crackington No2,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
353596,Crackington No2,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.77
353596,Crackington No2,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.94
353596,Crackington No2,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.33
353596,Crackington No2,2024-01-14T04:10:00.000+00:00,feeder,1,N Current (RMS),A,62.1
353596,Crackington No2,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,163.4
353596,Crackington No2,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,111.6
353596,Crackington No2,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,114.2
353596,Crackington No2,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,15.0
353596,Crackington No2,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353596,Crackington No2,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.29
353596,Crackington No2,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353596,Crackington No2,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
353596,Crackington No2,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353596,Crackington No2,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.01
353596,Crackington No2,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
353596,Crackington No2,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
353596,Crackington No2,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,56.69
353596,Crackington No2,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,31.02
353596,Crackington No2,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,71.62
353596,Crackington No2,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,162.5
353596,Crackington No2,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
353596,Crackington No2,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
353596,Crackington No2,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.4
353596,Crackington No2,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.43
353596,Crackington No2,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
353596,Crackington No2,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,43.96
353596,Crackington No2,2024-01-14T04:00:00.000+00:00,feeder,3,N Current (RMS),A,143.9
353596,Crackington No2,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.1
353596,Crackington No2,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
353596,Crackington No2,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,191.3
353596,Crackington No2,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
353596,Crackington No2,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
353596,Crackington No2,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
353596,Crackington No2,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
353596,Crackington No2,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (RMS),A,8.7
353596,Crackington No2,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
353596,Crackington No2,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
353596,Crackington No2,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
353596,Crackington No2,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
353596,Crackington No2,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,40.42
353596,Crackington No2,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.21
353596,Crackington No2,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.41
353596,Crackington No2,2024-01-14T04:00:00.000+00:00,feeder,1,N Current (RMS),A,77.4
353596,Crackington No2,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,174.9
353596,Crackington No2,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.7
353596,Crackington No2,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,114.8
353596,Crackington No2,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,15.0
353596,Crackington No2,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353596,Crackington No2,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.43
353596,Crackington No2,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353596,Crackington No2,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
353596,Crackington No2,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353596,Crackington No2,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.64
353596,Crackington No2,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
353596,Crackington No2,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
353596,Crackington No2,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
353596,Crackington No2,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,58.19
353596,Crackington No2,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.44
353596,Crackington No2,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,75.06
353596,Crackington No2,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,173.7
353596,Crackington No2,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
353596,Crackington No2,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
353596,Crackington No2,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.1
353596,Crackington No2,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.38
353596,Crackington No2,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
353596,Crackington No2,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.79
353596,Crackington No2,2024-01-14T03:50:00.000+00:00,feeder,3,N Current (RMS),A,136.7
353596,Crackington No2,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.3
353596,Crackington No2,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
353596,Crackington No2,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,177.5
353596,Crackington No2,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
353596,Crackington No2,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
353596,Crackington No2,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
353596,Crackington No2,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
353596,Crackington No2,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (RMS),A,16.9
353596,Crackington No2,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
353596,Crackington No2,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
353596,Crackington No2,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
353596,Crackington No2,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
353596,Crackington No2,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,41.97
353596,Crackington No2,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.53
353596,Crackington No2,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
353596,Crackington No2,2024-01-14T03:50:00.000+00:00,feeder,1,N Current (RMS),A,80.5
353596,Crackington No2,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,182.0
353596,Crackington No2,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.0
353596,Crackington No2,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,126.5
353596,Crackington No2,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,15.0
353596,Crackington No2,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353596,Crackington No2,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.26
353596,Crackington No2,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353596,Crackington No2,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
353596,Crackington No2,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353596,Crackington No2,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.56
353596,Crackington No2,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
353596,Crackington No2,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
353596,Crackington No2,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,60.67
353596,Crackington No2,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.23
353596,Crackington No2,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,76.65
353596,Crackington No2,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,186.9
353596,Crackington No2,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
353596,Crackington No2,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
353596,Crackington No2,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.5
353596,Crackington No2,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.77
353596,Crackington No2,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
353596,Crackington No2,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,42.53
353596,Crackington No2,2024-01-14T03:40:00.000+00:00,feeder,3,N Current (RMS),A,145.0
353596,Crackington No2,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
353596,Crackington No2,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
353596,Crackington No2,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,184.3
353596,Crackington No2,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
353596,Crackington No2,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
353596,Crackington No2,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
353596,Crackington No2,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
353596,Crackington No2,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
353596,Crackington No2,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
353596,Crackington No2,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
353596,Crackington No2,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
353596,Crackington No2,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
353596,Crackington No2,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.62
353596,Crackington No2,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.04
353596,Crackington No2,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.79
353596,Crackington No2,2024-01-14T03:40:00.000+00:00,feeder,1,N Current (RMS),A,77.1
353596,Crackington No2,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,162.7
353596,Crackington No2,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.2
353596,Crackington No2,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,125.2
353596,Crackington No2,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,14.9
353596,Crackington No2,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353596,Crackington No2,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.71
353596,Crackington No2,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353596,Crackington No2,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
353596,Crackington No2,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353596,Crackington No2,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.08
353596,Crackington No2,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
353596,Crackington No2,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
353596,Crackington No2,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
353596,Crackington No2,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,56.7
353596,Crackington No2,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.92
353596,Crackington No2,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,78.95
353596,Crackington No2,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,204.7
353596,Crackington No2,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
353596,Crackington No2,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
353596,Crackington No2,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.3
353596,Crackington No2,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.17
353596,Crackington No2,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
353596,Crackington No2,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,45.75
353596,Crackington No2,2024-01-14T03:30:00.000+00:00,feeder,3,N Current (RMS),A,155.0
353596,Crackington No2,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
353596,Crackington No2,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
353596,Crackington No2,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,197.1
353596,Crackington No2,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353596,Crackington No2,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
353596,Crackington No2,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
353596,Crackington No2,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
353596,Crackington No2,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (RMS),A,8.2
353596,Crackington No2,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
353596,Crackington No2,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
353596,Crackington No2,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
353596,Crackington No2,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
353596,Crackington No2,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.26
353596,Crackington No2,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.13
353596,Crackington No2,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.44
353596,Crackington No2,2024-01-14T03:30:00.000+00:00,feeder,1,N Current (RMS),A,34.7
353596,Crackington No2,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,147.3
353596,Crackington No2,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,128.2
353596,Crackington No2,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,118.2
353596,Crackington No2,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,14.9
353596,Crackington No2,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353596,Crackington No2,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.49
353596,Crackington No2,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353596,Crackington No2,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
353596,Crackington No2,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353596,Crackington No2,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.23
353596,Crackington No2,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
