Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
353596,Crackington No2,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
353596,Crackington No2,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,54.85
353596,Crackington No2,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,34.79
353596,Crackington No2,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,77.76
353596,Crackington No2,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,161.2
353596,Crackington No2,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
353596,Crackington No2,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
353596,Crackington No2,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.8
353596,Crackington No2,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.51
353596,Crackington No2,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
353596,Crackington No2,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,43.59
353596,Crackington No2,2024-01-14T03:20:00.000+00:00,feeder,3,N Current (RMS),A,143.3
353596,Crackington No2,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
353596,Crackington No2,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
353596,Crackington No2,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,188.0
353596,Crackington No2,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353596,Crackington No2,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
353596,Crackington No2,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
353596,Crackington No2,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
353596,Crackington No2,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
353596,Crackington No2,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
353596,Crackington No2,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
353596,Crackington No2,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
353596,Crackington No2,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
353596,Crackington No2,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.09
353596,Crackington No2,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.61
353596,Crackington No2,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.88
353596,Crackington No2,2024-01-14T03:20:00.000+00:00,feeder,1,N Current (RMS),A,31.8
353596,Crackington No2,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.1
353596,Crackington No2,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,134.6
353596,Crackington No2,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,124.7
353596,Crackington No2,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,14.9
353596,Crackington No2,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353596,Crackington No2,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.35
353596,Crackington No2,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353596,Crackington No2,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
353596,Crackington No2,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353596,Crackington No2,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.91
353596,Crackington No2,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
353596,Crackington No2,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
353596,Crackington No2,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,39.25
353596,Crackington No2,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,39.31
353596,Crackington No2,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,78.61
353596,Crackington No2,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,158.9
353596,Crackington No2,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
353596,Crackington No2,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
353596,Crackington No2,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.1
353596,Crackington No2,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
353596,Crackington No2,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.63
353596,Crackington No2,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
353596,Crackington No2,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,52.02
353596,Crackington No2,2024-01-14T03:10:00.000+00:00,feeder,3,N Current (RMS),A,176.1
353596,Crackington No2,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.9
353596,Crackington No2,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
353596,Crackington No2,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,224.5
353596,Crackington No2,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
353596,Crackington No2,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
353596,Crackington No2,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
353596,Crackington No2,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
353596,Crackington No2,2024-01-14T03:10:00.000+00:00,feeder,2,N Current (RMS),A,17.7
353596,Crackington No2,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
353596,Crackington No2,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
353596,Crackington No2,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
353596,Crackington No2,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
353596,Crackington No2,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.04
353596,Crackington No2,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.03
353596,Crackington No2,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.69
353596,Crackington No2,2024-01-14T03:10:00.000+00:00,feeder,1,N Current (RMS),A,31.7
353596,Crackington No2,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
353596,Crackington No2,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,120.4
353596,Crackington No2,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,128.4
353596,Crackington No2,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,14.9
353596,Crackington No2,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353596,Crackington No2,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.28
353596,Crackington No2,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353596,Crackington No2,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
353596,Crackington No2,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353596,Crackington No2,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.8
353596,Crackington No2,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
353596,Crackington No2,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
353596,Crackington No2,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,40.29
353596,Crackington No2,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.7
353596,Crackington No2,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,88.81
353596,Crackington No2,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,210.2
353596,Crackington No2,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
353596,Crackington No2,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
353596,Crackington No2,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,383.3
353596,Crackington No2,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.5
353596,Crackington No2,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
353596,Crackington No2,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,50.65
353596,Crackington No2,2024-01-14T03:00:00.000+00:00,feeder,3,N Current (RMS),A,168.2
353596,Crackington No2,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
353596,Crackington No2,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
353596,Crackington No2,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,219.9
353596,Crackington No2,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
353596,Crackington No2,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
353596,Crackington No2,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
353596,Crackington No2,2024-01-14T03:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
353596,Crackington No2,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
353596,Crackington No2,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
353596,Crackington No2,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
353596,Crackington No2,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
353596,Crackington No2,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
353596,Crackington No2,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.66
353596,Crackington No2,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.01
353596,Crackington No2,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.84
353596,Crackington No2,2024-01-14T03:00:00.000+00:00,feeder,1,N Current (RMS),A,49.5
353596,Crackington No2,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,106.0
353596,Crackington No2,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.2
353596,Crackington No2,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,151.0
353596,Crackington No2,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,14.9
353596,Crackington No2,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353596,Crackington No2,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.15
353596,Crackington No2,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353596,Crackington No2,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
353596,Crackington No2,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353596,Crackington No2,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.04
353596,Crackington No2,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
353596,Crackington No2,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
353596,Crackington No2,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,42.53
353596,Crackington No2,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.28
353596,Crackington No2,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,90.81
353596,Crackington No2,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,224.2
353596,Crackington No2,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
353596,Crackington No2,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
353596,Crackington No2,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,393.2
353596,Crackington No2,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.26
353596,Crackington No2,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.34
353596,Crackington No2,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,47.15
353596,Crackington No2,2024-01-14T02:50:00.000+00:00,feeder,3,N Current (RMS),A,151.2
353596,Crackington No2,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
353596,Crackington No2,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
353596,Crackington No2,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,205.5
353596,Crackington No2,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
353596,Crackington No2,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
353596,Crackington No2,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
353596,Crackington No2,2024-01-14T02:50:00.000+00:00,feeder,2,N Current (RMS),A,14.7
353596,Crackington No2,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
353596,Crackington No2,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
353596,Crackington No2,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
353596,Crackington No2,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
353596,Crackington No2,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.88
353596,Crackington No2,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
353596,Crackington No2,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,35.29
353596,Crackington No2,2024-01-14T02:50:00.000+00:00,feeder,1,N Current (RMS),A,44.6
353596,Crackington No2,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,111.7
353596,Crackington No2,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.9
353596,Crackington No2,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,153.2
353596,Crackington No2,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,14.9
353596,Crackington No2,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353596,Crackington No2,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.42
353596,Crackington No2,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353596,Crackington No2,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
353596,Crackington No2,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353596,Crackington No2,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.95
353596,Crackington No2,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
353596,Crackington No2,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,44.44
353596,Crackington No2,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
353596,Crackington No2,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,88.25
353596,Crackington No2,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,201.1
353596,Crackington No2,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
353596,Crackington No2,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
353596,Crackington No2,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,383.2
353596,Crackington No2,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.63
353596,Crackington No2,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.28
353596,Crackington No2,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,42.85
353596,Crackington No2,2024-01-14T02:40:00.000+00:00,feeder,3,N Current (RMS),A,132.5
353596,Crackington No2,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
353596,Crackington No2,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
353596,Crackington No2,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,186.2
353596,Crackington No2,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
353596,Crackington No2,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
353596,Crackington No2,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
353596,Crackington No2,2024-01-14T02:40:00.000+00:00,feeder,2,N Current (RMS),A,16.4
353596,Crackington No2,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
353596,Crackington No2,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
353596,Crackington No2,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
353596,Crackington No2,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
353596,Crackington No2,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
353596,Crackington No2,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.61
353596,Crackington No2,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.58
353596,Crackington No2,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,38.75
353596,Crackington No2,2024-01-14T02:40:00.000+00:00,feeder,1,N Current (RMS),A,50.0
353596,Crackington No2,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.2
353596,Crackington No2,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,126.8
353596,Crackington No2,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,168.3
353596,Crackington No2,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,14.8
353596,Crackington No2,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353596,Crackington No2,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.96
353596,Crackington No2,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353596,Crackington No2,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
353596,Crackington No2,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353596,Crackington No2,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.51
353596,Crackington No2,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
353596,Crackington No2,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,43.57
353596,Crackington No2,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,40.51
353596,Crackington No2,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,87.59
353596,Crackington No2,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,188.1
353596,Crackington No2,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
353596,Crackington No2,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
353596,Crackington No2,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,380.5
353596,Crackington No2,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
353596,Crackington No2,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
353596,Crackington No2,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.35
353596,Crackington No2,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.41
353596,Crackington No2,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,41.12
353596,Crackington No2,2024-01-14T02:30:00.000+00:00,feeder,3,N Current (RMS),A,123.0
353596,Crackington No2,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
353596,Crackington No2,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
353596,Crackington No2,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,179.0
353596,Crackington No2,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
353596,Crackington No2,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
353596,Crackington No2,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
353596,Crackington No2,2024-01-14T02:30:00.000+00:00,feeder,2,N Current (RMS),A,15.6
353596,Crackington No2,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
353596,Crackington No2,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
353596,Crackington No2,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
353596,Crackington No2,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
353596,Crackington No2,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
353596,Crackington No2,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.96
353596,Crackington No2,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.84
353596,Crackington No2,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,38.16
353596,Crackington No2,2024-01-14T02:30:00.000+00:00,feeder,1,N Current (RMS),A,44.6
353596,Crackington No2,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.1
353596,Crackington No2,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,136.4
353596,Crackington No2,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,165.8
353596,Crackington No2,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,14.8
353596,Crackington No2,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353596,Crackington No2,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.32
353596,Crackington No2,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353596,Crackington No2,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
353596,Crackington No2,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353596,Crackington No2,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.27
353596,Crackington No2,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
353596,Crackington No2,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
353596,Crackington No2,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,43.71
353596,Crackington No2,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,44.93
353596,Crackington No2,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,83.91
353596,Crackington No2,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,165.7
353596,Crackington No2,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
353596,Crackington No2,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
353596,Crackington No2,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,364.6
353596,Crackington No2,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.56
353596,Crackington No2,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.06
353596,Crackington No2,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,42.26
353596,Crackington No2,2024-01-14T02:20:00.000+00:00,feeder,3,N Current (RMS),A,127.8
353596,Crackington No2,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.7
353596,Crackington No2,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
353596,Crackington No2,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,184.0
353596,Crackington No2,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
353596,Crackington No2,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
353596,Crackington No2,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
353596,Crackington No2,2024-01-14T02:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
353596,Crackington No2,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
353596,Crackington No2,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
353596,Crackington No2,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
353596,Crackington No2,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
353596,Crackington No2,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.09
353596,Crackington No2,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.44
353596,Crackington No2,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,39.12
353596,Crackington No2,2024-01-14T02:20:00.000+00:00,feeder,1,N Current (RMS),A,41.0
353596,Crackington No2,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,121.7
353596,Crackington No2,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,139.0
353596,Crackington No2,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,170.3
353596,Crackington No2,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,14.6
353596,Crackington No2,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353596,Crackington No2,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.9
353596,Crackington No2,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353596,Crackington No2,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
353596,Crackington No2,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353596,Crackington No2,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.8
353596,Crackington No2,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
353596,Crackington No2,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
353596,Crackington No2,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
353596,Crackington No2,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,46.43
353596,Crackington No2,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,44.12
353596,Crackington No2,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,87.88
353596,Crackington No2,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,178.6
353596,Crackington No2,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
353596,Crackington No2,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
353596,Crackington No2,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,382.3
353596,Crackington No2,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.27
353596,Crackington No2,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.1
353596,Crackington No2,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,46.94
353596,Crackington No2,2024-01-14T02:10:00.000+00:00,feeder,3,N Current (RMS),A,137.4
353596,Crackington No2,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.3
353596,Crackington No2,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
353596,Crackington No2,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,204.4
353596,Crackington No2,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
353596,Crackington No2,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
353596,Crackington No2,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.95
353596,Crackington No2,2024-01-14T02:10:00.000+00:00,feeder,2,N Current (RMS),A,25.7
353596,Crackington No2,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
353596,Crackington No2,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
353596,Crackington No2,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
353596,Crackington No2,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
353596,Crackington No2,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.6
353596,Crackington No2,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.23
353596,Crackington No2,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,38.15
353596,Crackington No2,2024-01-14T02:10:00.000+00:00,feeder,1,N Current (RMS),A,42.8
353596,Crackington No2,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.6
353596,Crackington No2,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,146.9
353596,Crackington No2,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,166.1
353596,Crackington No2,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,14.5
353596,Crackington No2,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353596,Crackington No2,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.3
353596,Crackington No2,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353596,Crackington No2,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
353596,Crackington No2,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353596,Crackington No2,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.46
353596,Crackington No2,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
353596,Crackington No2,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
353596,Crackington No2,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,43.19
353596,Crackington No2,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,48.94
353596,Crackington No2,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,94.04
353596,Crackington No2,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,196.2
353596,Crackington No2,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
353596,Crackington No2,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
353596,Crackington No2,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,409.7
353596,Crackington No2,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.26
353596,Crackington No2,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.05
353596,Crackington No2,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,49.59
353596,Crackington No2,2024-01-14T02:00:00.000+00:00,feeder,3,N Current (RMS),A,152.0
353596,Crackington No2,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
353596,Crackington No2,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
353596,Crackington No2,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,216.6
353596,Crackington No2,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
353596,Crackington No2,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
353596,Crackington No2,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
353596,Crackington No2,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
353596,Crackington No2,2024-01-14T02:00:00.000+00:00,feeder,2,N Current (RMS),A,19.4
353596,Crackington No2,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
353596,Crackington No2,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
353596,Crackington No2,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
353596,Crackington No2,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
353596,Crackington No2,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.02
353596,Crackington No2,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.77
353596,Crackington No2,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,40.41
353596,Crackington No2,2024-01-14T02:00:00.000+00:00,feeder,1,N Current (RMS),A,55.3
353596,Crackington No2,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.2
353596,Crackington No2,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,140.8
353596,Crackington No2,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,176.4
353596,Crackington No2,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,14.3
353596,Crackington No2,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353596,Crackington No2,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.26
353596,Crackington No2,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353596,Crackington No2,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
353596,Crackington No2,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353596,Crackington No2,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.38
353596,Crackington No2,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,39.57
353596,Crackington No2,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,47.46
353596,Crackington No2,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,97.84
353596,Crackington No2,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,221.3
353596,Crackington No2,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
353596,Crackington No2,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
353596,Crackington No2,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,426.9
353596,Crackington No2,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
353596,Crackington No2,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.77
353596,Crackington No2,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,51.07
353596,Crackington No2,2024-01-14T01:50:00.000+00:00,feeder,3,N Current (RMS),A,153.8
353596,Crackington No2,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.1
353596,Crackington No2,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
353596,Crackington No2,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,222.2
353596,Crackington No2,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.69
353596,Crackington No2,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
353596,Crackington No2,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
353596,Crackington No2,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.31
353596,Crackington No2,2024-01-14T01:50:00.000+00:00,feeder,2,N Current (RMS),A,28.8
353596,Crackington No2,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
353596,Crackington No2,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
353596,Crackington No2,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
353596,Crackington No2,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
353596,Crackington No2,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.07
353596,Crackington No2,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.43
353596,Crackington No2,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,45.29
353596,Crackington No2,2024-01-14T01:50:00.000+00:00,feeder,1,N Current (RMS),A,67.0
353596,Crackington No2,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.9
353596,Crackington No2,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,143.3
353596,Crackington No2,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,197.7
353596,Crackington No2,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,14.1
353596,Crackington No2,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353596,Crackington No2,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.11
353596,Crackington No2,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353596,Crackington No2,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
353596,Crackington No2,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353596,Crackington No2,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.52
353596,Crackington No2,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
353596,Crackington No2,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,44.56
353596,Crackington No2,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,47.84
353596,Crackington No2,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,106.68
353596,Crackington No2,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,245.6
353596,Crackington No2,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
353596,Crackington No2,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
353596,Crackington No2,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,464.3
353596,Crackington No2,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.33
353596,Crackington No2,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.68
353596,Crackington No2,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,50.38
353596,Crackington No2,2024-01-14T01:40:00.000+00:00,feeder,3,N Current (RMS),A,151.0
353596,Crackington No2,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.6
353596,Crackington No2,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
353596,Crackington No2,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,219.9
353596,Crackington No2,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.66
353596,Crackington No2,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
353596,Crackington No2,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
353596,Crackington No2,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.67
353596,Crackington No2,2024-01-14T01:40:00.000+00:00,feeder,2,N Current (RMS),A,30.4
353596,Crackington No2,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
353596,Crackington No2,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
353596,Crackington No2,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
353596,Crackington No2,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
353596,Crackington No2,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.13
353596,Crackington No2,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,38.22
353596,Crackington No2,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,47.82
353596,Crackington No2,2024-01-14T01:40:00.000+00:00,feeder,1,N Current (RMS),A,64.3
353596,Crackington No2,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,130.2
353596,Crackington No2,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,159.7
353596,Crackington No2,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,209.1
353596,Crackington No2,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,13.9
353596,Crackington No2,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353596,Crackington No2,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.76
353596,Crackington No2,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353596,Crackington No2,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
353596,Crackington No2,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353596,Crackington No2,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.28
353596,Crackington No2,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
353596,Crackington No2,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,47.84
353596,Crackington No2,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,51.54
353596,Crackington No2,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,108.88
353596,Crackington No2,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,241.1
353596,Crackington No2,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
353596,Crackington No2,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
353596,Crackington No2,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,475.2
353596,Crackington No2,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.28
353596,Crackington No2,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.37
353596,Crackington No2,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,51.23
353596,Crackington No2,2024-01-14T01:30:00.000+00:00,feeder,3,N Current (RMS),A,159.3
353596,Crackington No2,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
353596,Crackington No2,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
353596,Crackington No2,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,223.7
353596,Crackington No2,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.66
353596,Crackington No2,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
353596,Crackington No2,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
353596,Crackington No2,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.95
353596,Crackington No2,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (RMS),A,24.0
353596,Crackington No2,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
353596,Crackington No2,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
353596,Crackington No2,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
353596,Crackington No2,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
353596,Crackington No2,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
353596,Crackington No2,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.66
353596,Crackington No2,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.35
