Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,43.23
353596,Crackington No2,2024-01-14T01:30:00.000+00:00,feeder,1,N Current (RMS),A,39.8
353596,Crackington No2,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,136.7
353596,Crackington No2,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,160.1
353596,Crackington No2,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,188.8
353596,Crackington No2,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,13.6
353596,Crackington No2,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353596,Crackington No2,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.18
353596,Crackington No2,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353596,Crackington No2,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
353596,Crackington No2,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353596,Crackington No2,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.22
353596,Crackington No2,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
353596,Crackington No2,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,47.22
353596,Crackington No2,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,51.34
353596,Crackington No2,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,103.41
353596,Crackington No2,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,219.6
353596,Crackington No2,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
353596,Crackington No2,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
353596,Crackington No2,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,451.5
353596,Crackington No2,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.66
353596,Crackington No2,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.74
353596,Crackington No2,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,52.08
353596,Crackington No2,2024-01-14T01:20:00.000+00:00,feeder,3,N Current (RMS),A,160.3
353596,Crackington No2,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
353596,Crackington No2,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
353596,Crackington No2,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,228.5
353596,Crackington No2,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
353596,Crackington No2,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
353596,Crackington No2,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
353596,Crackington No2,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.34
353596,Crackington No2,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (RMS),A,33.7
353596,Crackington No2,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
353596,Crackington No2,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
353596,Crackington No2,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
353596,Crackington No2,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.34
353596,Crackington No2,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
353596,Crackington No2,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.06
353596,Crackington No2,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.11
353596,Crackington No2,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,48.16
353596,Crackington No2,2024-01-14T01:20:00.000+00:00,feeder,1,N Current (RMS),A,69.0
353596,Crackington No2,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,130.4
353596,Crackington No2,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,151.4
353596,Crackington No2,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,211.4
353596,Crackington No2,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,13.4
353596,Crackington No2,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353596,Crackington No2,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.19
353596,Crackington No2,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353596,Crackington No2,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
353596,Crackington No2,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353596,Crackington No2,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.41
353596,Crackington No2,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
353596,Crackington No2,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
353596,Crackington No2,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,47.04
353596,Crackington No2,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,49.48
353596,Crackington No2,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,111.58
353596,Crackington No2,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,260.5
353596,Crackington No2,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
353596,Crackington No2,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
353596,Crackington No2,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,489.7
353596,Crackington No2,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.72
353596,Crackington No2,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.24
353596,Crackington No2,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,55.02
353596,Crackington No2,2024-01-14T01:10:00.000+00:00,feeder,3,N Current (RMS),A,170.6
353596,Crackington No2,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.6
353596,Crackington No2,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
353596,Crackington No2,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,242.2
353596,Crackington No2,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
353596,Crackington No2,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
353596,Crackington No2,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
353596,Crackington No2,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
353596,Crackington No2,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (RMS),A,28.3
353596,Crackington No2,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
353596,Crackington No2,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
353596,Crackington No2,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
353596,Crackington No2,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.38
353596,Crackington No2,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
353596,Crackington No2,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.64
353596,Crackington No2,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.44
353596,Crackington No2,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,48.31
353596,Crackington No2,2024-01-14T01:10:00.000+00:00,feeder,1,N Current (RMS),A,78.4
353596,Crackington No2,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,124.5
353596,Crackington No2,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,144.6
353596,Crackington No2,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,212.3
353596,Crackington No2,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,13.1
353596,Crackington No2,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353596,Crackington No2,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.65
353596,Crackington No2,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353596,Crackington No2,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
353596,Crackington No2,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353596,Crackington No2,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.88
353596,Crackington No2,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
353596,Crackington No2,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,47.72
353596,Crackington No2,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,47.27
353596,Crackington No2,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,113.33
353596,Crackington No2,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,274.4
353596,Crackington No2,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
353596,Crackington No2,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
353596,Crackington No2,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,498.2
353596,Crackington No2,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.73
353596,Crackington No2,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.55
353596,Crackington No2,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,61.59
353596,Crackington No2,2024-01-14T01:00:00.000+00:00,feeder,3,N Current (RMS),A,195.6
353596,Crackington No2,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.3
353596,Crackington No2,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
353596,Crackington No2,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,271.4
353596,Crackington No2,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
353596,Crackington No2,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
353596,Crackington No2,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
353596,Crackington No2,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
353596,Crackington No2,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
353596,Crackington No2,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
353596,Crackington No2,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
353596,Crackington No2,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
353596,Crackington No2,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.37
353596,Crackington No2,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.79
353596,Crackington No2,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.69
353596,Crackington No2,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,48.63
353596,Crackington No2,2024-01-14T01:00:00.000+00:00,feeder,1,N Current (RMS),A,75.8
353596,Crackington No2,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,129.8
353596,Crackington No2,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,150.0
353596,Crackington No2,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,214.3
353596,Crackington No2,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,12.8
353596,Crackington No2,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353596,Crackington No2,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.29
353596,Crackington No2,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353596,Crackington No2,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
353596,Crackington No2,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353596,Crackington No2,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.25
353596,Crackington No2,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
353596,Crackington No2,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
353596,Crackington No2,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,48.87
353596,Crackington No2,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,48.79
353596,Crackington No2,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,117.47
353596,Crackington No2,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,285.9
353596,Crackington No2,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
353596,Crackington No2,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
353596,Crackington No2,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,517.7
353596,Crackington No2,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
353596,Crackington No2,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.52
353596,Crackington No2,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.09
353596,Crackington No2,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,63.66
353596,Crackington No2,2024-01-14T00:50:00.000+00:00,feeder,3,N Current (RMS),A,201.9
353596,Crackington No2,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
353596,Crackington No2,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
353596,Crackington No2,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,281.0
353596,Crackington No2,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
353596,Crackington No2,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
353596,Crackington No2,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
353596,Crackington No2,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (RMS),A,10.4
353596,Crackington No2,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
353596,Crackington No2,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
353596,Crackington No2,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
353596,Crackington No2,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
353596,Crackington No2,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.7
353596,Crackington No2,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.97
353596,Crackington No2,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,46.29
353596,Crackington No2,2024-01-14T00:50:00.000+00:00,feeder,1,N Current (RMS),A,64.8
353596,Crackington No2,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,134.1
353596,Crackington No2,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,146.9
353596,Crackington No2,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,204.4
353596,Crackington No2,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,12.6
353596,Crackington No2,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353596,Crackington No2,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.26
353596,Crackington No2,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353596,Crackington No2,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
353596,Crackington No2,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353596,Crackington No2,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.62
353596,Crackington No2,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
353596,Crackington No2,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,50.52
353596,Crackington No2,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,48.61
353596,Crackington No2,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,115.14
353596,Crackington No2,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,274.3
353596,Crackington No2,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
353596,Crackington No2,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
353596,Crackington No2,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,508.3
353596,Crackington No2,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
353596,Crackington No2,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.05
353596,Crackington No2,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.42
353596,Crackington No2,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,58.09
353596,Crackington No2,2024-01-14T00:40:00.000+00:00,feeder,3,N Current (RMS),A,184.2
353596,Crackington No2,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
353596,Crackington No2,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
353596,Crackington No2,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,258.3
353596,Crackington No2,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
353596,Crackington No2,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
353596,Crackington No2,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
353596,Crackington No2,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (RMS),A,11.8
353596,Crackington No2,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
353596,Crackington No2,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
353596,Crackington No2,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
353596,Crackington No2,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
353596,Crackington No2,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.65
353596,Crackington No2,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.55
353596,Crackington No2,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,43.75
353596,Crackington No2,2024-01-14T00:40:00.000+00:00,feeder,1,N Current (RMS),A,56.1
353596,Crackington No2,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,134.0
353596,Crackington No2,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,145.0
353596,Crackington No2,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,192.6
353596,Crackington No2,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,12.5
353596,Crackington No2,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353596,Crackington No2,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.8
353596,Crackington No2,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353596,Crackington No2,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
353596,Crackington No2,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353596,Crackington No2,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.89
353596,Crackington No2,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
353596,Crackington No2,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
353596,Crackington No2,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,50.01
353596,Crackington No2,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,47.53
353596,Crackington No2,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,107.45
353596,Crackington No2,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,248.8
353596,Crackington No2,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
353596,Crackington No2,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
353596,Crackington No2,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,474.6
353596,Crackington No2,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.72
353596,Crackington No2,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.86
353596,Crackington No2,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,44.61
353596,Crackington No2,2024-01-14T00:30:00.000+00:00,feeder,3,N Current (RMS),A,133.9
353596,Crackington No2,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.9
353596,Crackington No2,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
353596,Crackington No2,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,195.3
353596,Crackington No2,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
353596,Crackington No2,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
353596,Crackington No2,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
353596,Crackington No2,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
353596,Crackington No2,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
353596,Crackington No2,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
353596,Crackington No2,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
353596,Crackington No2,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
353596,Crackington No2,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.2
353596,Crackington No2,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,39.2
353596,Crackington No2,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,44.86
353596,Crackington No2,2024-01-14T00:30:00.000+00:00,feeder,1,N Current (RMS),A,42.8
353596,Crackington No2,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,158.6
353596,Crackington No2,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,163.9
353596,Crackington No2,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,196.4
353596,Crackington No2,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,12.5
353596,Crackington No2,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353596,Crackington No2,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.93
353596,Crackington No2,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353596,Crackington No2,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
353596,Crackington No2,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353596,Crackington No2,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.4
353596,Crackington No2,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
353596,Crackington No2,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
353596,Crackington No2,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,50.08
353596,Crackington No2,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,51.88
353596,Crackington No2,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,96.62
353596,Crackington No2,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,196.1
353596,Crackington No2,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
353596,Crackington No2,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
353596,Crackington No2,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,422.9
353596,Crackington No2,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.15
353596,Crackington No2,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.52
353596,Crackington No2,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,48.08
353596,Crackington No2,2024-01-14T00:20:00.000+00:00,feeder,3,N Current (RMS),A,159.3
353596,Crackington No2,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
353596,Crackington No2,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
353596,Crackington No2,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,210.8
353596,Crackington No2,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
353596,Crackington No2,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
353596,Crackington No2,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
353596,Crackington No2,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
353596,Crackington No2,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (RMS),A,43.2
353596,Crackington No2,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353596,Crackington No2,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
353596,Crackington No2,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
353596,Crackington No2,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.73
353596,Crackington No2,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,52.2
353596,Crackington No2,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.45
353596,Crackington No2,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,46.17
353596,Crackington No2,2024-01-14T00:20:00.000+00:00,feeder,1,N Current (RMS),A,101.8
353596,Crackington No2,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,227.6
353596,Crackington No2,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,131.1
353596,Crackington No2,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,202.3
353596,Crackington No2,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,12.4
353596,Crackington No2,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353596,Crackington No2,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.81
353596,Crackington No2,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353596,Crackington No2,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
353596,Crackington No2,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353596,Crackington No2,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.68
353596,Crackington No2,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
353596,Crackington No2,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
353596,Crackington No2,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,60.37
353596,Crackington No2,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,42.07
353596,Crackington No2,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,105.01
353596,Crackington No2,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,250.0
353596,Crackington No2,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
353596,Crackington No2,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
353596,Crackington No2,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,460.2
353596,Crackington No2,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.63
353596,Crackington No2,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
353596,Crackington No2,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,41.3
353596,Crackington No2,2024-01-14T00:10:00.000+00:00,feeder,3,N Current (RMS),A,146.8
353596,Crackington No2,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
353596,Crackington No2,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
353596,Crackington No2,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,182.5
353596,Crackington No2,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353596,Crackington No2,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
353596,Crackington No2,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
353596,Crackington No2,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.3
353596,Crackington No2,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (RMS),A,40.8
353596,Crackington No2,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
353596,Crackington No2,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
353596,Crackington No2,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,52.17
353596,Crackington No2,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.6
353596,Crackington No2,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,44.72
353596,Crackington No2,2024-01-14T00:10:00.000+00:00,feeder,1,N Current (RMS),A,81.8
353596,Crackington No2,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,226.9
353596,Crackington No2,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,152.0
353596,Crackington No2,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,195.2
353596,Crackington No2,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,12.4
353596,Crackington No2,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353596,Crackington No2,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.57
353596,Crackington No2,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353596,Crackington No2,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
353596,Crackington No2,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353596,Crackington No2,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.99
353596,Crackington No2,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
353596,Crackington No2,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
353596,Crackington No2,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
353596,Crackington No2,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,61.86
353596,Crackington No2,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,39.18
353596,Crackington No2,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,96.33
353596,Crackington No2,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,223.9
353596,Crackington No2,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.1
353596,Crackington No2,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
353596,Crackington No2,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,421.5
353596,Crackington No2,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
353596,Crackington No2,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.61
353596,Crackington No2,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
353596,Crackington No2,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.47
353596,Crackington No2,2024-01-14T00:00:00.000+00:00,feeder,3,N Current (RMS),A,113.8
353596,Crackington No2,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
353596,Crackington No2,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
353596,Crackington No2,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,142.0
353596,Crackington No2,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
353596,Crackington No2,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
353596,Crackington No2,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
353596,Crackington No2,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (RMS),A,36.2
353596,Crackington No2,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
353596,Crackington No2,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
353596,Crackington No2,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,52.43
353596,Crackington No2,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.06
353596,Crackington No2,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,37.04
353596,Crackington No2,2024-01-14T00:00:00.000+00:00,feeder,1,N Current (RMS),A,107.6
353596,Crackington No2,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,228.8
353596,Crackington No2,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,130.4
353596,Crackington No2,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,164.6
353596,Crackington No2,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,12.5
353596,Crackington No2,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353596,Crackington No2,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.66
353596,Crackington No2,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353596,Crackington No2,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
353596,Crackington No2,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353596,Crackington No2,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.84
353596,Crackington No2,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
353596,Crackington No2,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
353596,Crackington No2,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
353596,Crackington No2,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,60.03
353596,Crackington No2,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.29
353596,Crackington No2,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,78.54
353596,Crackington No2,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,188.0
353596,Crackington No2,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.1
353596,Crackington No2,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
353596,Crackington No2,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.9
353596,Crackington No2,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.42
353596,Crackington No2,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
353596,Crackington No2,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
353596,Crackington No2,2024-01-15T23:50:00.000+00:00,feeder,3,N Current (RMS),A,79.7
353596,Crackington No2,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
353596,Crackington No2,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
353596,Crackington No2,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,104.3
353596,Crackington No2,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353596,Crackington No2,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
353596,Crackington No2,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
353596,Crackington No2,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
353596,Crackington No2,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.58
353596,Crackington No2,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,39.0
353596,Crackington No2,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353596,Crackington No2,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
353596,Crackington No2,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.21
353596,Crackington No2,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.58
353596,Crackington No2,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
353596,Crackington No2,2024-01-15T23:50:00.000+00:00,feeder,1,N Current (RMS),A,73.4
353596,Crackington No2,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.8
353596,Crackington No2,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
353596,Crackington No2,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
353596,Crackington No2,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,13.1
353596,Crackington No2,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353596,Crackington No2,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.99
353596,Crackington No2,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353596,Crackington No2,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
353596,Crackington No2,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353596,Crackington No2,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.64
353596,Crackington No2,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.51
353596,Crackington No2,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.96
353596,Crackington No2,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,40.58
353596,Crackington No2,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,108.1
353596,Crackington No2,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
353596,Crackington No2,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
353596,Crackington No2,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
353596,Crackington No2,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
353596,Crackington No2,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
353596,Crackington No2,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.86
353596,Crackington No2,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.69
353596,Crackington No2,2024-01-15T23:40:00.000+00:00,feeder,3,N Current (RMS),A,65.5
353596,Crackington No2,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
353596,Crackington No2,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
353596,Crackington No2,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.0
353596,Crackington No2,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
353596,Crackington No2,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
353596,Crackington No2,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
353596,Crackington No2,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.32
353596,Crackington No2,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,45.9
353596,Crackington No2,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
353596,Crackington No2,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.68
353596,Crackington No2,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.58
353596,Crackington No2,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.95
353596,Crackington No2,2024-01-15T23:40:00.000+00:00,feeder,1,N Current (RMS),A,50.3
353596,Crackington No2,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
353596,Crackington No2,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
353596,Crackington No2,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
353596,Crackington No2,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,13.1
353596,Crackington No2,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
353596,Crackington No2,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.95
353596,Crackington No2,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353596,Crackington No2,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
353596,Crackington No2,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353596,Crackington No2,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.55
353596,Crackington No2,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
353596,Crackington No2,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.08
353596,Crackington No2,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.42
353596,Crackington No2,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,40.97
353596,Crackington No2,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
353596,Crackington No2,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
353596,Crackington No2,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
353596,Crackington No2,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
353596,Crackington No2,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
353596,Crackington No2,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.11
353596,Crackington No2,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
353596,Crackington No2,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.64
353596,Crackington No2,2024-01-15T23:30:00.000+00:00,feeder,3,N Current (RMS),A,70.3
353596,Crackington No2,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
353596,Crackington No2,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
353596,Crackington No2,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
353596,Crackington No2,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
353596,Crackington No2,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
