Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.93
353596,Crackington No2,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
353596,Crackington No2,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
353596,Crackington No2,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.32
353596,Crackington No2,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,42.0
353596,Crackington No2,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
353596,Crackington No2,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.18
353596,Crackington No2,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.81
353596,Crackington No2,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.1
353596,Crackington No2,2024-01-15T23:30:00.000+00:00,feeder,1,N Current (RMS),A,45.0
353596,Crackington No2,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
353596,Crackington No2,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
353596,Crackington No2,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
353596,Crackington No2,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,13.1
353596,Crackington No2,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
353596,Crackington No2,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.81
353596,Crackington No2,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353596,Crackington No2,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
353596,Crackington No2,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353596,Crackington No2,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.55
353596,Crackington No2,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
353596,Crackington No2,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.22
353596,Crackington No2,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.48
353596,Crackington No2,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.05
353596,Crackington No2,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
353596,Crackington No2,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
353596,Crackington No2,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
353596,Crackington No2,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
353596,Crackington No2,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
353596,Crackington No2,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
353596,Crackington No2,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.66
353596,Crackington No2,2024-01-15T23:20:00.000+00:00,feeder,3,N Current (RMS),A,70.4
353596,Crackington No2,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
353596,Crackington No2,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
353596,Crackington No2,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.2
353596,Crackington No2,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
353596,Crackington No2,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.87
353596,Crackington No2,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
353596,Crackington No2,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
353596,Crackington No2,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.81
353596,Crackington No2,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,47.9
353596,Crackington No2,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353596,Crackington No2,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
353596,Crackington No2,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.23
353596,Crackington No2,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.76
353596,Crackington No2,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
353596,Crackington No2,2024-01-15T23:20:00.000+00:00,feeder,1,N Current (RMS),A,42.1
353596,Crackington No2,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.7
353596,Crackington No2,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
353596,Crackington No2,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
353596,Crackington No2,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,13.1
353596,Crackington No2,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353596,Crackington No2,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.58
353596,Crackington No2,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353596,Crackington No2,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
353596,Crackington No2,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353596,Crackington No2,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.68
353596,Crackington No2,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
353596,Crackington No2,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
353596,Crackington No2,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.4
353596,Crackington No2,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.12
353596,Crackington No2,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,39.94
353596,Crackington No2,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
353596,Crackington No2,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
353596,Crackington No2,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
353596,Crackington No2,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
353596,Crackington No2,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
353596,Crackington No2,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
353596,Crackington No2,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
353596,Crackington No2,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.81
353596,Crackington No2,2024-01-15T23:10:00.000+00:00,feeder,3,N Current (RMS),A,80.5
353596,Crackington No2,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
353596,Crackington No2,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
353596,Crackington No2,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,103.7
353596,Crackington No2,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.65
353596,Crackington No2,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
353596,Crackington No2,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
353596,Crackington No2,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.02
353596,Crackington No2,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,44.3
353596,Crackington No2,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
353596,Crackington No2,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.01
353596,Crackington No2,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.07
353596,Crackington No2,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.9
353596,Crackington No2,2024-01-15T23:10:00.000+00:00,feeder,1,N Current (RMS),A,31.4
353596,Crackington No2,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
353596,Crackington No2,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
353596,Crackington No2,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
353596,Crackington No2,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,13.2
353596,Crackington No2,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353596,Crackington No2,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.58
353596,Crackington No2,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353596,Crackington No2,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
353596,Crackington No2,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353596,Crackington No2,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.25
353596,Crackington No2,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
353596,Crackington No2,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.2
353596,Crackington No2,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.17
353596,Crackington No2,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,46.73
353596,Crackington No2,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,123.8
353596,Crackington No2,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
353596,Crackington No2,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
353596,Crackington No2,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
353596,Crackington No2,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
353596,Crackington No2,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.17
353596,Crackington No2,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
353596,Crackington No2,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.68
353596,Crackington No2,2024-01-15T23:00:00.000+00:00,feeder,3,N Current (RMS),A,45.3
353596,Crackington No2,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
353596,Crackington No2,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
353596,Crackington No2,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
353596,Crackington No2,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353596,Crackington No2,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.7
353596,Crackington No2,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
353596,Crackington No2,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
353596,Crackington No2,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.28
353596,Crackington No2,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,49.0
353596,Crackington No2,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
353596,Crackington No2,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.3
353596,Crackington No2,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.34
353596,Crackington No2,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.98
353596,Crackington No2,2024-01-15T23:00:00.000+00:00,feeder,1,N Current (RMS),A,42.2
353596,Crackington No2,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.3
353596,Crackington No2,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
353596,Crackington No2,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
353596,Crackington No2,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,13.3
353596,Crackington No2,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353596,Crackington No2,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.29
353596,Crackington No2,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353596,Crackington No2,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
353596,Crackington No2,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353596,Crackington No2,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.45
353596,Crackington No2,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
353596,Crackington No2,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.53
353596,Crackington No2,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.72
353596,Crackington No2,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.95
353596,Crackington No2,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
353596,Crackington No2,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
353596,Crackington No2,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
353596,Crackington No2,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
353596,Crackington No2,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
353596,Crackington No2,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
353596,Crackington No2,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.5
353596,Crackington No2,2024-01-15T22:50:00.000+00:00,feeder,3,N Current (RMS),A,46.8
353596,Crackington No2,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
353596,Crackington No2,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
353596,Crackington No2,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
353596,Crackington No2,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
353596,Crackington No2,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
353596,Crackington No2,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.15
353596,Crackington No2,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,36.2
353596,Crackington No2,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
353596,Crackington No2,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
353596,Crackington No2,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.08
353596,Crackington No2,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.57
353596,Crackington No2,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
353596,Crackington No2,2024-01-15T22:50:00.000+00:00,feeder,1,N Current (RMS),A,43.7
353596,Crackington No2,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
353596,Crackington No2,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
353596,Crackington No2,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
353596,Crackington No2,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,13.3
353596,Crackington No2,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353596,Crackington No2,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.42
353596,Crackington No2,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353596,Crackington No2,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
353596,Crackington No2,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353596,Crackington No2,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.79
353596,Crackington No2,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
353596,Crackington No2,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
353596,Crackington No2,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.43
353596,Crackington No2,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.4
353596,Crackington No2,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.25
353596,Crackington No2,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
353596,Crackington No2,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
353596,Crackington No2,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
353596,Crackington No2,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
353596,Crackington No2,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
353596,Crackington No2,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.17
353596,Crackington No2,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
353596,Crackington No2,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.61
353596,Crackington No2,2024-01-15T22:40:00.000+00:00,feeder,3,N Current (RMS),A,56.8
353596,Crackington No2,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
353596,Crackington No2,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
353596,Crackington No2,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.8
353596,Crackington No2,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
353596,Crackington No2,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
353596,Crackington No2,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
353596,Crackington No2,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,23.9
353596,Crackington No2,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
353596,Crackington No2,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
353596,Crackington No2,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.68
353596,Crackington No2,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.02
353596,Crackington No2,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.19
353596,Crackington No2,2024-01-15T22:40:00.000+00:00,feeder,1,N Current (RMS),A,48.8
353596,Crackington No2,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.7
353596,Crackington No2,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
353596,Crackington No2,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
353596,Crackington No2,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,13.3
353596,Crackington No2,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
353596,Crackington No2,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.32
353596,Crackington No2,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353596,Crackington No2,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
353596,Crackington No2,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353596,Crackington No2,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
353596,Crackington No2,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
353596,Crackington No2,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
353596,Crackington No2,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.86
353596,Crackington No2,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.94
353596,Crackington No2,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.89
353596,Crackington No2,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
353596,Crackington No2,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
353596,Crackington No2,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
353596,Crackington No2,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
353596,Crackington No2,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
353596,Crackington No2,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.67
353596,Crackington No2,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
353596,Crackington No2,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.12
353596,Crackington No2,2024-01-15T22:30:00.000+00:00,feeder,3,N Current (RMS),A,53.9
353596,Crackington No2,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
353596,Crackington No2,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
353596,Crackington No2,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
353596,Crackington No2,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
353596,Crackington No2,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
353596,Crackington No2,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
353596,Crackington No2,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,17.9
353596,Crackington No2,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
353596,Crackington No2,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
353596,Crackington No2,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.7
353596,Crackington No2,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.92
353596,Crackington No2,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
353596,Crackington No2,2024-01-15T22:30:00.000+00:00,feeder,1,N Current (RMS),A,37.5
353596,Crackington No2,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
353596,Crackington No2,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
353596,Crackington No2,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
353596,Crackington No2,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,13.3
353596,Crackington No2,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
353596,Crackington No2,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
353596,Crackington No2,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353596,Crackington No2,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
353596,Crackington No2,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353596,Crackington No2,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
353596,Crackington No2,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
353596,Crackington No2,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
353596,Crackington No2,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.42
353596,Crackington No2,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.98
353596,Crackington No2,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.38
353596,Crackington No2,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
353596,Crackington No2,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
353596,Crackington No2,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
353596,Crackington No2,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
353596,Crackington No2,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
353596,Crackington No2,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
353596,Crackington No2,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
353596,Crackington No2,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.97
353596,Crackington No2,2024-01-15T22:20:00.000+00:00,feeder,3,N Current (RMS),A,31.8
353596,Crackington No2,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
353596,Crackington No2,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
353596,Crackington No2,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
353596,Crackington No2,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
353596,Crackington No2,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
353596,Crackington No2,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
353596,Crackington No2,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
353596,Crackington No2,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
353596,Crackington No2,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.27
353596,Crackington No2,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.35
353596,Crackington No2,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.21
353596,Crackington No2,2024-01-15T22:20:00.000+00:00,feeder,1,N Current (RMS),A,37.0
353596,Crackington No2,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
353596,Crackington No2,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
353596,Crackington No2,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
353596,Crackington No2,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,13.4
353596,Crackington No2,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
353596,Crackington No2,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
353596,Crackington No2,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353596,Crackington No2,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
353596,Crackington No2,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353596,Crackington No2,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
353596,Crackington No2,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
353596,Crackington No2,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
353596,Crackington No2,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
353596,Crackington No2,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.49
353596,Crackington No2,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.87
353596,Crackington No2,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.81
353596,Crackington No2,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
353596,Crackington No2,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
353596,Crackington No2,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
353596,Crackington No2,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
353596,Crackington No2,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
353596,Crackington No2,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
353596,Crackington No2,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.17
353596,Crackington No2,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.07
353596,Crackington No2,2024-01-15T22:10:00.000+00:00,feeder,3,N Current (RMS),A,56.5
353596,Crackington No2,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
353596,Crackington No2,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
353596,Crackington No2,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.1
353596,Crackington No2,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
353596,Crackington No2,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.52
353596,Crackington No2,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,29.8
353596,Crackington No2,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
353596,Crackington No2,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
353596,Crackington No2,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.78
353596,Crackington No2,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.57
353596,Crackington No2,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
353596,Crackington No2,2024-01-15T22:10:00.000+00:00,feeder,1,N Current (RMS),A,32.2
353596,Crackington No2,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
353596,Crackington No2,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
353596,Crackington No2,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
353596,Crackington No2,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,13.4
353596,Crackington No2,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
353596,Crackington No2,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
353596,Crackington No2,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353596,Crackington No2,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
353596,Crackington No2,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353596,Crackington No2,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
353596,Crackington No2,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
353596,Crackington No2,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
353596,Crackington No2,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.92
353596,Crackington No2,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.7
353596,Crackington No2,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.99
353596,Crackington No2,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
353596,Crackington No2,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
353596,Crackington No2,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
353596,Crackington No2,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
353596,Crackington No2,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
353596,Crackington No2,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.04
353596,Crackington No2,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.77
353596,Crackington No2,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.71
353596,Crackington No2,2024-01-15T22:00:00.000+00:00,feeder,3,N Current (RMS),A,83.6
353596,Crackington No2,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
353596,Crackington No2,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
353596,Crackington No2,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,113.9
353596,Crackington No2,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
353596,Crackington No2,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
353596,Crackington No2,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
353596,Crackington No2,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
353596,Crackington No2,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
353596,Crackington No2,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.56
353596,Crackington No2,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.26
353596,Crackington No2,2024-01-15T22:00:00.000+00:00,feeder,1,N Current (RMS),A,21.9
353596,Crackington No2,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
353596,Crackington No2,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
353596,Crackington No2,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
353596,Crackington No2,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,13.4
353596,Crackington No2,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
353596,Crackington No2,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
353596,Crackington No2,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353596,Crackington No2,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
353596,Crackington No2,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353596,Crackington No2,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
353596,Crackington No2,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
353596,Crackington No2,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
353596,Crackington No2,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.07
353596,Crackington No2,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.3
353596,Crackington No2,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.1
353596,Crackington No2,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,121.5
353596,Crackington No2,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
353596,Crackington No2,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
353596,Crackington No2,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
353596,Crackington No2,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
353596,Crackington No2,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
353596,Crackington No2,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.29
353596,Crackington No2,2024-01-15T21:50:00.000+00:00,feeder,3,N Current (RMS),A,72.9
353596,Crackington No2,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
353596,Crackington No2,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
353596,Crackington No2,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,104.4
353596,Crackington No2,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
353596,Crackington No2,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
353596,Crackington No2,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,24.3
353596,Crackington No2,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
353596,Crackington No2,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
353596,Crackington No2,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
353596,Crackington No2,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.68
353596,Crackington No2,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.2
353596,Crackington No2,2024-01-15T21:50:00.000+00:00,feeder,1,N Current (RMS),A,34.6
353596,Crackington No2,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
353596,Crackington No2,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
353596,Crackington No2,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
353596,Crackington No2,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,13.4
353596,Crackington No2,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
353596,Crackington No2,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
353596,Crackington No2,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353596,Crackington No2,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
353596,Crackington No2,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353596,Crackington No2,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
353596,Crackington No2,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
353596,Crackington No2,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
353596,Crackington No2,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.58
353596,Crackington No2,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.71
353596,Crackington No2,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.75
353596,Crackington No2,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
353596,Crackington No2,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
353596,Crackington No2,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
353596,Crackington No2,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
353596,Crackington No2,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
353596,Crackington No2,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.4
353596,Crackington No2,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
353596,Crackington No2,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.07
353596,Crackington No2,2024-01-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,65.6
353596,Crackington No2,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
353596,Crackington No2,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
353596,Crackington No2,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.6
353596,Crackington No2,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
353596,Crackington No2,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
353596,Crackington No2,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
353596,Crackington No2,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,25.8
353596,Crackington No2,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
353596,Crackington No2,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
353596,Crackington No2,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
353596,Crackington No2,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.98
353596,Crackington No2,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.92
353596,Crackington No2,2024-01-15T21:40:00.000+00:00,feeder,1,N Current (RMS),A,42.1
353596,Crackington No2,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
353596,Crackington No2,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.2
353596,Crackington No2,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
353596,Crackington No2,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,13.4
353596,Crackington No2,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
353596,Crackington No2,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.72
353596,Crackington No2,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353596,Crackington No2,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
353596,Crackington No2,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353596,Crackington No2,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.99
353596,Crackington No2,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
353596,Crackington No2,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
353596,Crackington No2,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
353596,Crackington No2,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.3
353596,Crackington No2,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.61
353596,Crackington No2,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
353596,Crackington No2,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
353596,Crackington No2,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
353596,Crackington No2,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
