Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
353596,Crackington No2,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.55
353596,Crackington No2,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
353596,Crackington No2,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.66
353596,Crackington No2,2024-01-15T21:30:00.000+00:00,feeder,3,N Current (RMS),A,68.0
353596,Crackington No2,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
353596,Crackington No2,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
353596,Crackington No2,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.2
353596,Crackington No2,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
353596,Crackington No2,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
353596,Crackington No2,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
353596,Crackington No2,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,20.2
353596,Crackington No2,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
353596,Crackington No2,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
353596,Crackington No2,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
353596,Crackington No2,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.93
353596,Crackington No2,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.73
353596,Crackington No2,2024-01-15T21:30:00.000+00:00,feeder,1,N Current (RMS),A,30.0
353596,Crackington No2,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
353596,Crackington No2,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
353596,Crackington No2,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
353596,Crackington No2,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,13.4
353596,Crackington No2,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
353596,Crackington No2,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.87
353596,Crackington No2,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353596,Crackington No2,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
353596,Crackington No2,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353596,Crackington No2,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.08
353596,Crackington No2,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
353596,Crackington No2,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
353596,Crackington No2,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
353596,Crackington No2,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.28
353596,Crackington No2,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.09
353596,Crackington No2,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.54
353596,Crackington No2,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
353596,Crackington No2,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
353596,Crackington No2,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
353596,Crackington No2,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
353596,Crackington No2,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
353596,Crackington No2,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.23
353596,Crackington No2,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
353596,Crackington No2,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.02
353596,Crackington No2,2024-01-15T21:20:00.000+00:00,feeder,3,N Current (RMS),A,72.3
353596,Crackington No2,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
353596,Crackington No2,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
353596,Crackington No2,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.0
353596,Crackington No2,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
353596,Crackington No2,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
353596,Crackington No2,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
353596,Crackington No2,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353596,Crackington No2,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
353596,Crackington No2,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
353596,Crackington No2,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.63
353596,Crackington No2,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.44
353596,Crackington No2,2024-01-15T21:20:00.000+00:00,feeder,1,N Current (RMS),A,44.0
353596,Crackington No2,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
353596,Crackington No2,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
353596,Crackington No2,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
353596,Crackington No2,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,13.5
353596,Crackington No2,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
353596,Crackington No2,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
353596,Crackington No2,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353596,Crackington No2,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
353596,Crackington No2,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353596,Crackington No2,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
353596,Crackington No2,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
353596,Crackington No2,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
353596,Crackington No2,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.47
353596,Crackington No2,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.11
353596,Crackington No2,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.01
353596,Crackington No2,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,119.4
353596,Crackington No2,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
353596,Crackington No2,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
353596,Crackington No2,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
353596,Crackington No2,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
353596,Crackington No2,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
353596,Crackington No2,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
353596,Crackington No2,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.32
353596,Crackington No2,2024-01-15T21:10:00.000+00:00,feeder,3,N Current (RMS),A,84.6
353596,Crackington No2,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
353596,Crackington No2,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
353596,Crackington No2,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,113.0
353596,Crackington No2,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
353596,Crackington No2,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
353596,Crackington No2,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
353596,Crackington No2,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.44
353596,Crackington No2,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,40.4
353596,Crackington No2,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
353596,Crackington No2,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
353596,Crackington No2,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.95
353596,Crackington No2,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.4
353596,Crackington No2,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.6
353596,Crackington No2,2024-01-15T21:10:00.000+00:00,feeder,1,N Current (RMS),A,40.2
353596,Crackington No2,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
353596,Crackington No2,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
353596,Crackington No2,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
353596,Crackington No2,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,13.5
353596,Crackington No2,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
353596,Crackington No2,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
353596,Crackington No2,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353596,Crackington No2,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
353596,Crackington No2,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
353596,Crackington No2,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
353596,Crackington No2,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
353596,Crackington No2,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
353596,Crackington No2,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.6
353596,Crackington No2,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.18
353596,Crackington No2,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.36
353596,Crackington No2,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,126.5
353596,Crackington No2,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
353596,Crackington No2,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
353596,Crackington No2,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
353596,Crackington No2,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
353596,Crackington No2,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.2
353596,Crackington No2,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
353596,Crackington No2,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.14
353596,Crackington No2,2024-01-15T21:00:00.000+00:00,feeder,3,N Current (RMS),A,80.2
353596,Crackington No2,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
353596,Crackington No2,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
353596,Crackington No2,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,107.9
353596,Crackington No2,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
353596,Crackington No2,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
353596,Crackington No2,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
353596,Crackington No2,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,20.1
353596,Crackington No2,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
353596,Crackington No2,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
353596,Crackington No2,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.67
353596,Crackington No2,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.23
353596,Crackington No2,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.64
353596,Crackington No2,2024-01-15T21:00:00.000+00:00,feeder,1,N Current (RMS),A,41.9
353596,Crackington No2,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
353596,Crackington No2,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
353596,Crackington No2,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
353596,Crackington No2,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,13.5
353596,Crackington No2,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
353596,Crackington No2,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
353596,Crackington No2,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353596,Crackington No2,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
353596,Crackington No2,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353596,Crackington No2,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
353596,Crackington No2,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
353596,Crackington No2,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
353596,Crackington No2,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.03
353596,Crackington No2,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.65
353596,Crackington No2,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.17
353596,Crackington No2,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
353596,Crackington No2,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
353596,Crackington No2,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
353596,Crackington No2,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
353596,Crackington No2,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
353596,Crackington No2,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
353596,Crackington No2,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
353596,Crackington No2,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.31
353596,Crackington No2,2024-01-15T20:50:00.000+00:00,feeder,3,N Current (RMS),A,63.5
353596,Crackington No2,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
353596,Crackington No2,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
353596,Crackington No2,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.3
353596,Crackington No2,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
353596,Crackington No2,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
353596,Crackington No2,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
353596,Crackington No2,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,36.0
353596,Crackington No2,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353596,Crackington No2,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
353596,Crackington No2,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.78
353596,Crackington No2,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.19
353596,Crackington No2,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.66
353596,Crackington No2,2024-01-15T20:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
353596,Crackington No2,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
353596,Crackington No2,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
353596,Crackington No2,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
353596,Crackington No2,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,13.5
353596,Crackington No2,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
353596,Crackington No2,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
353596,Crackington No2,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353596,Crackington No2,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
353596,Crackington No2,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353596,Crackington No2,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
353596,Crackington No2,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
353596,Crackington No2,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
353596,Crackington No2,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.24
353596,Crackington No2,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.4
353596,Crackington No2,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.04
353596,Crackington No2,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,122.0
353596,Crackington No2,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
353596,Crackington No2,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
353596,Crackington No2,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
353596,Crackington No2,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.98
353596,Crackington No2,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
353596,Crackington No2,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.08
353596,Crackington No2,2024-01-15T20:40:00.000+00:00,feeder,3,N Current (RMS),A,67.9
353596,Crackington No2,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
353596,Crackington No2,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
353596,Crackington No2,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.6
353596,Crackington No2,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.92
353596,Crackington No2,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
353596,Crackington No2,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
353596,Crackington No2,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
353596,Crackington No2,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,35.7
353596,Crackington No2,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353596,Crackington No2,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
353596,Crackington No2,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
353596,Crackington No2,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.16
353596,Crackington No2,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.82
353596,Crackington No2,2024-01-15T20:40:00.000+00:00,feeder,1,N Current (RMS),A,51.5
353596,Crackington No2,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
353596,Crackington No2,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.3
353596,Crackington No2,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.1
353596,Crackington No2,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,13.5
353596,Crackington No2,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
353596,Crackington No2,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
353596,Crackington No2,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353596,Crackington No2,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
353596,Crackington No2,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
353596,Crackington No2,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.96
353596,Crackington No2,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
353596,Crackington No2,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.01
353596,Crackington No2,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.79
353596,Crackington No2,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.16
353596,Crackington No2,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,135.8
353596,Crackington No2,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
353596,Crackington No2,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
353596,Crackington No2,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
353596,Crackington No2,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
353596,Crackington No2,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
353596,Crackington No2,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.96
353596,Crackington No2,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
353596,Crackington No2,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.25
353596,Crackington No2,2024-01-15T20:30:00.000+00:00,feeder,3,N Current (RMS),A,66.8
353596,Crackington No2,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
353596,Crackington No2,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
353596,Crackington No2,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.5
353596,Crackington No2,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
353596,Crackington No2,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
353596,Crackington No2,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
353596,Crackington No2,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.9
353596,Crackington No2,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,34.6
353596,Crackington No2,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353596,Crackington No2,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
353596,Crackington No2,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.99
353596,Crackington No2,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.72
353596,Crackington No2,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.89
353596,Crackington No2,2024-01-15T20:30:00.000+00:00,feeder,1,N Current (RMS),A,37.4
353596,Crackington No2,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
353596,Crackington No2,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
353596,Crackington No2,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
353596,Crackington No2,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,13.6
353596,Crackington No2,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
353596,Crackington No2,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.95
353596,Crackington No2,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353596,Crackington No2,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
353596,Crackington No2,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
353596,Crackington No2,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.07
353596,Crackington No2,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
353596,Crackington No2,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.19
353596,Crackington No2,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.74
353596,Crackington No2,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.04
353596,Crackington No2,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,104.7
353596,Crackington No2,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
353596,Crackington No2,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
353596,Crackington No2,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
353596,Crackington No2,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.49
353596,Crackington No2,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.86
353596,Crackington No2,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.45
353596,Crackington No2,2024-01-15T20:20:00.000+00:00,feeder,3,N Current (RMS),A,66.0
353596,Crackington No2,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.3
353596,Crackington No2,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
353596,Crackington No2,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.4
353596,Crackington No2,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
353596,Crackington No2,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
353596,Crackington No2,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.96
353596,Crackington No2,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,32.1
353596,Crackington No2,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
353596,Crackington No2,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
353596,Crackington No2,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.72
353596,Crackington No2,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.81
353596,Crackington No2,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.86
353596,Crackington No2,2024-01-15T20:20:00.000+00:00,feeder,1,N Current (RMS),A,33.8
353596,Crackington No2,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
353596,Crackington No2,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.9
353596,Crackington No2,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
353596,Crackington No2,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,13.6
353596,Crackington No2,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353596,Crackington No2,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.33
353596,Crackington No2,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353596,Crackington No2,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
353596,Crackington No2,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
353596,Crackington No2,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.29
353596,Crackington No2,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
353596,Crackington No2,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
353596,Crackington No2,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.68
353596,Crackington No2,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.59
353596,Crackington No2,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.27
353596,Crackington No2,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
353596,Crackington No2,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
353596,Crackington No2,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
353596,Crackington No2,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
353596,Crackington No2,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.45
353596,Crackington No2,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
353596,Crackington No2,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.32
353596,Crackington No2,2024-01-15T20:10:00.000+00:00,feeder,3,N Current (RMS),A,49.5
353596,Crackington No2,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
353596,Crackington No2,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
353596,Crackington No2,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.8
353596,Crackington No2,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
353596,Crackington No2,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.98
353596,Crackington No2,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,31.4
353596,Crackington No2,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353596,Crackington No2,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
353596,Crackington No2,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.72
353596,Crackington No2,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
353596,Crackington No2,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.13
353596,Crackington No2,2024-01-15T20:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
353596,Crackington No2,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
353596,Crackington No2,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
353596,Crackington No2,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
353596,Crackington No2,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,13.7
353596,Crackington No2,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
353596,Crackington No2,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.92
353596,Crackington No2,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353596,Crackington No2,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
353596,Crackington No2,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
353596,Crackington No2,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.05
353596,Crackington No2,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
353596,Crackington No2,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
353596,Crackington No2,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.45
353596,Crackington No2,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.33
353596,Crackington No2,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.43
353596,Crackington No2,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
353596,Crackington No2,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
353596,Crackington No2,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
353596,Crackington No2,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
353596,Crackington No2,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.15
353596,Crackington No2,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.8
353596,Crackington No2,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.49
353596,Crackington No2,2024-01-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,26.4
353596,Crackington No2,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
353596,Crackington No2,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
353596,Crackington No2,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
353596,Crackington No2,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
353596,Crackington No2,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
353596,Crackington No2,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
353596,Crackington No2,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
353596,Crackington No2,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
353596,Crackington No2,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
353596,Crackington No2,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.11
353596,Crackington No2,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.16
353596,Crackington No2,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.6
353596,Crackington No2,2024-01-15T20:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
353596,Crackington No2,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
353596,Crackington No2,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
353596,Crackington No2,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
353596,Crackington No2,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,13.8
353596,Crackington No2,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
353596,Crackington No2,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.92
353596,Crackington No2,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353596,Crackington No2,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
353596,Crackington No2,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
353596,Crackington No2,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.26
353596,Crackington No2,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
353596,Crackington No2,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
353596,Crackington No2,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
353596,Crackington No2,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.14
353596,Crackington No2,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.01
353596,Crackington No2,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.26
353596,Crackington No2,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
353596,Crackington No2,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
353596,Crackington No2,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
353596,Crackington No2,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
353596,Crackington No2,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
353596,Crackington No2,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.55
353596,Crackington No2,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.03
353596,Crackington No2,2024-01-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,41.0
353596,Crackington No2,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
353596,Crackington No2,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
353596,Crackington No2,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.7
353596,Crackington No2,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
353596,Crackington No2,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
353596,Crackington No2,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.99
353596,Crackington No2,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,39.6
353596,Crackington No2,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353596,Crackington No2,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
353596,Crackington No2,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.83
353596,Crackington No2,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.7
353596,Crackington No2,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.93
353596,Crackington No2,2024-01-15T19:50:00.000+00:00,feeder,1,N Current (RMS),A,23.0
353596,Crackington No2,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
353596,Crackington No2,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
353596,Crackington No2,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
353596,Crackington No2,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,13.8
353596,Crackington No2,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
353596,Crackington No2,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.78
353596,Crackington No2,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353596,Crackington No2,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
353596,Crackington No2,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
353596,Crackington No2,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.55
353596,Crackington No2,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
353596,Crackington No2,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
353596,Crackington No2,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.83
353596,Crackington No2,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.33
353596,Crackington No2,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.94
353596,Crackington No2,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
353596,Crackington No2,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
353596,Crackington No2,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
353596,Crackington No2,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
353596,Crackington No2,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
353596,Crackington No2,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
353596,Crackington No2,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.29
353596,Crackington No2,2024-01-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,47.7
353596,Crackington No2,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
353596,Crackington No2,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
353596,Crackington No2,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.9
353596,Crackington No2,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
353596,Crackington No2,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.8
353596,Crackington No2,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,41.7
353596,Crackington No2,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353596,Crackington No2,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
353596,Crackington No2,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
353596,Crackington No2,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.92
353596,Crackington No2,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.99
353596,Crackington No2,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.86
353596,Crackington No2,2024-01-15T19:40:00.000+00:00,feeder,1,N Current (RMS),A,34.0
353596,Crackington No2,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
353596,Crackington No2,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
353596,Crackington No2,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
353596,Crackington No2,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,13.8
353596,Crackington No2,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
353596,Crackington No2,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.45
353596,Crackington No2,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353596,Crackington No2,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
