Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
353596,Crackington No2,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.95
353596,Crackington No2,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
353596,Crackington No2,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
353596,Crackington No2,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.04
353596,Crackington No2,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.92
353596,Crackington No2,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.94
353596,Crackington No2,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
353596,Crackington No2,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
353596,Crackington No2,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
353596,Crackington No2,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
353596,Crackington No2,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
353596,Crackington No2,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
353596,Crackington No2,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.99
353596,Crackington No2,2024-01-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,42.4
353596,Crackington No2,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
353596,Crackington No2,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
353596,Crackington No2,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
353596,Crackington No2,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
353596,Crackington No2,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
353596,Crackington No2,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,34.8
353596,Crackington No2,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353596,Crackington No2,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
353596,Crackington No2,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.92
353596,Crackington No2,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.1
353596,Crackington No2,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.35
353596,Crackington No2,2024-01-15T19:30:00.000+00:00,feeder,1,N Current (RMS),A,37.3
353596,Crackington No2,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.7
353596,Crackington No2,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
353596,Crackington No2,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
353596,Crackington No2,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,13.8
353596,Crackington No2,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
353596,Crackington No2,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.83
353596,Crackington No2,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353596,Crackington No2,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
353596,Crackington No2,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
353596,Crackington No2,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.41
353596,Crackington No2,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
353596,Crackington No2,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
353596,Crackington No2,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.74
353596,Crackington No2,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.19
353596,Crackington No2,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.38
353596,Crackington No2,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
353596,Crackington No2,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
353596,Crackington No2,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
353596,Crackington No2,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
353596,Crackington No2,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
353596,Crackington No2,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
353596,Crackington No2,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
353596,Crackington No2,2024-01-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,63.1
353596,Crackington No2,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
353596,Crackington No2,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
353596,Crackington No2,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.1
353596,Crackington No2,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
353596,Crackington No2,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
353596,Crackington No2,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
353596,Crackington No2,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,33.0
353596,Crackington No2,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353596,Crackington No2,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
353596,Crackington No2,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
353596,Crackington No2,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.82
353596,Crackington No2,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.33
353596,Crackington No2,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.65
353596,Crackington No2,2024-01-15T19:20:00.000+00:00,feeder,1,N Current (RMS),A,47.2
353596,Crackington No2,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.3
353596,Crackington No2,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
353596,Crackington No2,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
353596,Crackington No2,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,13.9
353596,Crackington No2,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
353596,Crackington No2,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
353596,Crackington No2,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353596,Crackington No2,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
353596,Crackington No2,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353596,Crackington No2,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.23
353596,Crackington No2,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
353596,Crackington No2,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
353596,Crackington No2,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
353596,Crackington No2,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.69
353596,Crackington No2,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.02
353596,Crackington No2,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.12
353596,Crackington No2,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,121.1
353596,Crackington No2,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
353596,Crackington No2,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
353596,Crackington No2,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
353596,Crackington No2,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
353596,Crackington No2,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.04
353596,Crackington No2,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
353596,Crackington No2,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.96
353596,Crackington No2,2024-01-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,44.5
353596,Crackington No2,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
353596,Crackington No2,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
353596,Crackington No2,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.4
353596,Crackington No2,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
353596,Crackington No2,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.46
353596,Crackington No2,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,36.8
353596,Crackington No2,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
353596,Crackington No2,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
353596,Crackington No2,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.89
353596,Crackington No2,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.61
353596,Crackington No2,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.21
353596,Crackington No2,2024-01-15T19:10:00.000+00:00,feeder,1,N Current (RMS),A,37.5
353596,Crackington No2,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
353596,Crackington No2,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
353596,Crackington No2,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
353596,Crackington No2,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,13.9
353596,Crackington No2,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
353596,Crackington No2,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.31
353596,Crackington No2,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353596,Crackington No2,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
353596,Crackington No2,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
353596,Crackington No2,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.38
353596,Crackington No2,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
353596,Crackington No2,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
353596,Crackington No2,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.47
353596,Crackington No2,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.3
353596,Crackington No2,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.63
353596,Crackington No2,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
353596,Crackington No2,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
353596,Crackington No2,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
353596,Crackington No2,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
353596,Crackington No2,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
353596,Crackington No2,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
353596,Crackington No2,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
353596,Crackington No2,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.29
353596,Crackington No2,2024-01-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,46.0
353596,Crackington No2,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
353596,Crackington No2,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
353596,Crackington No2,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
353596,Crackington No2,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
353596,Crackington No2,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
353596,Crackington No2,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.42
353596,Crackington No2,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,36.6
353596,Crackington No2,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353596,Crackington No2,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
353596,Crackington No2,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.14
353596,Crackington No2,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.44
353596,Crackington No2,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.33
353596,Crackington No2,2024-01-15T19:00:00.000+00:00,feeder,1,N Current (RMS),A,24.5
353596,Crackington No2,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
353596,Crackington No2,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.3
353596,Crackington No2,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
353596,Crackington No2,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,13.9
353596,Crackington No2,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
353596,Crackington No2,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.58
353596,Crackington No2,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353596,Crackington No2,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
353596,Crackington No2,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353596,Crackington No2,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.27
353596,Crackington No2,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
353596,Crackington No2,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
353596,Crackington No2,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.22
353596,Crackington No2,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.75
353596,Crackington No2,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.04
353596,Crackington No2,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
353596,Crackington No2,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
353596,Crackington No2,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
353596,Crackington No2,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
353596,Crackington No2,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
353596,Crackington No2,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.83
353596,Crackington No2,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.92
353596,Crackington No2,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.64
353596,Crackington No2,2024-01-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,39.2
353596,Crackington No2,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
353596,Crackington No2,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
353596,Crackington No2,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.7
353596,Crackington No2,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
353596,Crackington No2,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
353596,Crackington No2,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.3
353596,Crackington No2,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,45.6
353596,Crackington No2,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
353596,Crackington No2,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
353596,Crackington No2,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.29
353596,Crackington No2,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.64
353596,Crackington No2,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.65
353596,Crackington No2,2024-01-15T18:50:00.000+00:00,feeder,1,N Current (RMS),A,21.6
353596,Crackington No2,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
353596,Crackington No2,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
353596,Crackington No2,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
353596,Crackington No2,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,14.0
353596,Crackington No2,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
353596,Crackington No2,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.85
353596,Crackington No2,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353596,Crackington No2,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
353596,Crackington No2,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
353596,Crackington No2,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.58
353596,Crackington No2,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
353596,Crackington No2,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.27
353596,Crackington No2,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.59
353596,Crackington No2,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.59
353596,Crackington No2,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
353596,Crackington No2,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
353596,Crackington No2,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
353596,Crackington No2,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
353596,Crackington No2,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
353596,Crackington No2,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.53
353596,Crackington No2,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.01
353596,Crackington No2,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.31
353596,Crackington No2,2024-01-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,41.4
353596,Crackington No2,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
353596,Crackington No2,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
353596,Crackington No2,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.7
353596,Crackington No2,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
353596,Crackington No2,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.06
353596,Crackington No2,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,43.6
353596,Crackington No2,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
353596,Crackington No2,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.25
353596,Crackington No2,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.53
353596,Crackington No2,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.97
353596,Crackington No2,2024-01-15T18:40:00.000+00:00,feeder,1,N Current (RMS),A,41.4
353596,Crackington No2,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
353596,Crackington No2,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
353596,Crackington No2,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.8
353596,Crackington No2,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,14.0
353596,Crackington No2,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
353596,Crackington No2,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.03
353596,Crackington No2,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353596,Crackington No2,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
353596,Crackington No2,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
353596,Crackington No2,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.62
353596,Crackington No2,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
353596,Crackington No2,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.97
353596,Crackington No2,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.58
353596,Crackington No2,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.34
353596,Crackington No2,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,111.4
353596,Crackington No2,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
353596,Crackington No2,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
353596,Crackington No2,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
353596,Crackington No2,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
353596,Crackington No2,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.14
353596,Crackington No2,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.17
353596,Crackington No2,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.37
353596,Crackington No2,2024-01-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,45.7
353596,Crackington No2,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.6
353596,Crackington No2,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
353596,Crackington No2,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
353596,Crackington No2,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
353596,Crackington No2,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.43
353596,Crackington No2,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,29.6
353596,Crackington No2,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353596,Crackington No2,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
353596,Crackington No2,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.58
353596,Crackington No2,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.14
353596,Crackington No2,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.05
353596,Crackington No2,2024-01-15T18:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
353596,Crackington No2,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
353596,Crackington No2,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
353596,Crackington No2,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
353596,Crackington No2,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,14.0
353596,Crackington No2,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
353596,Crackington No2,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.3
353596,Crackington No2,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353596,Crackington No2,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
353596,Crackington No2,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353596,Crackington No2,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.9
353596,Crackington No2,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
353596,Crackington No2,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.08
353596,Crackington No2,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.3
353596,Crackington No2,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.85
353596,Crackington No2,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
353596,Crackington No2,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
353596,Crackington No2,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
353596,Crackington No2,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
353596,Crackington No2,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.61
353596,Crackington No2,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
353596,Crackington No2,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.52
353596,Crackington No2,2024-01-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,58.5
353596,Crackington No2,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
353596,Crackington No2,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
353596,Crackington No2,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.4
353596,Crackington No2,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
353596,Crackington No2,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
353596,Crackington No2,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
353596,Crackington No2,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,39.6
353596,Crackington No2,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353596,Crackington No2,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
353596,Crackington No2,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
353596,Crackington No2,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.68
353596,Crackington No2,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.44
353596,Crackington No2,2024-01-15T18:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
353596,Crackington No2,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
353596,Crackington No2,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
353596,Crackington No2,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
353596,Crackington No2,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,14.0
353596,Crackington No2,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
353596,Crackington No2,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.43
353596,Crackington No2,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353596,Crackington No2,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
353596,Crackington No2,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
353596,Crackington No2,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.65
353596,Crackington No2,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
353596,Crackington No2,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
353596,Crackington No2,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.21
353596,Crackington No2,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.88
353596,Crackington No2,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.71
353596,Crackington No2,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
353596,Crackington No2,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
353596,Crackington No2,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
353596,Crackington No2,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
353596,Crackington No2,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.56
353596,Crackington No2,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
353596,Crackington No2,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.02
353596,Crackington No2,2024-01-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,72.3
353596,Crackington No2,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.1
353596,Crackington No2,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
353596,Crackington No2,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.6
353596,Crackington No2,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
353596,Crackington No2,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
353596,Crackington No2,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.51
353596,Crackington No2,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,42.0
353596,Crackington No2,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
353596,Crackington No2,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
353596,Crackington No2,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.73
353596,Crackington No2,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
353596,Crackington No2,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.07
353596,Crackington No2,2024-01-15T18:10:00.000+00:00,feeder,1,N Current (RMS),A,38.8
353596,Crackington No2,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
353596,Crackington No2,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
353596,Crackington No2,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
353596,Crackington No2,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,14.1
353596,Crackington No2,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
353596,Crackington No2,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.69
353596,Crackington No2,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353596,Crackington No2,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
353596,Crackington No2,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
353596,Crackington No2,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.72
353596,Crackington No2,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
353596,Crackington No2,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
353596,Crackington No2,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.46
353596,Crackington No2,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.56
353596,Crackington No2,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.6
353596,Crackington No2,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,139.3
353596,Crackington No2,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
353596,Crackington No2,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
353596,Crackington No2,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
353596,Crackington No2,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.08
353596,Crackington No2,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
353596,Crackington No2,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.69
353596,Crackington No2,2024-01-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,70.5
353596,Crackington No2,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
353596,Crackington No2,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
353596,Crackington No2,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,105.9
353596,Crackington No2,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
353596,Crackington No2,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
353596,Crackington No2,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,37.3
353596,Crackington No2,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
353596,Crackington No2,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
353596,Crackington No2,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.85
353596,Crackington No2,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
353596,Crackington No2,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.66
353596,Crackington No2,2024-01-15T18:00:00.000+00:00,feeder,1,N Current (RMS),A,51.0
353596,Crackington No2,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
353596,Crackington No2,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
353596,Crackington No2,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.9
353596,Crackington No2,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,14.1
353596,Crackington No2,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
353596,Crackington No2,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.86
353596,Crackington No2,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353596,Crackington No2,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
353596,Crackington No2,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
353596,Crackington No2,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.81
353596,Crackington No2,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
353596,Crackington No2,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
353596,Crackington No2,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.14
353596,Crackington No2,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.37
353596,Crackington No2,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.63
353596,Crackington No2,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,149.6
353596,Crackington No2,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
353596,Crackington No2,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
353596,Crackington No2,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
353596,Crackington No2,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.82
353596,Crackington No2,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.93
353596,Crackington No2,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.79
353596,Crackington No2,2024-01-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,72.6
353596,Crackington No2,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.7
353596,Crackington No2,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
353596,Crackington No2,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,111.5
353596,Crackington No2,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
353596,Crackington No2,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
353596,Crackington No2,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
353596,Crackington No2,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,30.9
353596,Crackington No2,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
353596,Crackington No2,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
353596,Crackington No2,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.8
353596,Crackington No2,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.69
353596,Crackington No2,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.78
353596,Crackington No2,2024-01-15T17:50:00.000+00:00,feeder,1,N Current (RMS),A,48.3
353596,Crackington No2,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
353596,Crackington No2,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
353596,Crackington No2,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.0
353596,Crackington No2,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,14.1
353596,Crackington No2,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
353596,Crackington No2,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.07
353596,Crackington No2,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353596,Crackington No2,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
353596,Crackington No2,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
353596,Crackington No2,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.04
353596,Crackington No2,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
353596,Crackington No2,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
353596,Crackington No2,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
353596,Crackington No2,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.83
353596,Crackington No2,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.64
353596,Crackington No2,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.36
353596,Crackington No2,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,144.9
353596,Crackington No2,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
353596,Crackington No2,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
353596,Crackington No2,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
353596,Crackington No2,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.67
353596,Crackington No2,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.94
353596,Crackington No2,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.5
353596,Crackington No2,2024-01-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,76.2
353596,Crackington No2,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.1
353596,Crackington No2,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
353596,Crackington No2,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,118.3
353596,Crackington No2,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
353596,Crackington No2,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
353596,Crackington No2,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,28.3
353596,Crackington No2,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
353596,Crackington No2,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
353596,Crackington No2,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
