Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.1
353596,Crackington No2,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.63
353596,Crackington No2,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.47
353596,Crackington No2,2024-01-15T17:40:00.000+00:00,feeder,1,N Current (RMS),A,26.4
353596,Crackington No2,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
353596,Crackington No2,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
353596,Crackington No2,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.6
353596,Crackington No2,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,14.1
353596,Crackington No2,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353596,Crackington No2,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.74
353596,Crackington No2,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353596,Crackington No2,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
353596,Crackington No2,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
353596,Crackington No2,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.41
353596,Crackington No2,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.96
353596,Crackington No2,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.55
353596,Crackington No2,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.07
353596,Crackington No2,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,120.9
353596,Crackington No2,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
353596,Crackington No2,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
353596,Crackington No2,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
353596,Crackington No2,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.05
353596,Crackington No2,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.77
353596,Crackington No2,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.06
353596,Crackington No2,2024-01-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,73.7
353596,Crackington No2,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
353596,Crackington No2,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
353596,Crackington No2,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,122.3
353596,Crackington No2,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
353596,Crackington No2,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
353596,Crackington No2,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.58
353596,Crackington No2,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,25.4
353596,Crackington No2,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
353596,Crackington No2,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
353596,Crackington No2,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.31
353596,Crackington No2,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.94
353596,Crackington No2,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.34
353596,Crackington No2,2024-01-15T17:30:00.000+00:00,feeder,1,N Current (RMS),A,34.3
353596,Crackington No2,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
353596,Crackington No2,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
353596,Crackington No2,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.8
353596,Crackington No2,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,14.2
353596,Crackington No2,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
353596,Crackington No2,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.7
353596,Crackington No2,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353596,Crackington No2,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
353596,Crackington No2,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353596,Crackington No2,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.68
353596,Crackington No2,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
353596,Crackington No2,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.42
353596,Crackington No2,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.79
353596,Crackington No2,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.99
353596,Crackington No2,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,123.0
353596,Crackington No2,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
353596,Crackington No2,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
353596,Crackington No2,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
353596,Crackington No2,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.84
353596,Crackington No2,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
353596,Crackington No2,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.77
353596,Crackington No2,2024-01-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,41.6
353596,Crackington No2,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
353596,Crackington No2,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
353596,Crackington No2,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.7
353596,Crackington No2,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
353596,Crackington No2,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
353596,Crackington No2,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,25.8
353596,Crackington No2,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
353596,Crackington No2,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
353596,Crackington No2,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.78
353596,Crackington No2,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.3
353596,Crackington No2,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.01
353596,Crackington No2,2024-01-15T17:20:00.000+00:00,feeder,1,N Current (RMS),A,36.8
353596,Crackington No2,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
353596,Crackington No2,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
353596,Crackington No2,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.7
353596,Crackington No2,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,14.3
353596,Crackington No2,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
353596,Crackington No2,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.06
353596,Crackington No2,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353596,Crackington No2,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
353596,Crackington No2,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353596,Crackington No2,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.25
353596,Crackington No2,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
353596,Crackington No2,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.26
353596,Crackington No2,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.36
353596,Crackington No2,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.27
353596,Crackington No2,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
353596,Crackington No2,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
353596,Crackington No2,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
353596,Crackington No2,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
353596,Crackington No2,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.01
353596,Crackington No2,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.46
353596,Crackington No2,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.33
353596,Crackington No2,2024-01-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,50.4
353596,Crackington No2,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
353596,Crackington No2,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
353596,Crackington No2,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.2
353596,Crackington No2,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
353596,Crackington No2,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.06
353596,Crackington No2,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,40.1
353596,Crackington No2,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353596,Crackington No2,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
353596,Crackington No2,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
353596,Crackington No2,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.67
353596,Crackington No2,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.28
353596,Crackington No2,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.04
353596,Crackington No2,2024-01-15T17:10:00.000+00:00,feeder,1,N Current (RMS),A,53.3
353596,Crackington No2,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
353596,Crackington No2,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
353596,Crackington No2,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.2
353596,Crackington No2,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,14.3
353596,Crackington No2,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353596,Crackington No2,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.59
353596,Crackington No2,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353596,Crackington No2,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
353596,Crackington No2,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353596,Crackington No2,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.81
353596,Crackington No2,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
353596,Crackington No2,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.91
353596,Crackington No2,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.78
353596,Crackington No2,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.43
353596,Crackington No2,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,136.8
353596,Crackington No2,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
353596,Crackington No2,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
353596,Crackington No2,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
353596,Crackington No2,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
353596,Crackington No2,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.58
353596,Crackington No2,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.49
353596,Crackington No2,2024-01-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,54.1
353596,Crackington No2,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
353596,Crackington No2,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
353596,Crackington No2,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.3
353596,Crackington No2,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
353596,Crackington No2,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
353596,Crackington No2,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
353596,Crackington No2,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,25.7
353596,Crackington No2,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353596,Crackington No2,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
353596,Crackington No2,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.92
353596,Crackington No2,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.02
353596,Crackington No2,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.61
353596,Crackington No2,2024-01-15T17:00:00.000+00:00,feeder,1,N Current (RMS),A,35.0
353596,Crackington No2,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
353596,Crackington No2,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
353596,Crackington No2,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.3
353596,Crackington No2,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,14.4
353596,Crackington No2,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353596,Crackington No2,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.19
353596,Crackington No2,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353596,Crackington No2,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
353596,Crackington No2,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353596,Crackington No2,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.53
353596,Crackington No2,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.17
353596,Crackington No2,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.67
353596,Crackington No2,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.56
353596,Crackington No2,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
353596,Crackington No2,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
353596,Crackington No2,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
353596,Crackington No2,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
353596,Crackington No2,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.23
353596,Crackington No2,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.47
353596,Crackington No2,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.92
353596,Crackington No2,2024-01-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,58.5
353596,Crackington No2,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
353596,Crackington No2,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
353596,Crackington No2,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.2
353596,Crackington No2,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
353596,Crackington No2,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
353596,Crackington No2,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
353596,Crackington No2,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
353596,Crackington No2,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
353596,Crackington No2,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
353596,Crackington No2,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.22
353596,Crackington No2,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.66
353596,Crackington No2,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.37
353596,Crackington No2,2024-01-15T16:50:00.000+00:00,feeder,1,N Current (RMS),A,52.5
353596,Crackington No2,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
353596,Crackington No2,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
353596,Crackington No2,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.8
353596,Crackington No2,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,14.6
353596,Crackington No2,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353596,Crackington No2,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.96
353596,Crackington No2,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353596,Crackington No2,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
353596,Crackington No2,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353596,Crackington No2,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.69
353596,Crackington No2,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
353596,Crackington No2,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
353596,Crackington No2,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.57
353596,Crackington No2,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.23
353596,Crackington No2,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.81
353596,Crackington No2,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
353596,Crackington No2,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
353596,Crackington No2,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
353596,Crackington No2,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
353596,Crackington No2,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
353596,Crackington No2,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.4
353596,Crackington No2,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.07
353596,Crackington No2,2024-01-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,55.6
353596,Crackington No2,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
353596,Crackington No2,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
353596,Crackington No2,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.8
353596,Crackington No2,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
353596,Crackington No2,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
353596,Crackington No2,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
353596,Crackington No2,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
353596,Crackington No2,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353596,Crackington No2,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
353596,Crackington No2,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.1
353596,Crackington No2,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.26
353596,Crackington No2,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.03
353596,Crackington No2,2024-01-15T16:40:00.000+00:00,feeder,1,N Current (RMS),A,35.7
353596,Crackington No2,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
353596,Crackington No2,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
353596,Crackington No2,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
353596,Crackington No2,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,14.7
353596,Crackington No2,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
353596,Crackington No2,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.2
353596,Crackington No2,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353596,Crackington No2,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
353596,Crackington No2,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353596,Crackington No2,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.16
353596,Crackington No2,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
353596,Crackington No2,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
353596,Crackington No2,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.95
353596,Crackington No2,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.75
353596,Crackington No2,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.52
353596,Crackington No2,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
353596,Crackington No2,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
353596,Crackington No2,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
353596,Crackington No2,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
353596,Crackington No2,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
353596,Crackington No2,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
353596,Crackington No2,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
353596,Crackington No2,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.68
353596,Crackington No2,2024-01-15T16:30:00.000+00:00,feeder,3,N Current (RMS),A,94.4
353596,Crackington No2,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
353596,Crackington No2,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
353596,Crackington No2,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,135.9
353596,Crackington No2,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
353596,Crackington No2,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
353596,Crackington No2,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
353596,Crackington No2,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
353596,Crackington No2,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
353596,Crackington No2,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
353596,Crackington No2,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.58
353596,Crackington No2,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.59
353596,Crackington No2,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.01
353596,Crackington No2,2024-01-15T16:30:00.000+00:00,feeder,1,N Current (RMS),A,27.9
353596,Crackington No2,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
353596,Crackington No2,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
353596,Crackington No2,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.7
353596,Crackington No2,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,14.8
353596,Crackington No2,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353596,Crackington No2,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.69
353596,Crackington No2,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353596,Crackington No2,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
353596,Crackington No2,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353596,Crackington No2,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.0
353596,Crackington No2,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
353596,Crackington No2,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.82
353596,Crackington No2,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.68
353596,Crackington No2,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.18
353596,Crackington No2,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,133.7
353596,Crackington No2,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
353596,Crackington No2,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
353596,Crackington No2,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
353596,Crackington No2,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
353596,Crackington No2,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.02
353596,Crackington No2,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.72
353596,Crackington No2,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.73
353596,Crackington No2,2024-01-15T16:20:00.000+00:00,feeder,3,N Current (RMS),A,102.4
353596,Crackington No2,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
353596,Crackington No2,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
353596,Crackington No2,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,139.7
353596,Crackington No2,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
353596,Crackington No2,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
353596,Crackington No2,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,28.6
353596,Crackington No2,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353596,Crackington No2,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
353596,Crackington No2,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.64
353596,Crackington No2,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.16
353596,Crackington No2,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.16
353596,Crackington No2,2024-01-15T16:20:00.000+00:00,feeder,1,N Current (RMS),A,27.5
353596,Crackington No2,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
353596,Crackington No2,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
353596,Crackington No2,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.1
353596,Crackington No2,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,15.0
353596,Crackington No2,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
353596,Crackington No2,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.82
353596,Crackington No2,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353596,Crackington No2,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
353596,Crackington No2,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353596,Crackington No2,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.83
353596,Crackington No2,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
353596,Crackington No2,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.89
353596,Crackington No2,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.87
353596,Crackington No2,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,56.07
353596,Crackington No2,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,148.5
353596,Crackington No2,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
353596,Crackington No2,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
353596,Crackington No2,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
353596,Crackington No2,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
353596,Crackington No2,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.17
353596,Crackington No2,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
353596,Crackington No2,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.08
353596,Crackington No2,2024-01-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,89.4
353596,Crackington No2,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
353596,Crackington No2,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
353596,Crackington No2,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,123.0
353596,Crackington No2,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
353596,Crackington No2,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
353596,Crackington No2,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
353596,Crackington No2,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
353596,Crackington No2,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
353596,Crackington No2,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.02
353596,Crackington No2,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.66
353596,Crackington No2,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.67
353596,Crackington No2,2024-01-15T16:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
353596,Crackington No2,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
353596,Crackington No2,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
353596,Crackington No2,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
353596,Crackington No2,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,15.2
353596,Crackington No2,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353596,Crackington No2,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.34
353596,Crackington No2,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353596,Crackington No2,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
353596,Crackington No2,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
353596,Crackington No2,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.64
353596,Crackington No2,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
353596,Crackington No2,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.24
353596,Crackington No2,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.58
353596,Crackington No2,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.48
353596,Crackington No2,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,112.7
353596,Crackington No2,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
353596,Crackington No2,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
353596,Crackington No2,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
353596,Crackington No2,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.59
353596,Crackington No2,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
353596,Crackington No2,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.06
353596,Crackington No2,2024-01-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,92.2
353596,Crackington No2,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
353596,Crackington No2,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
353596,Crackington No2,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,122.5
353596,Crackington No2,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.54
353596,Crackington No2,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
353596,Crackington No2,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
353596,Crackington No2,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,22.1
353596,Crackington No2,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
353596,Crackington No2,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
353596,Crackington No2,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.47
353596,Crackington No2,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.39
353596,Crackington No2,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.32
353596,Crackington No2,2024-01-15T16:00:00.000+00:00,feeder,1,N Current (RMS),A,19.0
353596,Crackington No2,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
353596,Crackington No2,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
353596,Crackington No2,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
353596,Crackington No2,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,15.4
353596,Crackington No2,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
353596,Crackington No2,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.76
353596,Crackington No2,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353596,Crackington No2,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
353596,Crackington No2,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353596,Crackington No2,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.47
353596,Crackington No2,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
353596,Crackington No2,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.52
353596,Crackington No2,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
353596,Crackington No2,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.46
353596,Crackington No2,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,123.1
353596,Crackington No2,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
353596,Crackington No2,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
353596,Crackington No2,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
353596,Crackington No2,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
353596,Crackington No2,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.67
353596,Crackington No2,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.79
353596,Crackington No2,2024-01-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,50.6
353596,Crackington No2,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
353596,Crackington No2,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
353596,Crackington No2,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.8
353596,Crackington No2,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
353596,Crackington No2,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.83
353596,Crackington No2,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
353596,Crackington No2,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
353596,Crackington No2,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,30.3
353596,Crackington No2,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
353596,Crackington No2,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
353596,Crackington No2,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
353596,Crackington No2,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.62
353596,Crackington No2,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.85
353596,Crackington No2,2024-01-15T15:50:00.000+00:00,feeder,1,N Current (RMS),A,21.1
353596,Crackington No2,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
353596,Crackington No2,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
353596,Crackington No2,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
353596,Crackington No2,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,15.6
353596,Crackington No2,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
353596,Crackington No2,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.38
353596,Crackington No2,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353596,Crackington No2,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
353596,Crackington No2,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353596,Crackington No2,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.06
353596,Crackington No2,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.38
353596,Crackington No2,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.31
353596,Crackington No2,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.85
353596,Crackington No2,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
353596,Crackington No2,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
353596,Crackington No2,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
353596,Crackington No2,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
353596,Crackington No2,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
353596,Crackington No2,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
353596,Crackington No2,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.03
353596,Crackington No2,2024-01-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,48.2
353596,Crackington No2,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
353596,Crackington No2,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
353596,Crackington No2,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
353596,Crackington No2,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
