Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
353596,Crackington No2,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.98
353596,Crackington No2,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
353596,Crackington No2,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,30.3
353596,Crackington No2,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
353596,Crackington No2,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
353596,Crackington No2,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
353596,Crackington No2,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
353596,Crackington No2,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.49
353596,Crackington No2,2024-01-15T15:40:00.000+00:00,feeder,1,N Current (RMS),A,21.8
353596,Crackington No2,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
353596,Crackington No2,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
353596,Crackington No2,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
353596,Crackington No2,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,15.9
353596,Crackington No2,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
353596,Crackington No2,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.33
353596,Crackington No2,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353596,Crackington No2,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
353596,Crackington No2,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
353596,Crackington No2,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.77
353596,Crackington No2,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.15
353596,Crackington No2,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.62
353596,Crackington No2,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.6
353596,Crackington No2,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
353596,Crackington No2,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
353596,Crackington No2,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
353596,Crackington No2,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
353596,Crackington No2,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
353596,Crackington No2,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
353596,Crackington No2,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.44
353596,Crackington No2,2024-01-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,44.1
353596,Crackington No2,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
353596,Crackington No2,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
353596,Crackington No2,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
353596,Crackington No2,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.11
353596,Crackington No2,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
353596,Crackington No2,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,22.2
353596,Crackington No2,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
353596,Crackington No2,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
353596,Crackington No2,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.23
353596,Crackington No2,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
353596,Crackington No2,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.42
353596,Crackington No2,2024-01-15T15:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
353596,Crackington No2,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
353596,Crackington No2,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
353596,Crackington No2,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
353596,Crackington No2,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,16.1
353596,Crackington No2,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
353596,Crackington No2,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.07
353596,Crackington No2,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353596,Crackington No2,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
353596,Crackington No2,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353596,Crackington No2,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.33
353596,Crackington No2,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
353596,Crackington No2,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.27
353596,Crackington No2,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.71
353596,Crackington No2,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.6
353596,Crackington No2,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
353596,Crackington No2,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
353596,Crackington No2,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
353596,Crackington No2,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
353596,Crackington No2,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
353596,Crackington No2,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.96
353596,Crackington No2,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.96
353596,Crackington No2,2024-01-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,48.7
353596,Crackington No2,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
353596,Crackington No2,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
353596,Crackington No2,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.1
353596,Crackington No2,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.18
353596,Crackington No2,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
353596,Crackington No2,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
353596,Crackington No2,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
353596,Crackington No2,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
353596,Crackington No2,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
353596,Crackington No2,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
353596,Crackington No2,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
353596,Crackington No2,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
353596,Crackington No2,2024-01-15T15:20:00.000+00:00,feeder,1,N Current (RMS),A,22.7
353596,Crackington No2,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
353596,Crackington No2,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
353596,Crackington No2,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
353596,Crackington No2,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,16.4
353596,Crackington No2,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353596,Crackington No2,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.49
353596,Crackington No2,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353596,Crackington No2,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
353596,Crackington No2,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353596,Crackington No2,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.51
353596,Crackington No2,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
353596,Crackington No2,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
353596,Crackington No2,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.8
353596,Crackington No2,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.01
353596,Crackington No2,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.32
353596,Crackington No2,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
353596,Crackington No2,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
353596,Crackington No2,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
353596,Crackington No2,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
353596,Crackington No2,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
353596,Crackington No2,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.99
353596,Crackington No2,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.29
353596,Crackington No2,2024-01-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,51.4
353596,Crackington No2,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
353596,Crackington No2,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
353596,Crackington No2,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.7
353596,Crackington No2,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.24
353596,Crackington No2,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
353596,Crackington No2,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
353596,Crackington No2,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,24.1
353596,Crackington No2,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
353596,Crackington No2,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
353596,Crackington No2,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
353596,Crackington No2,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
353596,Crackington No2,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.21
353596,Crackington No2,2024-01-15T15:10:00.000+00:00,feeder,1,N Current (RMS),A,29.0
353596,Crackington No2,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
353596,Crackington No2,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
353596,Crackington No2,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
353596,Crackington No2,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,16.6
353596,Crackington No2,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353596,Crackington No2,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
353596,Crackington No2,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353596,Crackington No2,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
353596,Crackington No2,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353596,Crackington No2,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
353596,Crackington No2,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
353596,Crackington No2,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
353596,Crackington No2,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.28
353596,Crackington No2,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.34
353596,Crackington No2,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.77
353596,Crackington No2,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
353596,Crackington No2,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
353596,Crackington No2,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
353596,Crackington No2,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
353596,Crackington No2,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.27
353596,Crackington No2,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
353596,Crackington No2,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.83
353596,Crackington No2,2024-01-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,28.0
353596,Crackington No2,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
353596,Crackington No2,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
353596,Crackington No2,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
353596,Crackington No2,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.35
353596,Crackington No2,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
353596,Crackington No2,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
353596,Crackington No2,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
353596,Crackington No2,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
353596,Crackington No2,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
353596,Crackington No2,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
353596,Crackington No2,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
353596,Crackington No2,2024-01-15T15:00:00.000+00:00,feeder,1,N Current (RMS),A,26.7
353596,Crackington No2,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
353596,Crackington No2,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
353596,Crackington No2,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
353596,Crackington No2,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,16.8
353596,Crackington No2,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353596,Crackington No2,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
353596,Crackington No2,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353596,Crackington No2,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
353596,Crackington No2,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353596,Crackington No2,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
353596,Crackington No2,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
353596,Crackington No2,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
353596,Crackington No2,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.9
353596,Crackington No2,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.52
353596,Crackington No2,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.24
353596,Crackington No2,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
353596,Crackington No2,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
353596,Crackington No2,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
353596,Crackington No2,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
353596,Crackington No2,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
353596,Crackington No2,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
353596,Crackington No2,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.15
353596,Crackington No2,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.38
353596,Crackington No2,2024-01-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,38.4
353596,Crackington No2,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
353596,Crackington No2,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
353596,Crackington No2,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
353596,Crackington No2,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.49
353596,Crackington No2,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
353596,Crackington No2,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
353596,Crackington No2,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,22.3
353596,Crackington No2,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
353596,Crackington No2,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
353596,Crackington No2,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
353596,Crackington No2,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
353596,Crackington No2,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.5
353596,Crackington No2,2024-01-15T14:50:00.000+00:00,feeder,1,N Current (RMS),A,25.7
353596,Crackington No2,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
353596,Crackington No2,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
353596,Crackington No2,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
353596,Crackington No2,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,16.9
353596,Crackington No2,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353596,Crackington No2,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
353596,Crackington No2,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353596,Crackington No2,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
353596,Crackington No2,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353596,Crackington No2,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
353596,Crackington No2,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
353596,Crackington No2,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
353596,Crackington No2,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.34
353596,Crackington No2,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.02
353596,Crackington No2,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.7
353596,Crackington No2,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
353596,Crackington No2,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
353596,Crackington No2,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
353596,Crackington No2,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
353596,Crackington No2,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
353596,Crackington No2,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
353596,Crackington No2,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.76
353596,Crackington No2,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.38
353596,Crackington No2,2024-01-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,34.3
353596,Crackington No2,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
353596,Crackington No2,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
353596,Crackington No2,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
353596,Crackington No2,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.49
353596,Crackington No2,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
353596,Crackington No2,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
353596,Crackington No2,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,31.9
353596,Crackington No2,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
353596,Crackington No2,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
353596,Crackington No2,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
353596,Crackington No2,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
353596,Crackington No2,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.54
353596,Crackington No2,2024-01-15T14:40:00.000+00:00,feeder,1,N Current (RMS),A,30.2
353596,Crackington No2,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
353596,Crackington No2,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
353596,Crackington No2,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
353596,Crackington No2,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,17.0
353596,Crackington No2,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353596,Crackington No2,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
353596,Crackington No2,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353596,Crackington No2,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
353596,Crackington No2,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353596,Crackington No2,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
353596,Crackington No2,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
353596,Crackington No2,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
353596,Crackington No2,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.02
353596,Crackington No2,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.17
353596,Crackington No2,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.42
353596,Crackington No2,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
353596,Crackington No2,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
353596,Crackington No2,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
353596,Crackington No2,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
353596,Crackington No2,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
353596,Crackington No2,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
353596,Crackington No2,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
353596,Crackington No2,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
353596,Crackington No2,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.81
353596,Crackington No2,2024-01-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,42.5
353596,Crackington No2,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
353596,Crackington No2,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
353596,Crackington No2,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
353596,Crackington No2,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.53
353596,Crackington No2,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
353596,Crackington No2,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
353596,Crackington No2,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
353596,Crackington No2,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
353596,Crackington No2,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
353596,Crackington No2,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
353596,Crackington No2,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
353596,Crackington No2,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.52
353596,Crackington No2,2024-01-15T14:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
353596,Crackington No2,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
353596,Crackington No2,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
353596,Crackington No2,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
353596,Crackington No2,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,17.0
353596,Crackington No2,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353596,Crackington No2,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
353596,Crackington No2,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353596,Crackington No2,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
353596,Crackington No2,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353596,Crackington No2,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
353596,Crackington No2,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
353596,Crackington No2,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
353596,Crackington No2,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.92
353596,Crackington No2,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.24
353596,Crackington No2,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.56
353596,Crackington No2,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
353596,Crackington No2,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
353596,Crackington No2,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
353596,Crackington No2,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
353596,Crackington No2,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
353596,Crackington No2,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
353596,Crackington No2,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
353596,Crackington No2,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.1
353596,Crackington No2,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.82
353596,Crackington No2,2024-01-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,39.0
353596,Crackington No2,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
353596,Crackington No2,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
353596,Crackington No2,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
353596,Crackington No2,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.63
353596,Crackington No2,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.11
353596,Crackington No2,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,26.7
353596,Crackington No2,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
353596,Crackington No2,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
353596,Crackington No2,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
353596,Crackington No2,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
353596,Crackington No2,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
353596,Crackington No2,2024-01-15T14:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
353596,Crackington No2,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
353596,Crackington No2,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
353596,Crackington No2,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
353596,Crackington No2,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,17.0
353596,Crackington No2,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353596,Crackington No2,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
353596,Crackington No2,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353596,Crackington No2,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
353596,Crackington No2,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353596,Crackington No2,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
353596,Crackington No2,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
353596,Crackington No2,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.39
353596,Crackington No2,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.41
353596,Crackington No2,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.11
353596,Crackington No2,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
353596,Crackington No2,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
353596,Crackington No2,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
353596,Crackington No2,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
353596,Crackington No2,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
353596,Crackington No2,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
353596,Crackington No2,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
353596,Crackington No2,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
353596,Crackington No2,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.43
353596,Crackington No2,2024-01-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,44.0
353596,Crackington No2,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
353596,Crackington No2,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
353596,Crackington No2,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
353596,Crackington No2,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.51
353596,Crackington No2,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
353596,Crackington No2,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,18.7
353596,Crackington No2,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
353596,Crackington No2,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
353596,Crackington No2,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
353596,Crackington No2,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
353596,Crackington No2,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
353596,Crackington No2,2024-01-15T14:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
353596,Crackington No2,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
353596,Crackington No2,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
353596,Crackington No2,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
353596,Crackington No2,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,17.0
353596,Crackington No2,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353596,Crackington No2,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
353596,Crackington No2,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353596,Crackington No2,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
353596,Crackington No2,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353596,Crackington No2,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
353596,Crackington No2,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
353596,Crackington No2,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
353596,Crackington No2,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.19
353596,Crackington No2,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.32
353596,Crackington No2,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.29
353596,Crackington No2,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
353596,Crackington No2,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
353596,Crackington No2,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
353596,Crackington No2,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
353596,Crackington No2,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
353596,Crackington No2,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
353596,Crackington No2,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
353596,Crackington No2,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
353596,Crackington No2,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.1
353596,Crackington No2,2024-01-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,60.9
353596,Crackington No2,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
353596,Crackington No2,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
353596,Crackington No2,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.8
353596,Crackington No2,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.6
353596,Crackington No2,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
353596,Crackington No2,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,21.1
353596,Crackington No2,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
353596,Crackington No2,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
353596,Crackington No2,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
353596,Crackington No2,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
353596,Crackington No2,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
353596,Crackington No2,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
353596,Crackington No2,2024-01-15T14:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
353596,Crackington No2,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
353596,Crackington No2,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
353596,Crackington No2,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
353596,Crackington No2,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,17.0
353596,Crackington No2,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353596,Crackington No2,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
353596,Crackington No2,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353596,Crackington No2,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
353596,Crackington No2,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353596,Crackington No2,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
353596,Crackington No2,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
353596,Crackington No2,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.36
353596,Crackington No2,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.85
353596,Crackington No2,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.26
353596,Crackington No2,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
353596,Crackington No2,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
353596,Crackington No2,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
353596,Crackington No2,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
353596,Crackington No2,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
353596,Crackington No2,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
353596,Crackington No2,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.17
353596,Crackington No2,2024-01-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,57.6
353596,Crackington No2,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
353596,Crackington No2,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
353596,Crackington No2,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.7
353596,Crackington No2,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.7
353596,Crackington No2,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
353596,Crackington No2,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,27.1
353596,Crackington No2,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
353596,Crackington No2,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
353596,Crackington No2,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
353596,Crackington No2,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
353596,Crackington No2,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
353596,Crackington No2,2024-01-15T13:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
353596,Crackington No2,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
353596,Crackington No2,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
353596,Crackington No2,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
353596,Crackington No2,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,17.0
353596,Crackington No2,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353596,Crackington No2,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
353596,Crackington No2,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353596,Crackington No2,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
353596,Crackington No2,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353596,Crackington No2,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
353596,Crackington No2,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
353596,Crackington No2,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.38
353596,Crackington No2,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.85
353596,Crackington No2,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.21
353596,Crackington No2,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
353596,Crackington No2,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
353596,Crackington No2,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
353596,Crackington No2,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
