Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
353596,Crackington No2,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
353596,Crackington No2,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.5
353596,Crackington No2,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.04
353596,Crackington No2,2024-01-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,60.8
353596,Crackington No2,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
353596,Crackington No2,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
353596,Crackington No2,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.1
353596,Crackington No2,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.72
353596,Crackington No2,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
353596,Crackington No2,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,26.8
353596,Crackington No2,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
353596,Crackington No2,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
353596,Crackington No2,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
353596,Crackington No2,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
353596,Crackington No2,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
353596,Crackington No2,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
353596,Crackington No2,2024-01-15T13:40:00.000+00:00,feeder,1,N Current (RMS),A,16.2
353596,Crackington No2,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
353596,Crackington No2,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
353596,Crackington No2,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
353596,Crackington No2,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,17.0
353596,Crackington No2,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353596,Crackington No2,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
353596,Crackington No2,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353596,Crackington No2,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
353596,Crackington No2,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353596,Crackington No2,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
353596,Crackington No2,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
353596,Crackington No2,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.33
353596,Crackington No2,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.17
353596,Crackington No2,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.08
353596,Crackington No2,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
353596,Crackington No2,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
353596,Crackington No2,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
353596,Crackington No2,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
353596,Crackington No2,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
353596,Crackington No2,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
353596,Crackington No2,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.39
353596,Crackington No2,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.81
353596,Crackington No2,2024-01-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,62.4
353596,Crackington No2,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
353596,Crackington No2,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
353596,Crackington No2,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.3
353596,Crackington No2,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.67
353596,Crackington No2,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
353596,Crackington No2,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,28.8
353596,Crackington No2,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
353596,Crackington No2,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
353596,Crackington No2,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
353596,Crackington No2,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
353596,Crackington No2,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
353596,Crackington No2,2024-01-15T13:30:00.000+00:00,feeder,1,N Current (RMS),A,34.0
353596,Crackington No2,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
353596,Crackington No2,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
353596,Crackington No2,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
353596,Crackington No2,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,16.9
353596,Crackington No2,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353596,Crackington No2,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
353596,Crackington No2,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353596,Crackington No2,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
353596,Crackington No2,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353596,Crackington No2,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
353596,Crackington No2,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
353596,Crackington No2,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.37
353596,Crackington No2,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.28
353596,Crackington No2,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.47
353596,Crackington No2,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,109.7
353596,Crackington No2,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
353596,Crackington No2,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
353596,Crackington No2,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
353596,Crackington No2,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
353596,Crackington No2,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
353596,Crackington No2,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.56
353596,Crackington No2,2024-01-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,72.8
353596,Crackington No2,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
353596,Crackington No2,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
353596,Crackington No2,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.9
353596,Crackington No2,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.71
353596,Crackington No2,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.61
353596,Crackington No2,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,33.3
353596,Crackington No2,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
353596,Crackington No2,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
353596,Crackington No2,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
353596,Crackington No2,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
353596,Crackington No2,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.31
353596,Crackington No2,2024-01-15T13:20:00.000+00:00,feeder,1,N Current (RMS),A,40.8
353596,Crackington No2,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
353596,Crackington No2,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
353596,Crackington No2,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
353596,Crackington No2,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,16.8
353596,Crackington No2,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353596,Crackington No2,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
353596,Crackington No2,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353596,Crackington No2,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
353596,Crackington No2,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353596,Crackington No2,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
353596,Crackington No2,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
353596,Crackington No2,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.29
353596,Crackington No2,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.77
353596,Crackington No2,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.48
353596,Crackington No2,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,142.0
353596,Crackington No2,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
353596,Crackington No2,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
353596,Crackington No2,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
353596,Crackington No2,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
353596,Crackington No2,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
353596,Crackington No2,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
353596,Crackington No2,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.14
353596,Crackington No2,2024-01-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,68.5
353596,Crackington No2,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
353596,Crackington No2,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
353596,Crackington No2,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.6
353596,Crackington No2,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.67
353596,Crackington No2,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
353596,Crackington No2,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,28.7
353596,Crackington No2,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
353596,Crackington No2,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
353596,Crackington No2,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
353596,Crackington No2,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
353596,Crackington No2,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
353596,Crackington No2,2024-01-15T13:10:00.000+00:00,feeder,1,N Current (RMS),A,18.2
353596,Crackington No2,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
353596,Crackington No2,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
353596,Crackington No2,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
353596,Crackington No2,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,16.7
353596,Crackington No2,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353596,Crackington No2,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
353596,Crackington No2,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353596,Crackington No2,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
353596,Crackington No2,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353596,Crackington No2,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
353596,Crackington No2,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
353596,Crackington No2,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
353596,Crackington No2,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.59
353596,Crackington No2,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.83
353596,Crackington No2,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.46
353596,Crackington No2,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
353596,Crackington No2,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
353596,Crackington No2,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
353596,Crackington No2,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
353596,Crackington No2,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
353596,Crackington No2,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
353596,Crackington No2,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.51
353596,Crackington No2,2024-01-15T13:00:00.000+00:00,feeder,3,N Current (RMS),A,42.6
353596,Crackington No2,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
353596,Crackington No2,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
353596,Crackington No2,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
353596,Crackington No2,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.56
353596,Crackington No2,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
353596,Crackington No2,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
353596,Crackington No2,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
353596,Crackington No2,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
353596,Crackington No2,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
353596,Crackington No2,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
353596,Crackington No2,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
353596,Crackington No2,2024-01-15T13:00:00.000+00:00,feeder,1,N Current (RMS),A,25.6
353596,Crackington No2,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
353596,Crackington No2,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
353596,Crackington No2,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
353596,Crackington No2,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,16.6
353596,Crackington No2,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353596,Crackington No2,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
353596,Crackington No2,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353596,Crackington No2,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
353596,Crackington No2,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353596,Crackington No2,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
353596,Crackington No2,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
353596,Crackington No2,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.79
353596,Crackington No2,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.27
353596,Crackington No2,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.46
353596,Crackington No2,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
353596,Crackington No2,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
353596,Crackington No2,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
353596,Crackington No2,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
353596,Crackington No2,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
353596,Crackington No2,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
353596,Crackington No2,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.62
353596,Crackington No2,2024-01-15T12:50:00.000+00:00,feeder,3,N Current (RMS),A,44.0
353596,Crackington No2,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
353596,Crackington No2,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
353596,Crackington No2,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.9
353596,Crackington No2,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.43
353596,Crackington No2,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
353596,Crackington No2,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,23.7
353596,Crackington No2,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
353596,Crackington No2,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
353596,Crackington No2,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
353596,Crackington No2,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
353596,Crackington No2,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.19
353596,Crackington No2,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
353596,Crackington No2,2024-01-15T12:50:00.000+00:00,feeder,1,N Current (RMS),A,33.5
353596,Crackington No2,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
353596,Crackington No2,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
353596,Crackington No2,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
353596,Crackington No2,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,16.5
353596,Crackington No2,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353596,Crackington No2,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
353596,Crackington No2,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353596,Crackington No2,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
353596,Crackington No2,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353596,Crackington No2,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
353596,Crackington No2,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
353596,Crackington No2,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.53
353596,Crackington No2,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.21
353596,Crackington No2,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.47
353596,Crackington No2,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
353596,Crackington No2,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
353596,Crackington No2,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
353596,Crackington No2,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
353596,Crackington No2,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
353596,Crackington No2,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.86
353596,Crackington No2,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.55
353596,Crackington No2,2024-01-15T12:40:00.000+00:00,feeder,3,N Current (RMS),A,53.5
353596,Crackington No2,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
353596,Crackington No2,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
353596,Crackington No2,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
353596,Crackington No2,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.12
353596,Crackington No2,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
353596,Crackington No2,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,25.2
353596,Crackington No2,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
353596,Crackington No2,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
353596,Crackington No2,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
353596,Crackington No2,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.55
353596,Crackington No2,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
353596,Crackington No2,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
353596,Crackington No2,2024-01-15T12:40:00.000+00:00,feeder,1,N Current (RMS),A,32.4
353596,Crackington No2,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
353596,Crackington No2,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
353596,Crackington No2,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
353596,Crackington No2,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,16.6
353596,Crackington No2,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353596,Crackington No2,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
353596,Crackington No2,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353596,Crackington No2,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
353596,Crackington No2,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353596,Crackington No2,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
353596,Crackington No2,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
353596,Crackington No2,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
353596,Crackington No2,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.84
353596,Crackington No2,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.47
353596,Crackington No2,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.27
353596,Crackington No2,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
353596,Crackington No2,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
353596,Crackington No2,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
353596,Crackington No2,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
353596,Crackington No2,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
353596,Crackington No2,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
353596,Crackington No2,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.94
353596,Crackington No2,2024-01-15T12:30:00.000+00:00,feeder,3,N Current (RMS),A,49.7
353596,Crackington No2,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
353596,Crackington No2,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
353596,Crackington No2,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
353596,Crackington No2,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.42
353596,Crackington No2,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
353596,Crackington No2,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
353596,Crackington No2,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
353596,Crackington No2,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
353596,Crackington No2,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
353596,Crackington No2,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.3
353596,Crackington No2,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
353596,Crackington No2,2024-01-15T12:30:00.000+00:00,feeder,1,N Current (RMS),A,30.8
353596,Crackington No2,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
353596,Crackington No2,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
353596,Crackington No2,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
353596,Crackington No2,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,16.5
353596,Crackington No2,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353596,Crackington No2,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
353596,Crackington No2,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353596,Crackington No2,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
353596,Crackington No2,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353596,Crackington No2,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
353596,Crackington No2,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
353596,Crackington No2,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.11
353596,Crackington No2,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.75
353596,Crackington No2,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.69
353596,Crackington No2,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
353596,Crackington No2,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
353596,Crackington No2,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
353596,Crackington No2,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
353596,Crackington No2,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
353596,Crackington No2,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
353596,Crackington No2,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
353596,Crackington No2,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
353596,Crackington No2,2024-01-15T12:20:00.000+00:00,feeder,3,N Current (RMS),A,27.6
353596,Crackington No2,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
353596,Crackington No2,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
353596,Crackington No2,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
353596,Crackington No2,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.48
353596,Crackington No2,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
353596,Crackington No2,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
353596,Crackington No2,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,23.6
353596,Crackington No2,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
353596,Crackington No2,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
353596,Crackington No2,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
353596,Crackington No2,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.24
353596,Crackington No2,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
353596,Crackington No2,2024-01-15T12:20:00.000+00:00,feeder,1,N Current (RMS),A,26.5
353596,Crackington No2,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
353596,Crackington No2,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
353596,Crackington No2,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
353596,Crackington No2,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,16.4
353596,Crackington No2,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353596,Crackington No2,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
353596,Crackington No2,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353596,Crackington No2,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
353596,Crackington No2,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
353596,Crackington No2,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
353596,Crackington No2,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
353596,Crackington No2,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.97
353596,Crackington No2,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.29
353596,Crackington No2,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.91
353596,Crackington No2,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
353596,Crackington No2,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
353596,Crackington No2,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
353596,Crackington No2,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
353596,Crackington No2,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
353596,Crackington No2,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
353596,Crackington No2,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.32
353596,Crackington No2,2024-01-15T12:10:00.000+00:00,feeder,3,N Current (RMS),A,43.4
353596,Crackington No2,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
353596,Crackington No2,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
353596,Crackington No2,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
353596,Crackington No2,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.49
353596,Crackington No2,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
353596,Crackington No2,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
353596,Crackington No2,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,24.3
353596,Crackington No2,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
353596,Crackington No2,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
353596,Crackington No2,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
353596,Crackington No2,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.54
353596,Crackington No2,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
353596,Crackington No2,2024-01-15T12:10:00.000+00:00,feeder,1,N Current (RMS),A,30.5
353596,Crackington No2,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
353596,Crackington No2,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
353596,Crackington No2,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
353596,Crackington No2,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,16.3
353596,Crackington No2,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353596,Crackington No2,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
353596,Crackington No2,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353596,Crackington No2,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
353596,Crackington No2,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353596,Crackington No2,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
353596,Crackington No2,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
353596,Crackington No2,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
353596,Crackington No2,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.12
353596,Crackington No2,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.52
353596,Crackington No2,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.62
353596,Crackington No2,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
353596,Crackington No2,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
353596,Crackington No2,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
353596,Crackington No2,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
353596,Crackington No2,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
353596,Crackington No2,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
353596,Crackington No2,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.27
353596,Crackington No2,2024-01-15T12:00:00.000+00:00,feeder,3,N Current (RMS),A,86.5
353596,Crackington No2,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
353596,Crackington No2,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
353596,Crackington No2,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,108.5
353596,Crackington No2,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.48
353596,Crackington No2,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.53
353596,Crackington No2,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,40.4
353596,Crackington No2,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
353596,Crackington No2,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
353596,Crackington No2,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
353596,Crackington No2,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
353596,Crackington No2,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
353596,Crackington No2,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.62
353596,Crackington No2,2024-01-15T12:00:00.000+00:00,feeder,1,N Current (RMS),A,38.1
353596,Crackington No2,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
353596,Crackington No2,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
353596,Crackington No2,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
353596,Crackington No2,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,16.1
353596,Crackington No2,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353596,Crackington No2,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
353596,Crackington No2,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353596,Crackington No2,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
353596,Crackington No2,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353596,Crackington No2,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.91
353596,Crackington No2,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
353596,Crackington No2,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.45
353596,Crackington No2,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.36
353596,Crackington No2,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.42
353596,Crackington No2,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,158.4
353596,Crackington No2,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
353596,Crackington No2,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
353596,Crackington No2,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
353596,Crackington No2,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
353596,Crackington No2,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
353596,Crackington No2,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
353596,Crackington No2,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
353596,Crackington No2,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.51
353596,Crackington No2,2024-01-15T11:50:00.000+00:00,feeder,3,N Current (RMS),A,88.1
353596,Crackington No2,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
353596,Crackington No2,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
353596,Crackington No2,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,110.1
353596,Crackington No2,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.5
353596,Crackington No2,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
353596,Crackington No2,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,31.7
353596,Crackington No2,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
353596,Crackington No2,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
353596,Crackington No2,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
353596,Crackington No2,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
353596,Crackington No2,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
353596,Crackington No2,2024-01-15T11:50:00.000+00:00,feeder,1,N Current (RMS),A,26.5
353596,Crackington No2,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
353596,Crackington No2,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
353596,Crackington No2,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
353596,Crackington No2,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,15.9
353596,Crackington No2,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353596,Crackington No2,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
353596,Crackington No2,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353596,Crackington No2,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
353596,Crackington No2,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
