Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
353596,Crackington No2,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
353596,Crackington No2,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
353596,Crackington No2,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.01
353596,Crackington No2,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.46
353596,Crackington No2,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.87
353596,Crackington No2,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,140.4
353596,Crackington No2,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
353596,Crackington No2,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
353596,Crackington No2,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
353596,Crackington No2,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
353596,Crackington No2,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
353596,Crackington No2,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.62
353596,Crackington No2,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.79
353596,Crackington No2,2024-01-15T11:40:00.000+00:00,feeder,3,N Current (RMS),A,36.9
353596,Crackington No2,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
353596,Crackington No2,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
353596,Crackington No2,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
353596,Crackington No2,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.38
353596,Crackington No2,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
353596,Crackington No2,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
353596,Crackington No2,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,37.8
353596,Crackington No2,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
353596,Crackington No2,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
353596,Crackington No2,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
353596,Crackington No2,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
353596,Crackington No2,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
353596,Crackington No2,2024-01-15T11:40:00.000+00:00,feeder,1,N Current (RMS),A,14.9
353596,Crackington No2,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
353596,Crackington No2,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
353596,Crackington No2,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
353596,Crackington No2,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,15.8
353596,Crackington No2,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353596,Crackington No2,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
353596,Crackington No2,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353596,Crackington No2,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
353596,Crackington No2,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353596,Crackington No2,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
353596,Crackington No2,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
353596,Crackington No2,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.4
353596,Crackington No2,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.11
353596,Crackington No2,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.63
353596,Crackington No2,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
353596,Crackington No2,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
353596,Crackington No2,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
353596,Crackington No2,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
353596,Crackington No2,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
353596,Crackington No2,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
353596,Crackington No2,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
353596,Crackington No2,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.13
353596,Crackington No2,2024-01-15T11:30:00.000+00:00,feeder,3,N Current (RMS),A,28.2
353596,Crackington No2,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
353596,Crackington No2,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
353596,Crackington No2,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
353596,Crackington No2,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.31
353596,Crackington No2,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
353596,Crackington No2,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
353596,Crackington No2,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,31.8
353596,Crackington No2,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
353596,Crackington No2,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
353596,Crackington No2,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
353596,Crackington No2,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
353596,Crackington No2,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
353596,Crackington No2,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
353596,Crackington No2,2024-01-15T11:30:00.000+00:00,feeder,1,N Current (RMS),A,24.2
353596,Crackington No2,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
353596,Crackington No2,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
353596,Crackington No2,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
353596,Crackington No2,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,15.6
353596,Crackington No2,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353596,Crackington No2,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
353596,Crackington No2,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353596,Crackington No2,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
353596,Crackington No2,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
353596,Crackington No2,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
353596,Crackington No2,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
353596,Crackington No2,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.96
353596,Crackington No2,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.25
353596,Crackington No2,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.45
353596,Crackington No2,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
353596,Crackington No2,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
353596,Crackington No2,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
353596,Crackington No2,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
353596,Crackington No2,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
353596,Crackington No2,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.92
353596,Crackington No2,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.31
353596,Crackington No2,2024-01-15T11:20:00.000+00:00,feeder,3,N Current (RMS),A,21.6
353596,Crackington No2,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
353596,Crackington No2,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
353596,Crackington No2,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
353596,Crackington No2,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.9
353596,Crackington No2,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
353596,Crackington No2,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.67
353596,Crackington No2,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,66.5
353596,Crackington No2,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
353596,Crackington No2,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
353596,Crackington No2,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
353596,Crackington No2,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.26
353596,Crackington No2,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
353596,Crackington No2,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
353596,Crackington No2,2024-01-15T11:20:00.000+00:00,feeder,1,N Current (RMS),A,34.7
353596,Crackington No2,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
353596,Crackington No2,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
353596,Crackington No2,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
353596,Crackington No2,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,15.5
353596,Crackington No2,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353596,Crackington No2,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
353596,Crackington No2,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353596,Crackington No2,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
353596,Crackington No2,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
353596,Crackington No2,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
353596,Crackington No2,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
353596,Crackington No2,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.29
353596,Crackington No2,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.83
353596,Crackington No2,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.91
353596,Crackington No2,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
353596,Crackington No2,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
353596,Crackington No2,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
353596,Crackington No2,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
353596,Crackington No2,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
353596,Crackington No2,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
353596,Crackington No2,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.53
353596,Crackington No2,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.86
353596,Crackington No2,2024-01-15T11:10:00.000+00:00,feeder,3,N Current (RMS),A,23.6
353596,Crackington No2,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
353596,Crackington No2,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
353596,Crackington No2,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
353596,Crackington No2,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.75
353596,Crackington No2,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
353596,Crackington No2,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.26
353596,Crackington No2,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,50.0
353596,Crackington No2,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
353596,Crackington No2,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
353596,Crackington No2,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
353596,Crackington No2,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
353596,Crackington No2,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.75
353596,Crackington No2,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
353596,Crackington No2,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
353596,Crackington No2,2024-01-15T11:10:00.000+00:00,feeder,1,N Current (RMS),A,31.5
353596,Crackington No2,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
353596,Crackington No2,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
353596,Crackington No2,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
353596,Crackington No2,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,15.5
353596,Crackington No2,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353596,Crackington No2,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.19
353596,Crackington No2,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353596,Crackington No2,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
353596,Crackington No2,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353596,Crackington No2,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.45
353596,Crackington No2,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
353596,Crackington No2,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
353596,Crackington No2,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.58
353596,Crackington No2,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.83
353596,Crackington No2,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.08
353596,Crackington No2,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
353596,Crackington No2,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
353596,Crackington No2,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
353596,Crackington No2,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
353596,Crackington No2,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
353596,Crackington No2,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
353596,Crackington No2,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.31
353596,Crackington No2,2024-01-15T11:00:00.000+00:00,feeder,3,N Current (RMS),A,31.4
353596,Crackington No2,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
353596,Crackington No2,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
353596,Crackington No2,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
353596,Crackington No2,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.24
353596,Crackington No2,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.46
353596,Crackington No2,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,41.3
353596,Crackington No2,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353596,Crackington No2,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
353596,Crackington No2,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
353596,Crackington No2,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
353596,Crackington No2,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
353596,Crackington No2,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
353596,Crackington No2,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.91
353596,Crackington No2,2024-01-15T11:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
353596,Crackington No2,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
353596,Crackington No2,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
353596,Crackington No2,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
353596,Crackington No2,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,15.5
353596,Crackington No2,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353596,Crackington No2,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.79
353596,Crackington No2,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353596,Crackington No2,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
353596,Crackington No2,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353596,Crackington No2,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.5
353596,Crackington No2,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
353596,Crackington No2,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
353596,Crackington No2,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.48
353596,Crackington No2,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.69
353596,Crackington No2,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.69
353596,Crackington No2,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
353596,Crackington No2,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
353596,Crackington No2,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
353596,Crackington No2,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
353596,Crackington No2,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
353596,Crackington No2,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
353596,Crackington No2,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
353596,Crackington No2,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.15
353596,Crackington No2,2024-01-15T10:50:00.000+00:00,feeder,3,N Current (RMS),A,23.4
353596,Crackington No2,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
353596,Crackington No2,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
353596,Crackington No2,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
353596,Crackington No2,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
353596,Crackington No2,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.2
353596,Crackington No2,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,44.6
353596,Crackington No2,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
353596,Crackington No2,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
353596,Crackington No2,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.98
353596,Crackington No2,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
353596,Crackington No2,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.4
353596,Crackington No2,2024-01-15T10:50:00.000+00:00,feeder,1,N Current (RMS),A,22.8
353596,Crackington No2,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
353596,Crackington No2,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
353596,Crackington No2,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
353596,Crackington No2,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,15.6
353596,Crackington No2,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353596,Crackington No2,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.01
353596,Crackington No2,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353596,Crackington No2,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
353596,Crackington No2,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353596,Crackington No2,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.36
353596,Crackington No2,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
353596,Crackington No2,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
353596,Crackington No2,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.32
353596,Crackington No2,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
353596,Crackington No2,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.75
353596,Crackington No2,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
353596,Crackington No2,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
353596,Crackington No2,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
353596,Crackington No2,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
353596,Crackington No2,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
353596,Crackington No2,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
353596,Crackington No2,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
353596,Crackington No2,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
353596,Crackington No2,2024-01-15T10:40:00.000+00:00,feeder,3,N Current (RMS),A,27.3
353596,Crackington No2,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
353596,Crackington No2,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
353596,Crackington No2,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
353596,Crackington No2,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
353596,Crackington No2,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.78
353596,Crackington No2,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,46.6
353596,Crackington No2,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
353596,Crackington No2,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
353596,Crackington No2,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.64
353596,Crackington No2,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.6
353596,Crackington No2,2024-01-15T10:40:00.000+00:00,feeder,1,N Current (RMS),A,44.6
353596,Crackington No2,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
353596,Crackington No2,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
353596,Crackington No2,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
353596,Crackington No2,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,15.6
353596,Crackington No2,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353596,Crackington No2,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.84
353596,Crackington No2,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353596,Crackington No2,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
353596,Crackington No2,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353596,Crackington No2,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.46
353596,Crackington No2,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
353596,Crackington No2,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
353596,Crackington No2,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.67
353596,Crackington No2,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.65
353596,Crackington No2,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.14
353596,Crackington No2,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
353596,Crackington No2,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
353596,Crackington No2,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
353596,Crackington No2,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
353596,Crackington No2,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
353596,Crackington No2,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.86
353596,Crackington No2,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.13
353596,Crackington No2,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
353596,Crackington No2,2024-01-15T10:30:00.000+00:00,feeder,3,N Current (RMS),A,23.3
353596,Crackington No2,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
353596,Crackington No2,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
353596,Crackington No2,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
353596,Crackington No2,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.34
353596,Crackington No2,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
353596,Crackington No2,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,38.2
353596,Crackington No2,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353596,Crackington No2,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
353596,Crackington No2,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.17
353596,Crackington No2,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
353596,Crackington No2,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.47
353596,Crackington No2,2024-01-15T10:30:00.000+00:00,feeder,1,N Current (RMS),A,24.5
353596,Crackington No2,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
353596,Crackington No2,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
353596,Crackington No2,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
353596,Crackington No2,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,15.7
353596,Crackington No2,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
353596,Crackington No2,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.95
353596,Crackington No2,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353596,Crackington No2,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
353596,Crackington No2,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
353596,Crackington No2,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.04
353596,Crackington No2,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
353596,Crackington No2,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
353596,Crackington No2,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.7
353596,Crackington No2,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.72
353596,Crackington No2,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.2
353596,Crackington No2,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
353596,Crackington No2,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
353596,Crackington No2,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
353596,Crackington No2,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
353596,Crackington No2,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
353596,Crackington No2,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.18
353596,Crackington No2,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
353596,Crackington No2,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.87
353596,Crackington No2,2024-01-15T10:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
353596,Crackington No2,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
353596,Crackington No2,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
353596,Crackington No2,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
353596,Crackington No2,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
353596,Crackington No2,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.94
353596,Crackington No2,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,42.8
353596,Crackington No2,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
353596,Crackington No2,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
353596,Crackington No2,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
353596,Crackington No2,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.68
353596,Crackington No2,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.08
353596,Crackington No2,2024-01-15T10:20:00.000+00:00,feeder,1,N Current (RMS),A,25.0
353596,Crackington No2,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
353596,Crackington No2,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
353596,Crackington No2,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
353596,Crackington No2,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,15.8
353596,Crackington No2,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353596,Crackington No2,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.41
353596,Crackington No2,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353596,Crackington No2,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
353596,Crackington No2,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353596,Crackington No2,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.38
353596,Crackington No2,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
353596,Crackington No2,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
353596,Crackington No2,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.9
353596,Crackington No2,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.98
353596,Crackington No2,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.89
353596,Crackington No2,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
353596,Crackington No2,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
353596,Crackington No2,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
353596,Crackington No2,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
353596,Crackington No2,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
353596,Crackington No2,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.93
353596,Crackington No2,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
353596,Crackington No2,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.87
353596,Crackington No2,2024-01-15T10:10:00.000+00:00,feeder,3,N Current (RMS),A,29.1
353596,Crackington No2,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
353596,Crackington No2,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
353596,Crackington No2,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
353596,Crackington No2,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
353596,Crackington No2,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.93
353596,Crackington No2,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,54.5
353596,Crackington No2,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
353596,Crackington No2,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
353596,Crackington No2,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
353596,Crackington No2,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.18
353596,Crackington No2,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
353596,Crackington No2,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.44
353596,Crackington No2,2024-01-15T10:10:00.000+00:00,feeder,1,N Current (RMS),A,37.8
353596,Crackington No2,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
353596,Crackington No2,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
353596,Crackington No2,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
353596,Crackington No2,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,15.9
353596,Crackington No2,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
353596,Crackington No2,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.46
353596,Crackington No2,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353596,Crackington No2,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
353596,Crackington No2,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353596,Crackington No2,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.11
353596,Crackington No2,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
353596,Crackington No2,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
353596,Crackington No2,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.15
353596,Crackington No2,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.13
353596,Crackington No2,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.24
353596,Crackington No2,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
353596,Crackington No2,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
353596,Crackington No2,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
353596,Crackington No2,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
353596,Crackington No2,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
353596,Crackington No2,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.5
353596,Crackington No2,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
353596,Crackington No2,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.37
353596,Crackington No2,2024-01-15T10:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
353596,Crackington No2,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
353596,Crackington No2,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
353596,Crackington No2,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
353596,Crackington No2,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
353596,Crackington No2,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.61
353596,Crackington No2,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,41.2
353596,Crackington No2,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
353596,Crackington No2,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
353596,Crackington No2,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
353596,Crackington No2,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.42
353596,Crackington No2,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.12
353596,Crackington No2,2024-01-15T10:00:00.000+00:00,feeder,1,N Current (RMS),A,33.1
353596,Crackington No2,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
353596,Crackington No2,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
353596,Crackington No2,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
353596,Crackington No2,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,15.9
353596,Crackington No2,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
353596,Crackington No2,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.05
353596,Crackington No2,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353596,Crackington No2,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
353596,Crackington No2,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
353596,Crackington No2,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.67
353596,Crackington No2,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
353596,Crackington No2,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
353596,Crackington No2,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.13
353596,Crackington No2,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.63
353596,Crackington No2,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.09
353596,Crackington No2,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
353596,Crackington No2,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
353596,Crackington No2,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
353596,Crackington No2,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
353596,Crackington No2,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
353596,Crackington No2,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
353596,Crackington No2,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
353596,Crackington No2,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
353596,Crackington No2,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
353596,Crackington No2,2024-01-15T09:50:00.000+00:00,feeder,3,N Current (RMS),A,14.2
353596,Crackington No2,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
353596,Crackington No2,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
353596,Crackington No2,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
353596,Crackington No2,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
353596,Crackington No2,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
353596,Crackington No2,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.37
353596,Crackington No2,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,31.2
353596,Crackington No2,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
353596,Crackington No2,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
353596,Crackington No2,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
353596,Crackington No2,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
