Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
353596,Crackington No2,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.21
353596,Crackington No2,2024-01-15T09:50:00.000+00:00,feeder,1,N Current (RMS),A,33.1
353596,Crackington No2,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
353596,Crackington No2,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
353596,Crackington No2,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
353596,Crackington No2,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,15.9
353596,Crackington No2,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353596,Crackington No2,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
353596,Crackington No2,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353596,Crackington No2,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
353596,Crackington No2,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353596,Crackington No2,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
353596,Crackington No2,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
353596,Crackington No2,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
353596,Crackington No2,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
353596,Crackington No2,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.69
353596,Crackington No2,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.33
353596,Crackington No2,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
353596,Crackington No2,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
353596,Crackington No2,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
353596,Crackington No2,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
353596,Crackington No2,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
353596,Crackington No2,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.04
353596,Crackington No2,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
353596,Crackington No2,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
353596,Crackington No2,2024-01-15T09:40:00.000+00:00,feeder,3,N Current (RMS),A,17.8
353596,Crackington No2,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
353596,Crackington No2,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
353596,Crackington No2,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
353596,Crackington No2,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
353596,Crackington No2,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.14
353596,Crackington No2,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,35.0
353596,Crackington No2,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
353596,Crackington No2,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
353596,Crackington No2,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.61
353596,Crackington No2,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.33
353596,Crackington No2,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.64
353596,Crackington No2,2024-01-15T09:40:00.000+00:00,feeder,1,N Current (RMS),A,26.5
353596,Crackington No2,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
353596,Crackington No2,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
353596,Crackington No2,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
353596,Crackington No2,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,16.0
353596,Crackington No2,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
353596,Crackington No2,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.98
353596,Crackington No2,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353596,Crackington No2,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
353596,Crackington No2,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353596,Crackington No2,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
353596,Crackington No2,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
353596,Crackington No2,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
353596,Crackington No2,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.13
353596,Crackington No2,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.61
353596,Crackington No2,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.12
353596,Crackington No2,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
353596,Crackington No2,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
353596,Crackington No2,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
353596,Crackington No2,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
353596,Crackington No2,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
353596,Crackington No2,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
353596,Crackington No2,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
353596,Crackington No2,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
353596,Crackington No2,2024-01-15T09:30:00.000+00:00,feeder,3,N Current (RMS),A,25.5
353596,Crackington No2,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
353596,Crackington No2,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
353596,Crackington No2,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
353596,Crackington No2,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
353596,Crackington No2,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.99
353596,Crackington No2,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,39.2
353596,Crackington No2,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
353596,Crackington No2,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
353596,Crackington No2,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.77
353596,Crackington No2,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.88
353596,Crackington No2,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.08
353596,Crackington No2,2024-01-15T09:30:00.000+00:00,feeder,1,N Current (RMS),A,22.9
353596,Crackington No2,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
353596,Crackington No2,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
353596,Crackington No2,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
353596,Crackington No2,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,16.1
353596,Crackington No2,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353596,Crackington No2,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.62
353596,Crackington No2,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353596,Crackington No2,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
353596,Crackington No2,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
353596,Crackington No2,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.09
353596,Crackington No2,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
353596,Crackington No2,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
353596,Crackington No2,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.99
353596,Crackington No2,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.72
353596,Crackington No2,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.32
353596,Crackington No2,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
353596,Crackington No2,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
353596,Crackington No2,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
353596,Crackington No2,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
353596,Crackington No2,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
353596,Crackington No2,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
353596,Crackington No2,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.98
353596,Crackington No2,2024-01-15T09:20:00.000+00:00,feeder,3,N Current (RMS),A,18.4
353596,Crackington No2,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
353596,Crackington No2,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
353596,Crackington No2,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
353596,Crackington No2,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
353596,Crackington No2,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.01
353596,Crackington No2,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,43.5
353596,Crackington No2,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
353596,Crackington No2,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
353596,Crackington No2,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.69
353596,Crackington No2,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.67
353596,Crackington No2,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.68
353596,Crackington No2,2024-01-15T09:20:00.000+00:00,feeder,1,N Current (RMS),A,19.1
353596,Crackington No2,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
353596,Crackington No2,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
353596,Crackington No2,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
353596,Crackington No2,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,16.2
353596,Crackington No2,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
353596,Crackington No2,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.07
353596,Crackington No2,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353596,Crackington No2,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
353596,Crackington No2,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353596,Crackington No2,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.68
353596,Crackington No2,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
353596,Crackington No2,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
353596,Crackington No2,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.47
353596,Crackington No2,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.88
353596,Crackington No2,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.68
353596,Crackington No2,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
353596,Crackington No2,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
353596,Crackington No2,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
353596,Crackington No2,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
353596,Crackington No2,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
353596,Crackington No2,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.74
353596,Crackington No2,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
353596,Crackington No2,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.17
353596,Crackington No2,2024-01-15T09:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
353596,Crackington No2,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
353596,Crackington No2,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
353596,Crackington No2,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
353596,Crackington No2,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
353596,Crackington No2,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.75
353596,Crackington No2,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,42.4
353596,Crackington No2,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
353596,Crackington No2,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
353596,Crackington No2,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.38
353596,Crackington No2,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.57
353596,Crackington No2,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.05
353596,Crackington No2,2024-01-15T09:10:00.000+00:00,feeder,1,N Current (RMS),A,22.4
353596,Crackington No2,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
353596,Crackington No2,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
353596,Crackington No2,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
353596,Crackington No2,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,16.3
353596,Crackington No2,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
353596,Crackington No2,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.12
353596,Crackington No2,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353596,Crackington No2,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
353596,Crackington No2,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
353596,Crackington No2,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.03
353596,Crackington No2,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
353596,Crackington No2,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
353596,Crackington No2,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.14
353596,Crackington No2,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.08
353596,Crackington No2,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.98
353596,Crackington No2,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
353596,Crackington No2,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
353596,Crackington No2,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
353596,Crackington No2,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
353596,Crackington No2,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
353596,Crackington No2,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.29
353596,Crackington No2,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.85
353596,Crackington No2,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.29
353596,Crackington No2,2024-01-15T09:00:00.000+00:00,feeder,3,N Current (RMS),A,48.4
353596,Crackington No2,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
353596,Crackington No2,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
353596,Crackington No2,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.6
353596,Crackington No2,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
353596,Crackington No2,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.03
353596,Crackington No2,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,34.4
353596,Crackington No2,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353596,Crackington No2,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
353596,Crackington No2,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
353596,Crackington No2,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.29
353596,Crackington No2,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.35
353596,Crackington No2,2024-01-15T09:00:00.000+00:00,feeder,1,N Current (RMS),A,27.3
353596,Crackington No2,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
353596,Crackington No2,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
353596,Crackington No2,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
353596,Crackington No2,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,16.3
353596,Crackington No2,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
353596,Crackington No2,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
353596,Crackington No2,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353596,Crackington No2,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
353596,Crackington No2,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
353596,Crackington No2,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
353596,Crackington No2,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
353596,Crackington No2,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
353596,Crackington No2,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.16
353596,Crackington No2,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.18
353596,Crackington No2,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.67
353596,Crackington No2,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
353596,Crackington No2,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
353596,Crackington No2,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
353596,Crackington No2,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
353596,Crackington No2,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
353596,Crackington No2,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.92
353596,Crackington No2,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
353596,Crackington No2,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.92
353596,Crackington No2,2024-01-15T08:50:00.000+00:00,feeder,3,N Current (RMS),A,66.7
353596,Crackington No2,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
353596,Crackington No2,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
353596,Crackington No2,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.1
353596,Crackington No2,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
353596,Crackington No2,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
353596,Crackington No2,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,35.7
353596,Crackington No2,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353596,Crackington No2,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
353596,Crackington No2,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.47
353596,Crackington No2,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.29
353596,Crackington No2,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.27
353596,Crackington No2,2024-01-15T08:50:00.000+00:00,feeder,1,N Current (RMS),A,28.6
353596,Crackington No2,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
353596,Crackington No2,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
353596,Crackington No2,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.1
353596,Crackington No2,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,16.4
353596,Crackington No2,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
353596,Crackington No2,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.98
353596,Crackington No2,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353596,Crackington No2,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
353596,Crackington No2,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353596,Crackington No2,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
353596,Crackington No2,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
353596,Crackington No2,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
353596,Crackington No2,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.7
353596,Crackington No2,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.72
353596,Crackington No2,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.47
353596,Crackington No2,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,123.5
353596,Crackington No2,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
353596,Crackington No2,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
353596,Crackington No2,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
353596,Crackington No2,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.62
353596,Crackington No2,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.39
353596,Crackington No2,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.08
353596,Crackington No2,2024-01-15T08:40:00.000+00:00,feeder,3,N Current (RMS),A,67.0
353596,Crackington No2,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
353596,Crackington No2,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
353596,Crackington No2,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.6
353596,Crackington No2,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
353596,Crackington No2,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
353596,Crackington No2,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
353596,Crackington No2,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,40.1
353596,Crackington No2,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353596,Crackington No2,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
353596,Crackington No2,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
353596,Crackington No2,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.21
353596,Crackington No2,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.07
353596,Crackington No2,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.26
353596,Crackington No2,2024-01-15T08:40:00.000+00:00,feeder,1,N Current (RMS),A,30.2
353596,Crackington No2,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
353596,Crackington No2,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
353596,Crackington No2,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
353596,Crackington No2,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,16.5
353596,Crackington No2,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353596,Crackington No2,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.6
353596,Crackington No2,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353596,Crackington No2,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
353596,Crackington No2,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
353596,Crackington No2,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.72
353596,Crackington No2,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
353596,Crackington No2,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
353596,Crackington No2,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.08
353596,Crackington No2,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.49
353596,Crackington No2,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,49.53
353596,Crackington No2,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,125.5
353596,Crackington No2,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
353596,Crackington No2,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
353596,Crackington No2,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
353596,Crackington No2,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
353596,Crackington No2,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.27
353596,Crackington No2,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.31
353596,Crackington No2,2024-01-15T08:30:00.000+00:00,feeder,3,N Current (RMS),A,39.9
353596,Crackington No2,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
353596,Crackington No2,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
353596,Crackington No2,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
353596,Crackington No2,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
353596,Crackington No2,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
353596,Crackington No2,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.66
353596,Crackington No2,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
353596,Crackington No2,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353596,Crackington No2,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
353596,Crackington No2,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
353596,Crackington No2,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.46
353596,Crackington No2,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.11
353596,Crackington No2,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.34
353596,Crackington No2,2024-01-15T08:30:00.000+00:00,feeder,1,N Current (RMS),A,42.2
353596,Crackington No2,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.1
353596,Crackington No2,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
353596,Crackington No2,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
353596,Crackington No2,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,16.6
353596,Crackington No2,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353596,Crackington No2,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.51
353596,Crackington No2,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353596,Crackington No2,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
353596,Crackington No2,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353596,Crackington No2,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.68
353596,Crackington No2,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
353596,Crackington No2,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.22
353596,Crackington No2,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.56
353596,Crackington No2,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.3
353596,Crackington No2,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
353596,Crackington No2,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
353596,Crackington No2,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
353596,Crackington No2,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
353596,Crackington No2,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
353596,Crackington No2,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.53
353596,Crackington No2,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.76
353596,Crackington No2,2024-01-15T08:20:00.000+00:00,feeder,3,N Current (RMS),A,30.8
353596,Crackington No2,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
353596,Crackington No2,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
353596,Crackington No2,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
353596,Crackington No2,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
353596,Crackington No2,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
353596,Crackington No2,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
353596,Crackington No2,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,42.6
353596,Crackington No2,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353596,Crackington No2,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
353596,Crackington No2,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
353596,Crackington No2,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.58
353596,Crackington No2,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.98
353596,Crackington No2,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.88
353596,Crackington No2,2024-01-15T08:20:00.000+00:00,feeder,1,N Current (RMS),A,42.0
353596,Crackington No2,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
353596,Crackington No2,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
353596,Crackington No2,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
353596,Crackington No2,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,16.7
353596,Crackington No2,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
353596,Crackington No2,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.72
353596,Crackington No2,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353596,Crackington No2,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
353596,Crackington No2,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353596,Crackington No2,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.28
353596,Crackington No2,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
353596,Crackington No2,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.54
353596,Crackington No2,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.67
353596,Crackington No2,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.4
353596,Crackington No2,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
353596,Crackington No2,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
353596,Crackington No2,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
353596,Crackington No2,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
353596,Crackington No2,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.97
353596,Crackington No2,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.59
353596,Crackington No2,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.31
353596,Crackington No2,2024-01-15T08:10:00.000+00:00,feeder,3,N Current (RMS),A,25.7
353596,Crackington No2,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
353596,Crackington No2,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
353596,Crackington No2,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
353596,Crackington No2,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
353596,Crackington No2,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
353596,Crackington No2,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.6
353596,Crackington No2,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,49.6
353596,Crackington No2,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353596,Crackington No2,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
353596,Crackington No2,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.58
353596,Crackington No2,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.61
353596,Crackington No2,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.49
353596,Crackington No2,2024-01-15T08:10:00.000+00:00,feeder,1,N Current (RMS),A,35.3
353596,Crackington No2,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.9
353596,Crackington No2,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
353596,Crackington No2,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
353596,Crackington No2,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,16.8
353596,Crackington No2,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
353596,Crackington No2,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.51
353596,Crackington No2,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353596,Crackington No2,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
353596,Crackington No2,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353596,Crackington No2,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.03
353596,Crackington No2,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
353596,Crackington No2,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.79
353596,Crackington No2,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.3
353596,Crackington No2,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.4
353596,Crackington No2,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
353596,Crackington No2,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
353596,Crackington No2,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
353596,Crackington No2,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
353596,Crackington No2,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
353596,Crackington No2,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.64
353596,Crackington No2,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.03
353596,Crackington No2,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
353596,Crackington No2,2024-01-15T08:00:00.000+00:00,feeder,3,N Current (RMS),A,14.7
353596,Crackington No2,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
353596,Crackington No2,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
353596,Crackington No2,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
353596,Crackington No2,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
353596,Crackington No2,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
353596,Crackington No2,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
353596,Crackington No2,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.06
353596,Crackington No2,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,60.1
353596,Crackington No2,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353596,Crackington No2,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
353596,Crackington No2,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.15
353596,Crackington No2,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
353596,Crackington No2,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.32
353596,Crackington No2,2024-01-15T08:00:00.000+00:00,feeder,1,N Current (RMS),A,42.4
353596,Crackington No2,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
353596,Crackington No2,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
353596,Crackington No2,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
353596,Crackington No2,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,16.9
353596,Crackington No2,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
353596,Crackington No2,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.07
353596,Crackington No2,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353596,Crackington No2,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
353596,Crackington No2,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353596,Crackington No2,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.2
353596,Crackington No2,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.03
353596,Crackington No2,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.95
353596,Crackington No2,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.46
353596,Crackington No2,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
353596,Crackington No2,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
353596,Crackington No2,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
353596,Crackington No2,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
353596,Crackington No2,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
353596,Crackington No2,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
353596,Crackington No2,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.15
353596,Crackington No2,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.49
353596,Crackington No2,2024-01-15T07:50:00.000+00:00,feeder,3,N Current (RMS),A,22.8
353596,Crackington No2,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
353596,Crackington No2,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
353596,Crackington No2,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
353596,Crackington No2,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
