Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.74
353596,Crackington No2,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
353596,Crackington No2,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
353596,Crackington No2,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.42
353596,Crackington No2,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,58.0
353596,Crackington No2,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353596,Crackington No2,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
353596,Crackington No2,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.53
353596,Crackington No2,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
353596,Crackington No2,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.61
353596,Crackington No2,2024-01-15T07:50:00.000+00:00,feeder,1,N Current (RMS),A,53.5
353596,Crackington No2,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.7
353596,Crackington No2,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
353596,Crackington No2,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
353596,Crackington No2,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,17.0
353596,Crackington No2,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
353596,Crackington No2,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,226.77
353596,Crackington No2,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353596,Crackington No2,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
353596,Crackington No2,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
353596,Crackington No2,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.95
353596,Crackington No2,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.33
353596,Crackington No2,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.82
353596,Crackington No2,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.51
353596,Crackington No2,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
353596,Crackington No2,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
353596,Crackington No2,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
353596,Crackington No2,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
353596,Crackington No2,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
353596,Crackington No2,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.71
353596,Crackington No2,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.3
353596,Crackington No2,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.18
353596,Crackington No2,2024-01-15T07:40:00.000+00:00,feeder,3,N Current (RMS),A,51.6
353596,Crackington No2,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
353596,Crackington No2,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
353596,Crackington No2,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.3
353596,Crackington No2,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.59
353596,Crackington No2,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
353596,Crackington No2,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.53
353596,Crackington No2,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,48.2
353596,Crackington No2,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
353596,Crackington No2,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
353596,Crackington No2,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.04
353596,Crackington No2,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.93
353596,Crackington No2,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.6
353596,Crackington No2,2024-01-15T07:40:00.000+00:00,feeder,1,N Current (RMS),A,55.4
353596,Crackington No2,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.2
353596,Crackington No2,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
353596,Crackington No2,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
353596,Crackington No2,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,17.0
353596,Crackington No2,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
353596,Crackington No2,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,226.97
353596,Crackington No2,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353596,Crackington No2,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
353596,Crackington No2,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353596,Crackington No2,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.61
353596,Crackington No2,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
353596,Crackington No2,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.8
353596,Crackington No2,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.27
353596,Crackington No2,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.31
353596,Crackington No2,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,110.1
353596,Crackington No2,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
353596,Crackington No2,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
353596,Crackington No2,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
353596,Crackington No2,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
353596,Crackington No2,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.51
353596,Crackington No2,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.76
353596,Crackington No2,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.12
353596,Crackington No2,2024-01-15T07:30:00.000+00:00,feeder,3,N Current (RMS),A,44.3
353596,Crackington No2,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
353596,Crackington No2,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
353596,Crackington No2,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.8
353596,Crackington No2,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.44
353596,Crackington No2,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
353596,Crackington No2,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
353596,Crackington No2,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
353596,Crackington No2,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,34.8
353596,Crackington No2,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
353596,Crackington No2,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
353596,Crackington No2,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.53
353596,Crackington No2,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.91
353596,Crackington No2,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.09
353596,Crackington No2,2024-01-15T07:30:00.000+00:00,feeder,1,N Current (RMS),A,60.0
353596,Crackington No2,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.5
353596,Crackington No2,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
353596,Crackington No2,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
353596,Crackington No2,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,17.1
353596,Crackington No2,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
353596,Crackington No2,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.42
353596,Crackington No2,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353596,Crackington No2,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
353596,Crackington No2,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353596,Crackington No2,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.8
353596,Crackington No2,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
353596,Crackington No2,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.39
353596,Crackington No2,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
353596,Crackington No2,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.77
353596,Crackington No2,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
353596,Crackington No2,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
353596,Crackington No2,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
353596,Crackington No2,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
353596,Crackington No2,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.57
353596,Crackington No2,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.39
353596,Crackington No2,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.08
353596,Crackington No2,2024-01-15T07:20:00.000+00:00,feeder,3,N Current (RMS),A,51.5
353596,Crackington No2,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
353596,Crackington No2,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
353596,Crackington No2,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.3
353596,Crackington No2,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
353596,Crackington No2,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
353596,Crackington No2,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.82
353596,Crackington No2,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,34.5
353596,Crackington No2,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
353596,Crackington No2,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
353596,Crackington No2,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.43
353596,Crackington No2,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.74
353596,Crackington No2,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.32
353596,Crackington No2,2024-01-15T07:20:00.000+00:00,feeder,1,N Current (RMS),A,23.7
353596,Crackington No2,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.6
353596,Crackington No2,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
353596,Crackington No2,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
353596,Crackington No2,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,17.2
353596,Crackington No2,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
353596,Crackington No2,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.93
353596,Crackington No2,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353596,Crackington No2,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
353596,Crackington No2,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353596,Crackington No2,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.5
353596,Crackington No2,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
353596,Crackington No2,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.45
353596,Crackington No2,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.19
353596,Crackington No2,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,44.21
353596,Crackington No2,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
353596,Crackington No2,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
353596,Crackington No2,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
353596,Crackington No2,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
353596,Crackington No2,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
353596,Crackington No2,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.08
353596,Crackington No2,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.31
353596,Crackington No2,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.12
353596,Crackington No2,2024-01-15T07:10:00.000+00:00,feeder,3,N Current (RMS),A,48.5
353596,Crackington No2,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
353596,Crackington No2,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
353596,Crackington No2,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.4
353596,Crackington No2,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
353596,Crackington No2,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
353596,Crackington No2,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.86
353596,Crackington No2,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
353596,Crackington No2,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
353596,Crackington No2,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
353596,Crackington No2,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.22
353596,Crackington No2,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.17
353596,Crackington No2,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.39
353596,Crackington No2,2024-01-15T07:10:00.000+00:00,feeder,1,N Current (RMS),A,26.6
353596,Crackington No2,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.3
353596,Crackington No2,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.7
353596,Crackington No2,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
353596,Crackington No2,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,17.3
353596,Crackington No2,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353596,Crackington No2,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.57
353596,Crackington No2,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353596,Crackington No2,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
353596,Crackington No2,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353596,Crackington No2,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.42
353596,Crackington No2,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
353596,Crackington No2,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.77
353596,Crackington No2,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.57
353596,Crackington No2,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.37
353596,Crackington No2,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
353596,Crackington No2,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
353596,Crackington No2,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
353596,Crackington No2,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
353596,Crackington No2,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.72
353596,Crackington No2,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.07
353596,Crackington No2,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.02
353596,Crackington No2,2024-01-15T07:00:00.000+00:00,feeder,3,N Current (RMS),A,50.9
353596,Crackington No2,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
353596,Crackington No2,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
353596,Crackington No2,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.0
353596,Crackington No2,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
353596,Crackington No2,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
353596,Crackington No2,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.7
353596,Crackington No2,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,27.2
353596,Crackington No2,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
353596,Crackington No2,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
353596,Crackington No2,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
353596,Crackington No2,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.76
353596,Crackington No2,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.68
353596,Crackington No2,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.34
353596,Crackington No2,2024-01-15T07:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
353596,Crackington No2,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.1
353596,Crackington No2,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
353596,Crackington No2,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
353596,Crackington No2,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,17.3
353596,Crackington No2,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353596,Crackington No2,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.48
353596,Crackington No2,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353596,Crackington No2,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
353596,Crackington No2,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353596,Crackington No2,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.14
353596,Crackington No2,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
353596,Crackington No2,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
353596,Crackington No2,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.74
353596,Crackington No2,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.86
353596,Crackington No2,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.06
353596,Crackington No2,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
353596,Crackington No2,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
353596,Crackington No2,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
353596,Crackington No2,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
353596,Crackington No2,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
353596,Crackington No2,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.83
353596,Crackington No2,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
353596,Crackington No2,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.04
353596,Crackington No2,2024-01-15T06:50:00.000+00:00,feeder,3,N Current (RMS),A,97.8
353596,Crackington No2,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
353596,Crackington No2,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
353596,Crackington No2,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,135.9
353596,Crackington No2,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353596,Crackington No2,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
353596,Crackington No2,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
353596,Crackington No2,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
353596,Crackington No2,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
353596,Crackington No2,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
353596,Crackington No2,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
353596,Crackington No2,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.81
353596,Crackington No2,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.54
353596,Crackington No2,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.16
353596,Crackington No2,2024-01-15T06:50:00.000+00:00,feeder,1,N Current (RMS),A,76.4
353596,Crackington No2,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,138.9
353596,Crackington No2,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.7
353596,Crackington No2,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
353596,Crackington No2,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,17.4
353596,Crackington No2,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
353596,Crackington No2,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.4
353596,Crackington No2,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353596,Crackington No2,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
353596,Crackington No2,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353596,Crackington No2,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.44
353596,Crackington No2,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
353596,Crackington No2,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
353596,Crackington No2,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,44.84
353596,Crackington No2,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.79
353596,Crackington No2,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,52.95
353596,Crackington No2,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,129.7
353596,Crackington No2,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
353596,Crackington No2,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
353596,Crackington No2,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
353596,Crackington No2,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.38
353596,Crackington No2,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
353596,Crackington No2,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.13
353596,Crackington No2,2024-01-15T06:40:00.000+00:00,feeder,3,N Current (RMS),A,116.4
353596,Crackington No2,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
353596,Crackington No2,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
353596,Crackington No2,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,158.7
353596,Crackington No2,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
353596,Crackington No2,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
353596,Crackington No2,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
353596,Crackington No2,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.52
353596,Crackington No2,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,29.7
353596,Crackington No2,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
353596,Crackington No2,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
353596,Crackington No2,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
353596,Crackington No2,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
353596,Crackington No2,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
353596,Crackington No2,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.33
353596,Crackington No2,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.32
353596,Crackington No2,2024-01-15T06:40:00.000+00:00,feeder,1,N Current (RMS),A,90.7
353596,Crackington No2,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,144.2
353596,Crackington No2,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
353596,Crackington No2,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
353596,Crackington No2,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,17.4
353596,Crackington No2,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353596,Crackington No2,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.44
353596,Crackington No2,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353596,Crackington No2,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
353596,Crackington No2,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353596,Crackington No2,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.17
353596,Crackington No2,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
353596,Crackington No2,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
353596,Crackington No2,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
353596,Crackington No2,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,50.54
353596,Crackington No2,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.49
353596,Crackington No2,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,58.97
353596,Crackington No2,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,167.3
353596,Crackington No2,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
353596,Crackington No2,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
353596,Crackington No2,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
353596,Crackington No2,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
353596,Crackington No2,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.64
353596,Crackington No2,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.95
353596,Crackington No2,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.84
353596,Crackington No2,2024-01-15T06:30:00.000+00:00,feeder,3,N Current (RMS),A,81.0
353596,Crackington No2,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
353596,Crackington No2,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
353596,Crackington No2,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,123.3
353596,Crackington No2,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
353596,Crackington No2,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
353596,Crackington No2,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
353596,Crackington No2,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
353596,Crackington No2,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
353596,Crackington No2,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
353596,Crackington No2,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
353596,Crackington No2,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
353596,Crackington No2,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.6
353596,Crackington No2,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.5
353596,Crackington No2,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.15
353596,Crackington No2,2024-01-15T06:30:00.000+00:00,feeder,1,N Current (RMS),A,85.0
353596,Crackington No2,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,151.9
353596,Crackington No2,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
353596,Crackington No2,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.3
353596,Crackington No2,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,17.4
353596,Crackington No2,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353596,Crackington No2,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.86
353596,Crackington No2,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353596,Crackington No2,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
353596,Crackington No2,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353596,Crackington No2,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.96
353596,Crackington No2,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
353596,Crackington No2,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
353596,Crackington No2,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,51.41
353596,Crackington No2,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.98
353596,Crackington No2,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,53.17
353596,Crackington No2,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,130.2
353596,Crackington No2,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
353596,Crackington No2,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
353596,Crackington No2,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
353596,Crackington No2,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
353596,Crackington No2,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.76
353596,Crackington No2,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
353596,Crackington No2,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.8
353596,Crackington No2,2024-01-15T06:20:00.000+00:00,feeder,3,N Current (RMS),A,94.0
353596,Crackington No2,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
353596,Crackington No2,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
353596,Crackington No2,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,138.8
353596,Crackington No2,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
353596,Crackington No2,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
353596,Crackington No2,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.37
353596,Crackington No2,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,25.9
353596,Crackington No2,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
353596,Crackington No2,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
353596,Crackington No2,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
353596,Crackington No2,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
353596,Crackington No2,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.26
353596,Crackington No2,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.64
353596,Crackington No2,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.04
353596,Crackington No2,2024-01-15T06:20:00.000+00:00,feeder,1,N Current (RMS),A,91.1
353596,Crackington No2,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,145.7
353596,Crackington No2,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
353596,Crackington No2,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.8
353596,Crackington No2,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,17.5
353596,Crackington No2,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353596,Crackington No2,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.57
353596,Crackington No2,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353596,Crackington No2,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
353596,Crackington No2,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353596,Crackington No2,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.52
353596,Crackington No2,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
353596,Crackington No2,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
353596,Crackington No2,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,48.17
353596,Crackington No2,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.18
353596,Crackington No2,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,60.21
353596,Crackington No2,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,156.4
353596,Crackington No2,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
353596,Crackington No2,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
353596,Crackington No2,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
353596,Crackington No2,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
353596,Crackington No2,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.52
353596,Crackington No2,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
353596,Crackington No2,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.32
353596,Crackington No2,2024-01-15T06:10:00.000+00:00,feeder,3,N Current (RMS),A,111.0
353596,Crackington No2,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.3
353596,Crackington No2,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
353596,Crackington No2,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,158.9
353596,Crackington No2,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
353596,Crackington No2,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
353596,Crackington No2,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
353596,Crackington No2,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
353596,Crackington No2,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,24.2
353596,Crackington No2,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
353596,Crackington No2,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
353596,Crackington No2,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
353596,Crackington No2,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,40.01
353596,Crackington No2,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.92
353596,Crackington No2,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.94
353596,Crackington No2,2024-01-15T06:10:00.000+00:00,feeder,1,N Current (RMS),A,129.8
353596,Crackington No2,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,175.0
353596,Crackington No2,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
353596,Crackington No2,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
353596,Crackington No2,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,17.5
353596,Crackington No2,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353596,Crackington No2,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.62
353596,Crackington No2,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353596,Crackington No2,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
353596,Crackington No2,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353596,Crackington No2,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.02
353596,Crackington No2,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
353596,Crackington No2,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
353596,Crackington No2,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,57.59
353596,Crackington No2,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.01
353596,Crackington No2,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,57.02
353596,Crackington No2,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,176.9
353596,Crackington No2,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
353596,Crackington No2,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
353596,Crackington No2,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
353596,Crackington No2,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.35
353596,Crackington No2,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
353596,Crackington No2,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,43.35
353596,Crackington No2,2024-01-15T06:00:00.000+00:00,feeder,3,N Current (RMS),A,136.1
353596,Crackington No2,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.8
353596,Crackington No2,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
353596,Crackington No2,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,189.9
353596,Crackington No2,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
353596,Crackington No2,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
353596,Crackington No2,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
353596,Crackington No2,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,27.7
353596,Crackington No2,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
353596,Crackington No2,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
353596,Crackington No2,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
353596,Crackington No2,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
353596,Crackington No2,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.58
353596,Crackington No2,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.3
353596,Crackington No2,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.75
353596,Crackington No2,2024-01-15T06:00:00.000+00:00,feeder,1,N Current (RMS),A,104.3
353596,Crackington No2,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,152.4
353596,Crackington No2,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
353596,Crackington No2,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
353596,Crackington No2,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,17.5
353596,Crackington No2,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353596,Crackington No2,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.35
353596,Crackington No2,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353596,Crackington No2,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
353596,Crackington No2,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353596,Crackington No2,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.4
353596,Crackington No2,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
353596,Crackington No2,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
353596,Crackington No2,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,54.97
353596,Crackington No2,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.09
353596,Crackington No2,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,70.54
353596,Crackington No2,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,206.6
353596,Crackington No2,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
353596,Crackington No2,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
353596,Crackington No2,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.7
