Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.34
353596,Crackington No2,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
353596,Crackington No2,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.62
353596,Crackington No2,2024-01-15T05:50:00.000+00:00,feeder,3,N Current (RMS),A,104.3
353596,Crackington No2,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.9
353596,Crackington No2,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
353596,Crackington No2,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,137.9
353596,Crackington No2,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353596,Crackington No2,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
353596,Crackington No2,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
353596,Crackington No2,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
353596,Crackington No2,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
353596,Crackington No2,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
353596,Crackington No2,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
353596,Crackington No2,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
353596,Crackington No2,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
353596,Crackington No2,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.09
353596,Crackington No2,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.2
353596,Crackington No2,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.91
353596,Crackington No2,2024-01-15T05:50:00.000+00:00,feeder,1,N Current (RMS),A,93.9
353596,Crackington No2,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,132.6
353596,Crackington No2,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
353596,Crackington No2,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
353596,Crackington No2,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,17.5
353596,Crackington No2,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353596,Crackington No2,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.3
353596,Crackington No2,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353596,Crackington No2,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
353596,Crackington No2,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353596,Crackington No2,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.98
353596,Crackington No2,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
353596,Crackington No2,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
353596,Crackington No2,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,46.56
353596,Crackington No2,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.9
353596,Crackington No2,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,53.48
353596,Crackington No2,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,169.5
353596,Crackington No2,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
353596,Crackington No2,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
353596,Crackington No2,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
353596,Crackington No2,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.25
353596,Crackington No2,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
353596,Crackington No2,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.79
353596,Crackington No2,2024-01-15T05:40:00.000+00:00,feeder,3,N Current (RMS),A,98.2
353596,Crackington No2,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
353596,Crackington No2,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
353596,Crackington No2,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,133.4
353596,Crackington No2,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
353596,Crackington No2,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
353596,Crackington No2,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
353596,Crackington No2,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,13.3
353596,Crackington No2,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
353596,Crackington No2,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
353596,Crackington No2,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
353596,Crackington No2,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
353596,Crackington No2,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.39
353596,Crackington No2,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.72
353596,Crackington No2,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.11
353596,Crackington No2,2024-01-15T05:40:00.000+00:00,feeder,1,N Current (RMS),A,65.9
353596,Crackington No2,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,114.5
353596,Crackington No2,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
353596,Crackington No2,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
353596,Crackington No2,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,17.6
353596,Crackington No2,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353596,Crackington No2,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.49
353596,Crackington No2,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353596,Crackington No2,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
353596,Crackington No2,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353596,Crackington No2,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.09
353596,Crackington No2,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
353596,Crackington No2,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
353596,Crackington No2,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,40.89
353596,Crackington No2,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.25
353596,Crackington No2,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,54.02
353596,Crackington No2,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,142.3
353596,Crackington No2,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
353596,Crackington No2,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
353596,Crackington No2,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
353596,Crackington No2,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
353596,Crackington No2,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.21
353596,Crackington No2,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
353596,Crackington No2,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.72
353596,Crackington No2,2024-01-15T05:30:00.000+00:00,feeder,3,N Current (RMS),A,103.3
353596,Crackington No2,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
353596,Crackington No2,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
353596,Crackington No2,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,137.3
353596,Crackington No2,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
353596,Crackington No2,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
353596,Crackington No2,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
353596,Crackington No2,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
353596,Crackington No2,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
353596,Crackington No2,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
353596,Crackington No2,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
353596,Crackington No2,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.16
353596,Crackington No2,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.87
353596,Crackington No2,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.68
353596,Crackington No2,2024-01-15T05:30:00.000+00:00,feeder,1,N Current (RMS),A,67.0
353596,Crackington No2,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,126.5
353596,Crackington No2,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
353596,Crackington No2,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
353596,Crackington No2,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,17.6
353596,Crackington No2,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353596,Crackington No2,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.34
353596,Crackington No2,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353596,Crackington No2,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
353596,Crackington No2,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353596,Crackington No2,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.9
353596,Crackington No2,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
353596,Crackington No2,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
353596,Crackington No2,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,45.53
353596,Crackington No2,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.17
353596,Crackington No2,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,55.04
353596,Crackington No2,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,138.3
353596,Crackington No2,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
353596,Crackington No2,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
353596,Crackington No2,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
353596,Crackington No2,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
353596,Crackington No2,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.56
353596,Crackington No2,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
353596,Crackington No2,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.07
353596,Crackington No2,2024-01-15T05:20:00.000+00:00,feeder,3,N Current (RMS),A,105.2
353596,Crackington No2,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
353596,Crackington No2,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
353596,Crackington No2,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,134.6
353596,Crackington No2,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
353596,Crackington No2,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
353596,Crackington No2,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
353596,Crackington No2,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.61
353596,Crackington No2,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
353596,Crackington No2,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
353596,Crackington No2,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
353596,Crackington No2,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
353596,Crackington No2,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.43
353596,Crackington No2,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.47
353596,Crackington No2,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.84
353596,Crackington No2,2024-01-15T05:20:00.000+00:00,feeder,1,N Current (RMS),A,96.1
353596,Crackington No2,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,149.9
353596,Crackington No2,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.1
353596,Crackington No2,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
353596,Crackington No2,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,17.7
353596,Crackington No2,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353596,Crackington No2,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.74
353596,Crackington No2,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353596,Crackington No2,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
353596,Crackington No2,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353596,Crackington No2,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.87
353596,Crackington No2,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
353596,Crackington No2,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
353596,Crackington No2,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,48.21
353596,Crackington No2,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.37
353596,Crackington No2,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,49.52
353596,Crackington No2,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,133.0
353596,Crackington No2,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
353596,Crackington No2,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
353596,Crackington No2,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
353596,Crackington No2,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
353596,Crackington No2,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.1
353596,Crackington No2,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.45
353596,Crackington No2,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.04
353596,Crackington No2,2024-01-15T05:10:00.000+00:00,feeder,3,N Current (RMS),A,129.9
353596,Crackington No2,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
353596,Crackington No2,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
353596,Crackington No2,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,161.4
353596,Crackington No2,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
353596,Crackington No2,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
353596,Crackington No2,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
353596,Crackington No2,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
353596,Crackington No2,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
353596,Crackington No2,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
353596,Crackington No2,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
353596,Crackington No2,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
353596,Crackington No2,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.37
353596,Crackington No2,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.13
353596,Crackington No2,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.21
353596,Crackington No2,2024-01-15T05:10:00.000+00:00,feeder,1,N Current (RMS),A,91.0
353596,Crackington No2,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,140.8
353596,Crackington No2,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
353596,Crackington No2,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
353596,Crackington No2,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,17.8
353596,Crackington No2,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353596,Crackington No2,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.92
353596,Crackington No2,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353596,Crackington No2,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
353596,Crackington No2,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353596,Crackington No2,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.07
353596,Crackington No2,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
353596,Crackington No2,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
353596,Crackington No2,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,45.69
353596,Crackington No2,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.05
353596,Crackington No2,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,52.87
353596,Crackington No2,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,137.9
353596,Crackington No2,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
353596,Crackington No2,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
353596,Crackington No2,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
353596,Crackington No2,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.72
353596,Crackington No2,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
353596,Crackington No2,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,40.29
353596,Crackington No2,2024-01-15T05:00:00.000+00:00,feeder,3,N Current (RMS),A,136.7
353596,Crackington No2,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
353596,Crackington No2,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
353596,Crackington No2,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,174.2
353596,Crackington No2,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353596,Crackington No2,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
353596,Crackington No2,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
353596,Crackington No2,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
353596,Crackington No2,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,13.6
353596,Crackington No2,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
353596,Crackington No2,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
353596,Crackington No2,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
353596,Crackington No2,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
353596,Crackington No2,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.37
353596,Crackington No2,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.15
353596,Crackington No2,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.14
353596,Crackington No2,2024-01-15T05:00:00.000+00:00,feeder,1,N Current (RMS),A,105.1
353596,Crackington No2,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,157.6
353596,Crackington No2,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
353596,Crackington No2,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
353596,Crackington No2,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,17.8
353596,Crackington No2,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353596,Crackington No2,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.13
353596,Crackington No2,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353596,Crackington No2,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
353596,Crackington No2,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353596,Crackington No2,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.86
353596,Crackington No2,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
353596,Crackington No2,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
353596,Crackington No2,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,50.25
353596,Crackington No2,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.02
353596,Crackington No2,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,57.31
353596,Crackington No2,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,149.5
353596,Crackington No2,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
353596,Crackington No2,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
353596,Crackington No2,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
353596,Crackington No2,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.14
353596,Crackington No2,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
353596,Crackington No2,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,46.34
353596,Crackington No2,2024-01-15T04:50:00.000+00:00,feeder,3,N Current (RMS),A,157.2
353596,Crackington No2,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
353596,Crackington No2,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
353596,Crackington No2,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,200.6
353596,Crackington No2,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
353596,Crackington No2,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
353596,Crackington No2,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
353596,Crackington No2,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
353596,Crackington No2,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.42
353596,Crackington No2,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,26.6
353596,Crackington No2,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
353596,Crackington No2,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
353596,Crackington No2,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
353596,Crackington No2,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
353596,Crackington No2,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.7
353596,Crackington No2,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.93
353596,Crackington No2,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.88
353596,Crackington No2,2024-01-15T04:50:00.000+00:00,feeder,1,N Current (RMS),A,89.4
353596,Crackington No2,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,150.4
353596,Crackington No2,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.2
353596,Crackington No2,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
353596,Crackington No2,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,17.8
353596,Crackington No2,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353596,Crackington No2,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.27
353596,Crackington No2,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353596,Crackington No2,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
353596,Crackington No2,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353596,Crackington No2,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.59
353596,Crackington No2,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
353596,Crackington No2,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
353596,Crackington No2,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,49.98
353596,Crackington No2,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.87
353596,Crackington No2,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,68.63
353596,Crackington No2,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,164.1
353596,Crackington No2,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
353596,Crackington No2,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
353596,Crackington No2,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
353596,Crackington No2,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.75
353596,Crackington No2,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.39
353596,Crackington No2,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,41.85
353596,Crackington No2,2024-01-15T04:40:00.000+00:00,feeder,3,N Current (RMS),A,142.6
353596,Crackington No2,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.6
353596,Crackington No2,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
353596,Crackington No2,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,181.5
353596,Crackington No2,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
353596,Crackington No2,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
353596,Crackington No2,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
353596,Crackington No2,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
353596,Crackington No2,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.23
353596,Crackington No2,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
353596,Crackington No2,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
353596,Crackington No2,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
353596,Crackington No2,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
353596,Crackington No2,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
353596,Crackington No2,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.09
353596,Crackington No2,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.61
353596,Crackington No2,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.6
353596,Crackington No2,2024-01-15T04:40:00.000+00:00,feeder,1,N Current (RMS),A,69.8
353596,Crackington No2,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,147.8
353596,Crackington No2,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.1
353596,Crackington No2,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.6
353596,Crackington No2,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,17.8
353596,Crackington No2,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353596,Crackington No2,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.07
353596,Crackington No2,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353596,Crackington No2,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
353596,Crackington No2,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353596,Crackington No2,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.37
353596,Crackington No2,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
353596,Crackington No2,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
353596,Crackington No2,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,52.42
353596,Crackington No2,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.46
353596,Crackington No2,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,71.69
353596,Crackington No2,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,172.9
353596,Crackington No2,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
353596,Crackington No2,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
353596,Crackington No2,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.8
353596,Crackington No2,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
353596,Crackington No2,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.61
353596,Crackington No2,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
353596,Crackington No2,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,40.97
353596,Crackington No2,2024-01-15T04:30:00.000+00:00,feeder,3,N Current (RMS),A,137.7
353596,Crackington No2,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
353596,Crackington No2,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
353596,Crackington No2,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,178.0
353596,Crackington No2,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
353596,Crackington No2,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
353596,Crackington No2,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
353596,Crackington No2,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
353596,Crackington No2,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.27
353596,Crackington No2,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,33.3
353596,Crackington No2,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
353596,Crackington No2,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
353596,Crackington No2,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
353596,Crackington No2,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.45
353596,Crackington No2,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.89
353596,Crackington No2,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.97
353596,Crackington No2,2024-01-15T04:30:00.000+00:00,feeder,1,N Current (RMS),A,65.3
353596,Crackington No2,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,149.3
353596,Crackington No2,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.2
353596,Crackington No2,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.4
353596,Crackington No2,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,17.7
353596,Crackington No2,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353596,Crackington No2,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.84
353596,Crackington No2,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353596,Crackington No2,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
353596,Crackington No2,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353596,Crackington No2,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.84
353596,Crackington No2,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
353596,Crackington No2,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
353596,Crackington No2,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,50.25
353596,Crackington No2,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.38
353596,Crackington No2,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,74.21
353596,Crackington No2,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,175.5
353596,Crackington No2,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
353596,Crackington No2,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
353596,Crackington No2,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.7
353596,Crackington No2,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
353596,Crackington No2,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.04
353596,Crackington No2,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
353596,Crackington No2,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,42.82
353596,Crackington No2,2024-01-15T04:20:00.000+00:00,feeder,3,N Current (RMS),A,144.6
353596,Crackington No2,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
353596,Crackington No2,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
353596,Crackington No2,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,186.1
353596,Crackington No2,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
353596,Crackington No2,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.1
353596,Crackington No2,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
353596,Crackington No2,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
353596,Crackington No2,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.19
353596,Crackington No2,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,33.0
353596,Crackington No2,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
353596,Crackington No2,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
353596,Crackington No2,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
353596,Crackington No2,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
353596,Crackington No2,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.23
353596,Crackington No2,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.18
353596,Crackington No2,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.78
353596,Crackington No2,2024-01-15T04:20:00.000+00:00,feeder,1,N Current (RMS),A,60.8
353596,Crackington No2,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,144.0
353596,Crackington No2,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.4
353596,Crackington No2,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.8
353596,Crackington No2,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,17.6
353596,Crackington No2,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353596,Crackington No2,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.63
353596,Crackington No2,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353596,Crackington No2,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
353596,Crackington No2,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353596,Crackington No2,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.15
353596,Crackington No2,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
353596,Crackington No2,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,53.09
353596,Crackington No2,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.26
353596,Crackington No2,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,79.78
353596,Crackington No2,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,198.9
353596,Crackington No2,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
353596,Crackington No2,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
353596,Crackington No2,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.3
353596,Crackington No2,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
353596,Crackington No2,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.93
353596,Crackington No2,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
353596,Crackington No2,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,41.06
353596,Crackington No2,2024-01-15T04:10:00.000+00:00,feeder,3,N Current (RMS),A,139.6
353596,Crackington No2,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
353596,Crackington No2,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
353596,Crackington No2,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,178.3
353596,Crackington No2,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353596,Crackington No2,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
353596,Crackington No2,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
353596,Crackington No2,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
353596,Crackington No2,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.91
353596,Crackington No2,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,28.1
353596,Crackington No2,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
353596,Crackington No2,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
353596,Crackington No2,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
353596,Crackington No2,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
353596,Crackington No2,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.35
353596,Crackington No2,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.24
353596,Crackington No2,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.89
353596,Crackington No2,2024-01-15T04:10:00.000+00:00,feeder,1,N Current (RMS),A,73.3
353596,Crackington No2,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,157.7
353596,Crackington No2,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.4
353596,Crackington No2,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,112.4
353596,Crackington No2,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,17.6
353596,Crackington No2,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353596,Crackington No2,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.58
353596,Crackington No2,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353596,Crackington No2,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
353596,Crackington No2,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353596,Crackington No2,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.58
353596,Crackington No2,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
353596,Crackington No2,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
353596,Crackington No2,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
353596,Crackington No2,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,59.45
353596,Crackington No2,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.83
353596,Crackington No2,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,77.87
353596,Crackington No2,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,202.0
353596,Crackington No2,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
353596,Crackington No2,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
353596,Crackington No2,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.6
353596,Crackington No2,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.94
353596,Crackington No2,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
353596,Crackington No2,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,45.73
353596,Crackington No2,2024-01-15T04:00:00.000+00:00,feeder,3,N Current (RMS),A,154.3
353596,Crackington No2,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.2
353596,Crackington No2,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
353596,Crackington No2,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,199.5
353596,Crackington No2,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
353596,Crackington No2,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
353596,Crackington No2,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
353596,Crackington No2,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
353596,Crackington No2,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.57
353596,Crackington No2,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,27.2
353596,Crackington No2,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
353596,Crackington No2,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
353596,Crackington No2,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
353596,Crackington No2,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
353596,Crackington No2,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,41.55
353596,Crackington No2,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.65
353596,Crackington No2,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.93
353596,Crackington No2,2024-01-15T04:00:00.000+00:00,feeder,1,N Current (RMS),A,87.9
353596,Crackington No2,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,181.2
353596,Crackington No2,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.5
353596,Crackington No2,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,113.2
353596,Crackington No2,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,17.6
353596,Crackington No2,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353596,Crackington No2,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.65
353596,Crackington No2,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
