Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
353596,Crackington No2,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353596,Crackington No2,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.18
353596,Crackington No2,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
353596,Crackington No2,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
353596,Crackington No2,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,66.71
353596,Crackington No2,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.45
353596,Crackington No2,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,82.23
353596,Crackington No2,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,212.4
353596,Crackington No2,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.1
353596,Crackington No2,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
353596,Crackington No2,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,358.4
353596,Crackington No2,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.63
353596,Crackington No2,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
353596,Crackington No2,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,42.72
353596,Crackington No2,2024-01-15T03:50:00.000+00:00,feeder,3,N Current (RMS),A,142.3
353596,Crackington No2,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.2
353596,Crackington No2,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
353596,Crackington No2,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,185.9
353596,Crackington No2,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
353596,Crackington No2,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
353596,Crackington No2,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
353596,Crackington No2,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
353596,Crackington No2,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.1
353596,Crackington No2,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,36.1
353596,Crackington No2,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
353596,Crackington No2,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
353596,Crackington No2,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
353596,Crackington No2,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
353596,Crackington No2,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,41.99
353596,Crackington No2,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.72
353596,Crackington No2,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.65
353596,Crackington No2,2024-01-15T03:50:00.000+00:00,feeder,1,N Current (RMS),A,84.2
353596,Crackington No2,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,182.3
353596,Crackington No2,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.4
353596,Crackington No2,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,116.0
353596,Crackington No2,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,17.5
353596,Crackington No2,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353596,Crackington No2,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.06
353596,Crackington No2,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353596,Crackington No2,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
353596,Crackington No2,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353596,Crackington No2,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.74
353596,Crackington No2,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
353596,Crackington No2,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353596,Crackington No2,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
353596,Crackington No2,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,63.72
353596,Crackington No2,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.36
353596,Crackington No2,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,82.47
353596,Crackington No2,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,201.8
353596,Crackington No2,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.4
353596,Crackington No2,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
353596,Crackington No2,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,358.4
353596,Crackington No2,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.16
353596,Crackington No2,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
353596,Crackington No2,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,45.2
353596,Crackington No2,2024-01-15T03:40:00.000+00:00,feeder,3,N Current (RMS),A,149.8
353596,Crackington No2,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.9
353596,Crackington No2,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
353596,Crackington No2,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,196.6
353596,Crackington No2,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
353596,Crackington No2,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
353596,Crackington No2,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
353596,Crackington No2,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
353596,Crackington No2,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
353596,Crackington No2,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
353596,Crackington No2,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
353596,Crackington No2,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
353596,Crackington No2,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
353596,Crackington No2,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,43.29
353596,Crackington No2,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.29
353596,Crackington No2,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.39
353596,Crackington No2,2024-01-15T03:40:00.000+00:00,feeder,1,N Current (RMS),A,75.3
353596,Crackington No2,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,188.2
353596,Crackington No2,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,118.7
353596,Crackington No2,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,137.5
353596,Crackington No2,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,17.5
353596,Crackington No2,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353596,Crackington No2,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.61
353596,Crackington No2,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353596,Crackington No2,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
353596,Crackington No2,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353596,Crackington No2,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.84
353596,Crackington No2,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
353596,Crackington No2,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
353596,Crackington No2,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,65.6
353596,Crackington No2,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,33.25
353596,Crackington No2,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,83.97
353596,Crackington No2,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,197.3
353596,Crackington No2,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.2
353596,Crackington No2,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
353596,Crackington No2,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,365.0
353596,Crackington No2,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.33
353596,Crackington No2,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.39
353596,Crackington No2,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,48.82
353596,Crackington No2,2024-01-15T03:30:00.000+00:00,feeder,3,N Current (RMS),A,167.9
353596,Crackington No2,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.1
353596,Crackington No2,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
353596,Crackington No2,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,212.4
353596,Crackington No2,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
353596,Crackington No2,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
353596,Crackington No2,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
353596,Crackington No2,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
353596,Crackington No2,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
353596,Crackington No2,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
353596,Crackington No2,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
353596,Crackington No2,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
353596,Crackington No2,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
353596,Crackington No2,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.16
353596,Crackington No2,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.24
353596,Crackington No2,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,36.18
353596,Crackington No2,2024-01-15T03:30:00.000+00:00,feeder,1,N Current (RMS),A,34.8
353596,Crackington No2,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,170.7
353596,Crackington No2,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,151.2
353596,Crackington No2,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,157.4
353596,Crackington No2,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,17.4
353596,Crackington No2,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353596,Crackington No2,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.62
353596,Crackington No2,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353596,Crackington No2,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
353596,Crackington No2,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353596,Crackington No2,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.32
353596,Crackington No2,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
353596,Crackington No2,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
353596,Crackington No2,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
353596,Crackington No2,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,60.76
353596,Crackington No2,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,40.08
353596,Crackington No2,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,89.69
353596,Crackington No2,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,187.4
353596,Crackington No2,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
353596,Crackington No2,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
353596,Crackington No2,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,390.0
353596,Crackington No2,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.23
353596,Crackington No2,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
353596,Crackington No2,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,42.48
353596,Crackington No2,2024-01-15T03:20:00.000+00:00,feeder,3,N Current (RMS),A,145.5
353596,Crackington No2,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
353596,Crackington No2,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
353596,Crackington No2,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,184.8
353596,Crackington No2,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
353596,Crackington No2,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
353596,Crackington No2,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
353596,Crackington No2,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
353596,Crackington No2,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,16.3
353596,Crackington No2,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
353596,Crackington No2,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
353596,Crackington No2,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
353596,Crackington No2,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
353596,Crackington No2,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.32
353596,Crackington No2,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,37.72
353596,Crackington No2,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.19
353596,Crackington No2,2024-01-15T03:20:00.000+00:00,feeder,1,N Current (RMS),A,40.0
353596,Crackington No2,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.0
353596,Crackington No2,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,157.6
353596,Crackington No2,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,148.6
353596,Crackington No2,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,17.4
353596,Crackington No2,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353596,Crackington No2,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.76
353596,Crackington No2,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353596,Crackington No2,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
353596,Crackington No2,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353596,Crackington No2,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.73
353596,Crackington No2,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
353596,Crackington No2,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,42.91
353596,Crackington No2,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,42.32
353596,Crackington No2,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,83.05
353596,Crackington No2,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,165.5
353596,Crackington No2,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
353596,Crackington No2,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
353596,Crackington No2,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,360.9
353596,Crackington No2,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.14
353596,Crackington No2,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
353596,Crackington No2,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,42.09
353596,Crackington No2,2024-01-15T03:10:00.000+00:00,feeder,3,N Current (RMS),A,141.8
353596,Crackington No2,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
353596,Crackington No2,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
353596,Crackington No2,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,183.4
353596,Crackington No2,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353596,Crackington No2,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
353596,Crackington No2,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
353596,Crackington No2,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
353596,Crackington No2,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
353596,Crackington No2,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
353596,Crackington No2,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
353596,Crackington No2,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
353596,Crackington No2,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
353596,Crackington No2,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.89
353596,Crackington No2,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.76
353596,Crackington No2,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.28
353596,Crackington No2,2024-01-15T03:10:00.000+00:00,feeder,1,N Current (RMS),A,48.7
353596,Crackington No2,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.4
353596,Crackington No2,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,141.9
353596,Crackington No2,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,158.1
353596,Crackington No2,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,17.3
353596,Crackington No2,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353596,Crackington No2,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.53
353596,Crackington No2,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353596,Crackington No2,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
353596,Crackington No2,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353596,Crackington No2,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.12
353596,Crackington No2,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
353596,Crackington No2,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
353596,Crackington No2,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,43.36
353596,Crackington No2,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,38.99
353596,Crackington No2,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,84.1
353596,Crackington No2,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,179.7
353596,Crackington No2,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
353596,Crackington No2,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
353596,Crackington No2,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,366.2
353596,Crackington No2,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.42
353596,Crackington No2,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
353596,Crackington No2,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,40.87
353596,Crackington No2,2024-01-15T03:00:00.000+00:00,feeder,3,N Current (RMS),A,134.8
353596,Crackington No2,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.9
353596,Crackington No2,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
353596,Crackington No2,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,178.5
353596,Crackington No2,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
353596,Crackington No2,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
353596,Crackington No2,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
353596,Crackington No2,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
353596,Crackington No2,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
353596,Crackington No2,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
353596,Crackington No2,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
353596,Crackington No2,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
353596,Crackington No2,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.58
353596,Crackington No2,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.44
353596,Crackington No2,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.28
353596,Crackington No2,2024-01-15T03:00:00.000+00:00,feeder,1,N Current (RMS),A,52.1
353596,Crackington No2,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.8
353596,Crackington No2,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,140.2
353596,Crackington No2,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,158.7
353596,Crackington No2,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,17.2
353596,Crackington No2,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353596,Crackington No2,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.6
353596,Crackington No2,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353596,Crackington No2,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
353596,Crackington No2,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353596,Crackington No2,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.54
353596,Crackington No2,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
353596,Crackington No2,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
353596,Crackington No2,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
353596,Crackington No2,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,41.3
353596,Crackington No2,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,40.18
353596,Crackington No2,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,84.31
353596,Crackington No2,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,182.1
353596,Crackington No2,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
353596,Crackington No2,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
353596,Crackington No2,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,368.2
353596,Crackington No2,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.43
353596,Crackington No2,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.69
353596,Crackington No2,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,42.14
353596,Crackington No2,2024-01-15T02:50:00.000+00:00,feeder,3,N Current (RMS),A,128.3
353596,Crackington No2,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
353596,Crackington No2,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
353596,Crackington No2,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,184.0
353596,Crackington No2,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
353596,Crackington No2,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
353596,Crackington No2,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
353596,Crackington No2,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,18.9
353596,Crackington No2,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
353596,Crackington No2,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
353596,Crackington No2,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
353596,Crackington No2,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
353596,Crackington No2,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.07
353596,Crackington No2,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.43
353596,Crackington No2,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,41.39
353596,Crackington No2,2024-01-15T02:50:00.000+00:00,feeder,1,N Current (RMS),A,71.1
353596,Crackington No2,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.4
353596,Crackington No2,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,153.3
353596,Crackington No2,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,180.5
353596,Crackington No2,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,17.1
353596,Crackington No2,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353596,Crackington No2,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.06
353596,Crackington No2,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353596,Crackington No2,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
353596,Crackington No2,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353596,Crackington No2,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.84
353596,Crackington No2,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
353596,Crackington No2,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,39.9
353596,Crackington No2,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,47.74
353596,Crackington No2,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,91.36
353596,Crackington No2,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,195.3
353596,Crackington No2,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
353596,Crackington No2,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
353596,Crackington No2,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,398.4
353596,Crackington No2,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.04
353596,Crackington No2,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.59
353596,Crackington No2,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,42.01
353596,Crackington No2,2024-01-15T02:40:00.000+00:00,feeder,3,N Current (RMS),A,125.1
353596,Crackington No2,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.1
353596,Crackington No2,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
353596,Crackington No2,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,182.7
353596,Crackington No2,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
353596,Crackington No2,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
353596,Crackington No2,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
353596,Crackington No2,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,20.1
353596,Crackington No2,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
353596,Crackington No2,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
353596,Crackington No2,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
353596,Crackington No2,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
353596,Crackington No2,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
353596,Crackington No2,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.19
353596,Crackington No2,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,40.6
353596,Crackington No2,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,42.05
353596,Crackington No2,2024-01-15T02:40:00.000+00:00,feeder,1,N Current (RMS),A,54.8
353596,Crackington No2,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.3
353596,Crackington No2,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,169.6
353596,Crackington No2,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,182.8
353596,Crackington No2,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,17.0
353596,Crackington No2,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353596,Crackington No2,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.92
353596,Crackington No2,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353596,Crackington No2,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
353596,Crackington No2,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353596,Crackington No2,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.63
353596,Crackington No2,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
353596,Crackington No2,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,45.64
353596,Crackington No2,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,51.81
353596,Crackington No2,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,91.28
353596,Crackington No2,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,172.2
353596,Crackington No2,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
353596,Crackington No2,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
353596,Crackington No2,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,396.8
353596,Crackington No2,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.37
353596,Crackington No2,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
353596,Crackington No2,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.11
353596,Crackington No2,2024-01-15T02:30:00.000+00:00,feeder,3,N Current (RMS),A,112.9
353596,Crackington No2,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
353596,Crackington No2,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
353596,Crackington No2,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,170.1
353596,Crackington No2,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
353596,Crackington No2,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
353596,Crackington No2,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
353596,Crackington No2,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
353596,Crackington No2,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
353596,Crackington No2,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
353596,Crackington No2,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
353596,Crackington No2,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
353596,Crackington No2,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
353596,Crackington No2,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.56
353596,Crackington No2,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.27
353596,Crackington No2,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,43.61
353596,Crackington No2,2024-01-15T02:30:00.000+00:00,feeder,1,N Current (RMS),A,68.3
353596,Crackington No2,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.1
353596,Crackington No2,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,160.0
353596,Crackington No2,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,189.1
353596,Crackington No2,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,16.9
353596,Crackington No2,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353596,Crackington No2,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.33
353596,Crackington No2,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353596,Crackington No2,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
353596,Crackington No2,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353596,Crackington No2,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.0
353596,Crackington No2,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
353596,Crackington No2,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,44.36
353596,Crackington No2,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,49.26
353596,Crackington No2,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,87.22
353596,Crackington No2,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,164.2
353596,Crackington No2,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
353596,Crackington No2,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
353596,Crackington No2,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,378.4
353596,Crackington No2,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.11
353596,Crackington No2,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.79
353596,Crackington No2,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.59
353596,Crackington No2,2024-01-15T02:20:00.000+00:00,feeder,3,N Current (RMS),A,121.3
353596,Crackington No2,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
353596,Crackington No2,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
353596,Crackington No2,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,176.3
353596,Crackington No2,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
353596,Crackington No2,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
353596,Crackington No2,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
353596,Crackington No2,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,16.9
353596,Crackington No2,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
353596,Crackington No2,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
353596,Crackington No2,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
353596,Crackington No2,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
353596,Crackington No2,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.22
353596,Crackington No2,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,39.18
353596,Crackington No2,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,46.08
353596,Crackington No2,2024-01-15T02:20:00.000+00:00,feeder,1,N Current (RMS),A,86.3
353596,Crackington No2,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.4
353596,Crackington No2,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,163.8
353596,Crackington No2,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,200.0
353596,Crackington No2,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,16.7
353596,Crackington No2,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353596,Crackington No2,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.32
353596,Crackington No2,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353596,Crackington No2,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
353596,Crackington No2,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353596,Crackington No2,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.66
353596,Crackington No2,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
353596,Crackington No2,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
353596,Crackington No2,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,39.25
353596,Crackington No2,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,49.57
353596,Crackington No2,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,93.44
353596,Crackington No2,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,199.2
353596,Crackington No2,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
353596,Crackington No2,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
353596,Crackington No2,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,405.5
353596,Crackington No2,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.37
353596,Crackington No2,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.43
353596,Crackington No2,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,41.29
353596,Crackington No2,2024-01-15T02:10:00.000+00:00,feeder,3,N Current (RMS),A,119.2
353596,Crackington No2,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.8
353596,Crackington No2,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
353596,Crackington No2,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,179.7
353596,Crackington No2,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
353596,Crackington No2,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
353596,Crackington No2,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
353596,Crackington No2,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
353596,Crackington No2,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
353596,Crackington No2,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
353596,Crackington No2,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
353596,Crackington No2,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
353596,Crackington No2,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.6
353596,Crackington No2,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,38.63
353596,Crackington No2,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,45.77
353596,Crackington No2,2024-01-15T02:10:00.000+00:00,feeder,1,N Current (RMS),A,63.7
353596,Crackington No2,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,119.3
353596,Crackington No2,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,161.6
353596,Crackington No2,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,198.5
353596,Crackington No2,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,16.6
353596,Crackington No2,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353596,Crackington No2,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.61
353596,Crackington No2,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353596,Crackington No2,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
353596,Crackington No2,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353596,Crackington No2,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.25
353596,Crackington No2,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
353596,Crackington No2,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
353596,Crackington No2,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,46.45
353596,Crackington No2,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,49.63
353596,Crackington No2,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,92.96
353596,Crackington No2,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,183.5
353596,Crackington No2,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
353596,Crackington No2,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
353596,Crackington No2,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,403.4
353596,Crackington No2,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.62
353596,Crackington No2,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.14
353596,Crackington No2,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,46.39
353596,Crackington No2,2024-01-15T02:00:00.000+00:00,feeder,3,N Current (RMS),A,136.1
353596,Crackington No2,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.6
353596,Crackington No2,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
353596,Crackington No2,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,201.1
353596,Crackington No2,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
353596,Crackington No2,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
353596,Crackington No2,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
353596,Crackington No2,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,16.3
353596,Crackington No2,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
353596,Crackington No2,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
353596,Crackington No2,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
353596,Crackington No2,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
