Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.48
353596,Crackington No2,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,38.76
353596,Crackington No2,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,46.18
353596,Crackington No2,2024-01-15T02:00:00.000+00:00,feeder,1,N Current (RMS),A,80.0
353596,Crackington No2,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.1
353596,Crackington No2,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,161.9
353596,Crackington No2,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,199.8
353596,Crackington No2,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,16.4
353596,Crackington No2,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353596,Crackington No2,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.84
353596,Crackington No2,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353596,Crackington No2,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
353596,Crackington No2,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353596,Crackington No2,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.96
353596,Crackington No2,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
353596,Crackington No2,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
353596,Crackington No2,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,42.56
353596,Crackington No2,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,50.47
353596,Crackington No2,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,99.63
353596,Crackington No2,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,214.6
353596,Crackington No2,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
353596,Crackington No2,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
353596,Crackington No2,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,431.4
353596,Crackington No2,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.94
353596,Crackington No2,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.46
353596,Crackington No2,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,47.74
353596,Crackington No2,2024-01-15T01:50:00.000+00:00,feeder,3,N Current (RMS),A,144.1
353596,Crackington No2,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.6
353596,Crackington No2,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
353596,Crackington No2,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,207.3
353596,Crackington No2,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
353596,Crackington No2,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
353596,Crackington No2,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
353596,Crackington No2,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
353596,Crackington No2,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
353596,Crackington No2,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
353596,Crackington No2,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
353596,Crackington No2,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
353596,Crackington No2,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.36
353596,Crackington No2,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.48
353596,Crackington No2,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,52.24
353596,Crackington No2,2024-01-15T01:50:00.000+00:00,feeder,1,N Current (RMS),A,100.2
353596,Crackington No2,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.6
353596,Crackington No2,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,152.8
353596,Crackington No2,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,226.7
353596,Crackington No2,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,16.2
353596,Crackington No2,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353596,Crackington No2,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.32
353596,Crackington No2,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353596,Crackington No2,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
353596,Crackington No2,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353596,Crackington No2,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.51
353596,Crackington No2,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
353596,Crackington No2,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
353596,Crackington No2,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
353596,Crackington No2,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,42.8
353596,Crackington No2,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,47.51
353596,Crackington No2,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,107.45
353596,Crackington No2,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,252.4
353596,Crackington No2,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
353596,Crackington No2,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
353596,Crackington No2,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,466.3
353596,Crackington No2,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.64
353596,Crackington No2,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
353596,Crackington No2,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,51.88
353596,Crackington No2,2024-01-15T01:40:00.000+00:00,feeder,3,N Current (RMS),A,157.4
353596,Crackington No2,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
353596,Crackington No2,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
353596,Crackington No2,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,225.5
353596,Crackington No2,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
353596,Crackington No2,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
353596,Crackington No2,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.48
353596,Crackington No2,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
353596,Crackington No2,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
353596,Crackington No2,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
353596,Crackington No2,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
353596,Crackington No2,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
353596,Crackington No2,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.89
353596,Crackington No2,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
353596,Crackington No2,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,46.25
353596,Crackington No2,2024-01-15T01:40:00.000+00:00,feeder,1,N Current (RMS),A,64.5
353596,Crackington No2,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,120.3
353596,Crackington No2,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,163.5
353596,Crackington No2,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,200.9
353596,Crackington No2,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,15.9
353596,Crackington No2,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353596,Crackington No2,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.38
353596,Crackington No2,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353596,Crackington No2,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
353596,Crackington No2,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353596,Crackington No2,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.81
353596,Crackington No2,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
353596,Crackington No2,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
353596,Crackington No2,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,48.03
353596,Crackington No2,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,50.47
353596,Crackington No2,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,105.61
353596,Crackington No2,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,227.7
353596,Crackington No2,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
353596,Crackington No2,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
353596,Crackington No2,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,458.9
353596,Crackington No2,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.66
353596,Crackington No2,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.09
353596,Crackington No2,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,52.89
353596,Crackington No2,2024-01-15T01:30:00.000+00:00,feeder,3,N Current (RMS),A,159.3
353596,Crackington No2,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.4
353596,Crackington No2,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
353596,Crackington No2,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,229.7
353596,Crackington No2,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353596,Crackington No2,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
353596,Crackington No2,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
353596,Crackington No2,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.43
353596,Crackington No2,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
353596,Crackington No2,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
353596,Crackington No2,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
353596,Crackington No2,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
353596,Crackington No2,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
353596,Crackington No2,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.9
353596,Crackington No2,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,39.72
353596,Crackington No2,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,44.07
353596,Crackington No2,2024-01-15T01:30:00.000+00:00,feeder,1,N Current (RMS),A,51.4
353596,Crackington No2,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,124.6
353596,Crackington No2,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,166.2
353596,Crackington No2,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,191.4
353596,Crackington No2,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,15.7
353596,Crackington No2,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353596,Crackington No2,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.97
353596,Crackington No2,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353596,Crackington No2,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
353596,Crackington No2,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353596,Crackington No2,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.84
353596,Crackington No2,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
353596,Crackington No2,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
353596,Crackington No2,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,50.03
353596,Crackington No2,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,51.33
353596,Crackington No2,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,104.4
353596,Crackington No2,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,216.3
353596,Crackington No2,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
353596,Crackington No2,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
353596,Crackington No2,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,453.5
353596,Crackington No2,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.54
353596,Crackington No2,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.87
353596,Crackington No2,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,52.69
353596,Crackington No2,2024-01-15T01:20:00.000+00:00,feeder,3,N Current (RMS),A,156.3
353596,Crackington No2,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
353596,Crackington No2,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
353596,Crackington No2,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,230.1
353596,Crackington No2,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
353596,Crackington No2,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
353596,Crackington No2,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.43
353596,Crackington No2,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
353596,Crackington No2,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
353596,Crackington No2,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
353596,Crackington No2,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
353596,Crackington No2,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
353596,Crackington No2,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.19
353596,Crackington No2,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,41.49
353596,Crackington No2,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,44.93
353596,Crackington No2,2024-01-15T01:20:00.000+00:00,feeder,1,N Current (RMS),A,54.5
353596,Crackington No2,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,126.4
353596,Crackington No2,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,174.5
353596,Crackington No2,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,196.1
353596,Crackington No2,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,15.4
353596,Crackington No2,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353596,Crackington No2,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.91
353596,Crackington No2,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353596,Crackington No2,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
353596,Crackington No2,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353596,Crackington No2,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.83
353596,Crackington No2,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
353596,Crackington No2,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
353596,Crackington No2,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,49.12
353596,Crackington No2,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,54.9
353596,Crackington No2,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,104.05
353596,Crackington No2,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,211.2
353596,Crackington No2,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
353596,Crackington No2,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
353596,Crackington No2,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,454.3
353596,Crackington No2,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.46
353596,Crackington No2,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.8
353596,Crackington No2,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,51.57
353596,Crackington No2,2024-01-15T01:10:00.000+00:00,feeder,3,N Current (RMS),A,149.7
353596,Crackington No2,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.4
353596,Crackington No2,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
353596,Crackington No2,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,225.5
353596,Crackington No2,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
353596,Crackington No2,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
353596,Crackington No2,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
353596,Crackington No2,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,13.4
353596,Crackington No2,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
353596,Crackington No2,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
353596,Crackington No2,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
353596,Crackington No2,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
353596,Crackington No2,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.11
353596,Crackington No2,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,41.06
353596,Crackington No2,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,49.36
353596,Crackington No2,2024-01-15T01:10:00.000+00:00,feeder,1,N Current (RMS),A,71.1
353596,Crackington No2,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,126.3
353596,Crackington No2,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,172.8
353596,Crackington No2,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,215.9
353596,Crackington No2,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,15.2
353596,Crackington No2,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353596,Crackington No2,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.7
353596,Crackington No2,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353596,Crackington No2,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
353596,Crackington No2,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353596,Crackington No2,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.59
353596,Crackington No2,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
353596,Crackington No2,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
353596,Crackington No2,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,51.02
353596,Crackington No2,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,54.4
353596,Crackington No2,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,107.35
353596,Crackington No2,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,222.7
353596,Crackington No2,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
353596,Crackington No2,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
353596,Crackington No2,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,469.4
353596,Crackington No2,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.79
353596,Crackington No2,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.62
353596,Crackington No2,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,51.02
353596,Crackington No2,2024-01-15T01:00:00.000+00:00,feeder,3,N Current (RMS),A,152.8
353596,Crackington No2,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.1
353596,Crackington No2,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
353596,Crackington No2,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,223.5
353596,Crackington No2,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353596,Crackington No2,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
353596,Crackington No2,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
353596,Crackington No2,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.77
353596,Crackington No2,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,27.3
353596,Crackington No2,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
353596,Crackington No2,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
353596,Crackington No2,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
353596,Crackington No2,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
353596,Crackington No2,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.13
353596,Crackington No2,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,41.62
353596,Crackington No2,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,47.21
353596,Crackington No2,2024-01-15T01:00:00.000+00:00,feeder,1,N Current (RMS),A,64.1
353596,Crackington No2,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,126.3
353596,Crackington No2,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,175.1
353596,Crackington No2,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,206.8
353596,Crackington No2,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,14.9
353596,Crackington No2,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353596,Crackington No2,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.92
353596,Crackington No2,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353596,Crackington No2,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
353596,Crackington No2,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353596,Crackington No2,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.48
353596,Crackington No2,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
353596,Crackington No2,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
353596,Crackington No2,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
353596,Crackington No2,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,48.27
353596,Crackington No2,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,54.8
353596,Crackington No2,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,108.0
353596,Crackington No2,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,231.8
353596,Crackington No2,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
353596,Crackington No2,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
353596,Crackington No2,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,473.0
353596,Crackington No2,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.08
353596,Crackington No2,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.72
353596,Crackington No2,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,54.57
353596,Crackington No2,2024-01-15T00:50:00.000+00:00,feeder,3,N Current (RMS),A,166.9
353596,Crackington No2,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
353596,Crackington No2,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
353596,Crackington No2,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,238.6
353596,Crackington No2,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353596,Crackington No2,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
353596,Crackington No2,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
353596,Crackington No2,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.72
353596,Crackington No2,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
353596,Crackington No2,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
353596,Crackington No2,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
353596,Crackington No2,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
353596,Crackington No2,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
353596,Crackington No2,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.04
353596,Crackington No2,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,40.74
353596,Crackington No2,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,47.04
353596,Crackington No2,2024-01-15T00:50:00.000+00:00,feeder,1,N Current (RMS),A,63.6
353596,Crackington No2,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,126.1
353596,Crackington No2,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,170.8
353596,Crackington No2,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,205.7
353596,Crackington No2,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,14.7
353596,Crackington No2,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353596,Crackington No2,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.97
353596,Crackington No2,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353596,Crackington No2,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
353596,Crackington No2,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353596,Crackington No2,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.92
353596,Crackington No2,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
353596,Crackington No2,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,46.43
353596,Crackington No2,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,55.06
353596,Crackington No2,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,110.34
353596,Crackington No2,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,244.6
353596,Crackington No2,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
353596,Crackington No2,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
353596,Crackington No2,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,482.4
353596,Crackington No2,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.85
353596,Crackington No2,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.3
353596,Crackington No2,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,50.6
353596,Crackington No2,2024-01-15T00:40:00.000+00:00,feeder,3,N Current (RMS),A,150.0
353596,Crackington No2,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
353596,Crackington No2,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
353596,Crackington No2,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,222.5
353596,Crackington No2,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
353596,Crackington No2,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
353596,Crackington No2,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
353596,Crackington No2,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.96
353596,Crackington No2,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
353596,Crackington No2,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
353596,Crackington No2,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
353596,Crackington No2,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
353596,Crackington No2,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
353596,Crackington No2,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.38
353596,Crackington No2,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,42.25
353596,Crackington No2,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,44.77
353596,Crackington No2,2024-01-15T00:40:00.000+00:00,feeder,1,N Current (RMS),A,63.5
353596,Crackington No2,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,119.5
353596,Crackington No2,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,177.5
353596,Crackington No2,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,196.2
353596,Crackington No2,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,14.6
353596,Crackington No2,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353596,Crackington No2,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.22
353596,Crackington No2,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353596,Crackington No2,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
353596,Crackington No2,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353596,Crackington No2,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.45
353596,Crackington No2,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
353596,Crackington No2,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
353596,Crackington No2,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,45.56
353596,Crackington No2,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,57.15
353596,Crackington No2,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,105.34
353596,Crackington No2,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,224.7
353596,Crackington No2,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
353596,Crackington No2,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
353596,Crackington No2,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,461.8
353596,Crackington No2,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.06
353596,Crackington No2,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.91
353596,Crackington No2,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,41.52
353596,Crackington No2,2024-01-15T00:30:00.000+00:00,feeder,3,N Current (RMS),A,121.2
353596,Crackington No2,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
353596,Crackington No2,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
353596,Crackington No2,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,183.4
353596,Crackington No2,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
353596,Crackington No2,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
353596,Crackington No2,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
353596,Crackington No2,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.01
353596,Crackington No2,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,41.1
353596,Crackington No2,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
353596,Crackington No2,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
353596,Crackington No2,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
353596,Crackington No2,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
353596,Crackington No2,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.72
353596,Crackington No2,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,43.34
353596,Crackington No2,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,45.53
353596,Crackington No2,2024-01-15T00:30:00.000+00:00,feeder,1,N Current (RMS),A,46.6
353596,Crackington No2,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,149.6
353596,Crackington No2,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,183.1
353596,Crackington No2,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,201.0
353596,Crackington No2,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,14.4
353596,Crackington No2,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353596,Crackington No2,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.3
353596,Crackington No2,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353596,Crackington No2,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
353596,Crackington No2,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353596,Crackington No2,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.68
353596,Crackington No2,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
353596,Crackington No2,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
353596,Crackington No2,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
353596,Crackington No2,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,47.92
353596,Crackington No2,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,56.13
353596,Crackington No2,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,98.06
353596,Crackington No2,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,196.3
353596,Crackington No2,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
353596,Crackington No2,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
353596,Crackington No2,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,432.8
353596,Crackington No2,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.37
353596,Crackington No2,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.65
353596,Crackington No2,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,46.98
353596,Crackington No2,2024-01-15T00:20:00.000+00:00,feeder,3,N Current (RMS),A,154.7
353596,Crackington No2,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
353596,Crackington No2,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
353596,Crackington No2,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,208.9
353596,Crackington No2,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.3
353596,Crackington No2,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
353596,Crackington No2,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
353596,Crackington No2,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.26
353596,Crackington No2,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,50.4
353596,Crackington No2,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353596,Crackington No2,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
353596,Crackington No2,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
353596,Crackington No2,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.69
353596,Crackington No2,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
353596,Crackington No2,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,48.92
353596,Crackington No2,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.38
353596,Crackington No2,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,43.52
353596,Crackington No2,2024-01-15T00:20:00.000+00:00,feeder,1,N Current (RMS),A,87.2
353596,Crackington No2,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,216.3
353596,Crackington No2,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,132.8
353596,Crackington No2,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,193.4
353596,Crackington No2,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,14.4
353596,Crackington No2,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353596,Crackington No2,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,226.97
353596,Crackington No2,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353596,Crackington No2,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
353596,Crackington No2,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353596,Crackington No2,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.48
353596,Crackington No2,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
353596,Crackington No2,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353596,Crackington No2,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
353596,Crackington No2,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,57.23
353596,Crackington No2,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,42.12
353596,Crackington No2,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,102.76
353596,Crackington No2,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,240.1
353596,Crackington No2,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
353596,Crackington No2,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
353596,Crackington No2,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,456.7
353596,Crackington No2,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.34
353596,Crackington No2,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
353596,Crackington No2,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.25
353596,Crackington No2,2024-01-15T00:10:00.000+00:00,feeder,3,N Current (RMS),A,143.6
353596,Crackington No2,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
353596,Crackington No2,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
353596,Crackington No2,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,175.4
353596,Crackington No2,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
353596,Crackington No2,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.08
353596,Crackington No2,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
353596,Crackington No2,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
353596,Crackington No2,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.14
353596,Crackington No2,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,54.1
353596,Crackington No2,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353596,Crackington No2,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
353596,Crackington No2,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
353596,Crackington No2,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
353596,Crackington No2,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,50.23
353596,Crackington No2,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.47
353596,Crackington No2,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,43.89
353596,Crackington No2,2024-01-15T00:10:00.000+00:00,feeder,1,N Current (RMS),A,81.4
353596,Crackington No2,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,221.5
353596,Crackington No2,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,145.3
353596,Crackington No2,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,194.5
353596,Crackington No2,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,14.3
353596,Crackington No2,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353596,Crackington No2,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.02
353596,Crackington No2,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353596,Crackington No2,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
353596,Crackington No2,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353596,Crackington No2,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.94
353596,Crackington No2,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
353596,Crackington No2,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
353596,Crackington No2,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
353596,Crackington No2,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,59.58
353596,Crackington No2,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
353596,Crackington No2,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,96.28
353596,Crackington No2,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,234.5
353596,Crackington No2,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.9
353596,Crackington No2,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
353596,Crackington No2,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,427.8
353596,Crackington No2,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.31
353596,Crackington No2,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
353596,Crackington No2,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.65
353596,Crackington No2,2024-01-15T00:00:00.000+00:00,feeder,3,N Current (RMS),A,118.9
353596,Crackington No2,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
