Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
353596,Crackington No2,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,148.2
353596,Crackington No2,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
353596,Crackington No2,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
353596,Crackington No2,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
353596,Crackington No2,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.36
353596,Crackington No2,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,42.4
353596,Crackington No2,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353596,Crackington No2,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
353596,Crackington No2,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.56
353596,Crackington No2,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,52.97
353596,Crackington No2,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.22
353596,Crackington No2,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.52
353596,Crackington No2,2024-01-15T00:00:00.000+00:00,feeder,1,N Current (RMS),A,109.0
353596,Crackington No2,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,231.6
353596,Crackington No2,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,127.5
353596,Crackington No2,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,163.8
353596,Crackington No2,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,14.3
353596,Crackington No2,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353596,Crackington No2,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.96
353596,Crackington No2,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353596,Crackington No2,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
353596,Crackington No2,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353596,Crackington No2,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.15
353596,Crackington No2,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
353596,Crackington No2,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
353596,Crackington No2,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,61.29
353596,Crackington No2,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.68
353596,Crackington No2,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,80.52
353596,Crackington No2,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,199.7
353596,Crackington No2,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.1
353596,Crackington No2,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
353596,Crackington No2,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,357.2
353596,Crackington No2,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
353596,Crackington No2,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.76
353596,Crackington No2,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.42
353596,Crackington No2,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.53
353596,Crackington No2,2024-01-16T23:50:00.000+00:00,feeder,3,N Current (RMS),A,142.7
353596,Crackington No2,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
353596,Crackington No2,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
353596,Crackington No2,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,174.5
353596,Crackington No2,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
353596,Crackington No2,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
353596,Crackington No2,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
353596,Crackington No2,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
353596,Crackington No2,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.89
353596,Crackington No2,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,51.8
353596,Crackington No2,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
353596,Crackington No2,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
353596,Crackington No2,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
353596,Crackington No2,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.49
353596,Crackington No2,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.42
353596,Crackington No2,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
353596,Crackington No2,2024-01-16T23:50:00.000+00:00,feeder,1,N Current (RMS),A,62.6
353596,Crackington No2,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.7
353596,Crackington No2,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
353596,Crackington No2,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
353596,Crackington No2,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,13.0
353596,Crackington No2,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353596,Crackington No2,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
353596,Crackington No2,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353596,Crackington No2,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
353596,Crackington No2,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353596,Crackington No2,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.09
353596,Crackington No2,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
353596,Crackington No2,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.09
353596,Crackington No2,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.69
353596,Crackington No2,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,60.74
353596,Crackington No2,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,171.0
353596,Crackington No2,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
353596,Crackington No2,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
353596,Crackington No2,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
353596,Crackington No2,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
353596,Crackington No2,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.32
353596,Crackington No2,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
353596,Crackington No2,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.41
353596,Crackington No2,2024-01-16T23:40:00.000+00:00,feeder,3,N Current (RMS),A,134.6
353596,Crackington No2,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
353596,Crackington No2,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
353596,Crackington No2,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,168.7
353596,Crackington No2,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
353596,Crackington No2,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
353596,Crackington No2,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.14
353596,Crackington No2,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
353596,Crackington No2,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,37.9
353596,Crackington No2,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353596,Crackington No2,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
353596,Crackington No2,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
353596,Crackington No2,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.38
353596,Crackington No2,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.95
353596,Crackington No2,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.67
353596,Crackington No2,2024-01-16T23:40:00.000+00:00,feeder,1,N Current (RMS),A,45.8
353596,Crackington No2,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.8
353596,Crackington No2,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
353596,Crackington No2,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
353596,Crackington No2,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,13.0
353596,Crackington No2,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353596,Crackington No2,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.76
353596,Crackington No2,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353596,Crackington No2,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
353596,Crackington No2,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353596,Crackington No2,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.49
353596,Crackington No2,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
353596,Crackington No2,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
353596,Crackington No2,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.58
353596,Crackington No2,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.92
353596,Crackington No2,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,55.53
353596,Crackington No2,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,156.0
353596,Crackington No2,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
353596,Crackington No2,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
353596,Crackington No2,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
353596,Crackington No2,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
353596,Crackington No2,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.12
353596,Crackington No2,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.02
353596,Crackington No2,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.53
353596,Crackington No2,2024-01-16T23:30:00.000+00:00,feeder,3,N Current (RMS),A,108.7
353596,Crackington No2,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
353596,Crackington No2,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
353596,Crackington No2,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,141.2
353596,Crackington No2,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
353596,Crackington No2,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
353596,Crackington No2,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
353596,Crackington No2,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.99
353596,Crackington No2,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,55.7
353596,Crackington No2,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353596,Crackington No2,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
353596,Crackington No2,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
353596,Crackington No2,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.9
353596,Crackington No2,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
353596,Crackington No2,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
353596,Crackington No2,2024-01-16T23:30:00.000+00:00,feeder,1,N Current (RMS),A,47.0
353596,Crackington No2,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
353596,Crackington No2,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
353596,Crackington No2,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
353596,Crackington No2,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,13.1
353596,Crackington No2,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353596,Crackington No2,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
353596,Crackington No2,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353596,Crackington No2,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
353596,Crackington No2,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353596,Crackington No2,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.82
353596,Crackington No2,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
353596,Crackington No2,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
353596,Crackington No2,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.86
353596,Crackington No2,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.45
353596,Crackington No2,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,52.01
353596,Crackington No2,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,144.3
353596,Crackington No2,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
353596,Crackington No2,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
353596,Crackington No2,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
353596,Crackington No2,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
353596,Crackington No2,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.58
353596,Crackington No2,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
353596,Crackington No2,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.67
353596,Crackington No2,2024-01-16T23:20:00.000+00:00,feeder,3,N Current (RMS),A,81.2
353596,Crackington No2,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
353596,Crackington No2,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
353596,Crackington No2,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,110.3
353596,Crackington No2,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
353596,Crackington No2,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
353596,Crackington No2,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
353596,Crackington No2,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.44
353596,Crackington No2,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,60.9
353596,Crackington No2,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353596,Crackington No2,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.1
353596,Crackington No2,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
353596,Crackington No2,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.05
353596,Crackington No2,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.98
353596,Crackington No2,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
353596,Crackington No2,2024-01-16T23:20:00.000+00:00,feeder,1,N Current (RMS),A,39.9
353596,Crackington No2,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
353596,Crackington No2,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
353596,Crackington No2,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
353596,Crackington No2,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,13.1
353596,Crackington No2,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353596,Crackington No2,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.62
353596,Crackington No2,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353596,Crackington No2,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
353596,Crackington No2,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353596,Crackington No2,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
353596,Crackington No2,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
353596,Crackington No2,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.61
353596,Crackington No2,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.04
353596,Crackington No2,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,48.81
353596,Crackington No2,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,131.4
353596,Crackington No2,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
353596,Crackington No2,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
353596,Crackington No2,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
353596,Crackington No2,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
353596,Crackington No2,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.2
353596,Crackington No2,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
353596,Crackington No2,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.63
353596,Crackington No2,2024-01-16T23:10:00.000+00:00,feeder,3,N Current (RMS),A,80.0
353596,Crackington No2,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
353596,Crackington No2,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
353596,Crackington No2,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,102.5
353596,Crackington No2,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
353596,Crackington No2,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
353596,Crackington No2,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
353596,Crackington No2,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.76
353596,Crackington No2,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,58.3
353596,Crackington No2,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353596,Crackington No2,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
353596,Crackington No2,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.75
353596,Crackington No2,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.32
353596,Crackington No2,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.95
353596,Crackington No2,2024-01-16T23:10:00.000+00:00,feeder,1,N Current (RMS),A,38.0
353596,Crackington No2,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
353596,Crackington No2,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
353596,Crackington No2,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
353596,Crackington No2,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,13.2
353596,Crackington No2,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353596,Crackington No2,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.26
353596,Crackington No2,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353596,Crackington No2,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
353596,Crackington No2,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353596,Crackington No2,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.41
353596,Crackington No2,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
353596,Crackington No2,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
353596,Crackington No2,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.98
353596,Crackington No2,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.73
353596,Crackington No2,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,47.35
353596,Crackington No2,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,132.4
353596,Crackington No2,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
353596,Crackington No2,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
353596,Crackington No2,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
353596,Crackington No2,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
353596,Crackington No2,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.66
353596,Crackington No2,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
353596,Crackington No2,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.82
353596,Crackington No2,2024-01-16T23:00:00.000+00:00,feeder,3,N Current (RMS),A,52.5
353596,Crackington No2,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
353596,Crackington No2,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
353596,Crackington No2,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
353596,Crackington No2,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353596,Crackington No2,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
353596,Crackington No2,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
353596,Crackington No2,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.59
353596,Crackington No2,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,49.6
353596,Crackington No2,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353596,Crackington No2,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
353596,Crackington No2,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.18
353596,Crackington No2,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.24
353596,Crackington No2,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
353596,Crackington No2,2024-01-16T23:00:00.000+00:00,feeder,1,N Current (RMS),A,46.0
353596,Crackington No2,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.4
353596,Crackington No2,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
353596,Crackington No2,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
353596,Crackington No2,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,13.3
353596,Crackington No2,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353596,Crackington No2,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.07
353596,Crackington No2,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353596,Crackington No2,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
353596,Crackington No2,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353596,Crackington No2,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.97
353596,Crackington No2,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
353596,Crackington No2,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
353596,Crackington No2,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.85
353596,Crackington No2,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.76
353596,Crackington No2,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.51
353596,Crackington No2,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
353596,Crackington No2,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
353596,Crackington No2,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
353596,Crackington No2,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
353596,Crackington No2,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
353596,Crackington No2,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.12
353596,Crackington No2,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
353596,Crackington No2,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.67
353596,Crackington No2,2024-01-16T22:50:00.000+00:00,feeder,3,N Current (RMS),A,58.4
353596,Crackington No2,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
353596,Crackington No2,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
353596,Crackington No2,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.1
353596,Crackington No2,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
353596,Crackington No2,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
353596,Crackington No2,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
353596,Crackington No2,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.71
353596,Crackington No2,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,50.2
353596,Crackington No2,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
353596,Crackington No2,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.28
353596,Crackington No2,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.11
353596,Crackington No2,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
353596,Crackington No2,2024-01-16T22:50:00.000+00:00,feeder,1,N Current (RMS),A,46.9
353596,Crackington No2,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.8
353596,Crackington No2,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
353596,Crackington No2,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
353596,Crackington No2,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,13.3
353596,Crackington No2,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353596,Crackington No2,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.37
353596,Crackington No2,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353596,Crackington No2,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
353596,Crackington No2,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353596,Crackington No2,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.52
353596,Crackington No2,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
353596,Crackington No2,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
353596,Crackington No2,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.37
353596,Crackington No2,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.21
353596,Crackington No2,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.14
353596,Crackington No2,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
353596,Crackington No2,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
353596,Crackington No2,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
353596,Crackington No2,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
353596,Crackington No2,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
353596,Crackington No2,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.06
353596,Crackington No2,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
353596,Crackington No2,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.85
353596,Crackington No2,2024-01-16T22:40:00.000+00:00,feeder,3,N Current (RMS),A,63.2
353596,Crackington No2,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
353596,Crackington No2,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
353596,Crackington No2,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
353596,Crackington No2,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353596,Crackington No2,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
353596,Crackington No2,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
353596,Crackington No2,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.54
353596,Crackington No2,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,45.6
353596,Crackington No2,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
353596,Crackington No2,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.01
353596,Crackington No2,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.2
353596,Crackington No2,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
353596,Crackington No2,2024-01-16T22:40:00.000+00:00,feeder,1,N Current (RMS),A,39.9
353596,Crackington No2,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.9
353596,Crackington No2,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
353596,Crackington No2,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
353596,Crackington No2,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,13.4
353596,Crackington No2,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353596,Crackington No2,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.91
353596,Crackington No2,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353596,Crackington No2,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
353596,Crackington No2,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353596,Crackington No2,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.58
353596,Crackington No2,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
353596,Crackington No2,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
353596,Crackington No2,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.14
353596,Crackington No2,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.22
353596,Crackington No2,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.74
353596,Crackington No2,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
353596,Crackington No2,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
353596,Crackington No2,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
353596,Crackington No2,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
353596,Crackington No2,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
353596,Crackington No2,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.45
353596,Crackington No2,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
353596,Crackington No2,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.21
353596,Crackington No2,2024-01-16T22:30:00.000+00:00,feeder,3,N Current (RMS),A,53.0
353596,Crackington No2,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
353596,Crackington No2,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
353596,Crackington No2,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.3
353596,Crackington No2,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
353596,Crackington No2,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
353596,Crackington No2,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
353596,Crackington No2,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.19
353596,Crackington No2,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,44.1
353596,Crackington No2,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353596,Crackington No2,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
353596,Crackington No2,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.61
353596,Crackington No2,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.86
353596,Crackington No2,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.77
353596,Crackington No2,2024-01-16T22:30:00.000+00:00,feeder,1,N Current (RMS),A,30.7
353596,Crackington No2,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
353596,Crackington No2,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
353596,Crackington No2,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
353596,Crackington No2,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,13.4
353596,Crackington No2,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353596,Crackington No2,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.26
353596,Crackington No2,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353596,Crackington No2,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
353596,Crackington No2,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353596,Crackington No2,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.09
353596,Crackington No2,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
353596,Crackington No2,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
353596,Crackington No2,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.13
353596,Crackington No2,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.55
353596,Crackington No2,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.17
353596,Crackington No2,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
353596,Crackington No2,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
353596,Crackington No2,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
353596,Crackington No2,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
353596,Crackington No2,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
353596,Crackington No2,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.25
353596,Crackington No2,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.13
353596,Crackington No2,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.56
353596,Crackington No2,2024-01-16T22:20:00.000+00:00,feeder,3,N Current (RMS),A,37.4
353596,Crackington No2,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
353596,Crackington No2,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
353596,Crackington No2,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
353596,Crackington No2,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
353596,Crackington No2,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
353596,Crackington No2,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.7
353596,Crackington No2,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,51.7
353596,Crackington No2,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353596,Crackington No2,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
353596,Crackington No2,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
353596,Crackington No2,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.29
353596,Crackington No2,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.5
353596,Crackington No2,2024-01-16T22:20:00.000+00:00,feeder,1,N Current (RMS),A,30.1
353596,Crackington No2,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
353596,Crackington No2,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
353596,Crackington No2,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
353596,Crackington No2,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,13.5
353596,Crackington No2,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353596,Crackington No2,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.31
353596,Crackington No2,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353596,Crackington No2,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
353596,Crackington No2,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353596,Crackington No2,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.47
353596,Crackington No2,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
353596,Crackington No2,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
353596,Crackington No2,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.52
353596,Crackington No2,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.45
353596,Crackington No2,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.75
353596,Crackington No2,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
353596,Crackington No2,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
353596,Crackington No2,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
353596,Crackington No2,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
353596,Crackington No2,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
353596,Crackington No2,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.56
353596,Crackington No2,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.12
353596,Crackington No2,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.3
353596,Crackington No2,2024-01-16T22:10:00.000+00:00,feeder,3,N Current (RMS),A,62.0
353596,Crackington No2,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
353596,Crackington No2,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
353596,Crackington No2,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.8
353596,Crackington No2,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
353596,Crackington No2,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
353596,Crackington No2,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,32.3
353596,Crackington No2,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353596,Crackington No2,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
353596,Crackington No2,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
353596,Crackington No2,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.28
353596,Crackington No2,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
353596,Crackington No2,2024-01-16T22:10:00.000+00:00,feeder,1,N Current (RMS),A,40.0
353596,Crackington No2,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
353596,Crackington No2,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
353596,Crackington No2,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
353596,Crackington No2,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,13.6
353596,Crackington No2,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353596,Crackington No2,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.27
353596,Crackington No2,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353596,Crackington No2,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
353596,Crackington No2,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353596,Crackington No2,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.95
353596,Crackington No2,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
353596,Crackington No2,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
353596,Crackington No2,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
353596,Crackington No2,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.08
353596,Crackington No2,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.41
353596,Crackington No2,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.19
