Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
353596,Crackington No2,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
353596,Crackington No2,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
353596,Crackington No2,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
353596,Crackington No2,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
353596,Crackington No2,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.32
353596,Crackington No2,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
353596,Crackington No2,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.16
353596,Crackington No2,2024-01-16T22:00:00.000+00:00,feeder,3,N Current (RMS),A,73.1
353596,Crackington No2,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
353596,Crackington No2,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
353596,Crackington No2,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,109.0
353596,Crackington No2,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
353596,Crackington No2,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.29
353596,Crackington No2,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,38.6
353596,Crackington No2,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
353596,Crackington No2,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
353596,Crackington No2,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.23
353596,Crackington No2,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.41
353596,Crackington No2,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.73
353596,Crackington No2,2024-01-16T22:00:00.000+00:00,feeder,1,N Current (RMS),A,18.6
353596,Crackington No2,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
353596,Crackington No2,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
353596,Crackington No2,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
353596,Crackington No2,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,13.7
353596,Crackington No2,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353596,Crackington No2,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.37
353596,Crackington No2,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353596,Crackington No2,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
353596,Crackington No2,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
353596,Crackington No2,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.69
353596,Crackington No2,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
353596,Crackington No2,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
353596,Crackington No2,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
353596,Crackington No2,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.62
353596,Crackington No2,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.18
353596,Crackington No2,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,112.8
353596,Crackington No2,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
353596,Crackington No2,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
353596,Crackington No2,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
353596,Crackington No2,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
353596,Crackington No2,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.57
353596,Crackington No2,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
353596,Crackington No2,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.69
353596,Crackington No2,2024-01-16T21:50:00.000+00:00,feeder,3,N Current (RMS),A,44.4
353596,Crackington No2,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
353596,Crackington No2,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
353596,Crackington No2,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.9
353596,Crackington No2,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
353596,Crackington No2,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.08
353596,Crackington No2,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,51.9
353596,Crackington No2,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353596,Crackington No2,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
353596,Crackington No2,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
353596,Crackington No2,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
353596,Crackington No2,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.15
353596,Crackington No2,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.26
353596,Crackington No2,2024-01-16T21:50:00.000+00:00,feeder,1,N Current (RMS),A,25.5
353596,Crackington No2,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
353596,Crackington No2,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
353596,Crackington No2,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
353596,Crackington No2,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,13.8
353596,Crackington No2,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353596,Crackington No2,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.43
353596,Crackington No2,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353596,Crackington No2,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
353596,Crackington No2,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
353596,Crackington No2,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.51
353596,Crackington No2,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
353596,Crackington No2,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
353596,Crackington No2,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.03
353596,Crackington No2,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.93
353596,Crackington No2,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.04
353596,Crackington No2,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
353596,Crackington No2,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
353596,Crackington No2,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
353596,Crackington No2,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
353596,Crackington No2,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
353596,Crackington No2,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
353596,Crackington No2,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
353596,Crackington No2,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.09
353596,Crackington No2,2024-01-16T21:40:00.000+00:00,feeder,3,N Current (RMS),A,39.1
353596,Crackington No2,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
353596,Crackington No2,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
353596,Crackington No2,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.3
353596,Crackington No2,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
353596,Crackington No2,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
353596,Crackington No2,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,46.3
353596,Crackington No2,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
353596,Crackington No2,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
353596,Crackington No2,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.3
353596,Crackington No2,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.39
353596,Crackington No2,2024-01-16T21:40:00.000+00:00,feeder,1,N Current (RMS),A,32.9
353596,Crackington No2,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
353596,Crackington No2,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
353596,Crackington No2,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
353596,Crackington No2,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,13.8
353596,Crackington No2,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
353596,Crackington No2,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.82
353596,Crackington No2,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353596,Crackington No2,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
353596,Crackington No2,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353596,Crackington No2,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.61
353596,Crackington No2,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
353596,Crackington No2,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
353596,Crackington No2,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
353596,Crackington No2,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.63
353596,Crackington No2,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.5
353596,Crackington No2,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.17
353596,Crackington No2,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
353596,Crackington No2,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
353596,Crackington No2,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
353596,Crackington No2,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
353596,Crackington No2,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.61
353596,Crackington No2,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.48
353596,Crackington No2,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.25
353596,Crackington No2,2024-01-16T21:30:00.000+00:00,feeder,3,N Current (RMS),A,56.0
353596,Crackington No2,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
353596,Crackington No2,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
353596,Crackington No2,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.5
353596,Crackington No2,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
353596,Crackington No2,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.38
353596,Crackington No2,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,45.0
353596,Crackington No2,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353596,Crackington No2,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
353596,Crackington No2,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
353596,Crackington No2,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.68
353596,Crackington No2,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.75
353596,Crackington No2,2024-01-16T21:30:00.000+00:00,feeder,1,N Current (RMS),A,31.8
353596,Crackington No2,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
353596,Crackington No2,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
353596,Crackington No2,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
353596,Crackington No2,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,13.9
353596,Crackington No2,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
353596,Crackington No2,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.61
353596,Crackington No2,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353596,Crackington No2,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
353596,Crackington No2,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353596,Crackington No2,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.92
353596,Crackington No2,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
353596,Crackington No2,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
353596,Crackington No2,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.92
353596,Crackington No2,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.15
353596,Crackington No2,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.38
353596,Crackington No2,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
353596,Crackington No2,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
353596,Crackington No2,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
353596,Crackington No2,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
353596,Crackington No2,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.58
353596,Crackington No2,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
353596,Crackington No2,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.3
353596,Crackington No2,2024-01-16T21:20:00.000+00:00,feeder,3,N Current (RMS),A,56.6
353596,Crackington No2,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
353596,Crackington No2,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
353596,Crackington No2,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.6
353596,Crackington No2,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
353596,Crackington No2,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
353596,Crackington No2,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
353596,Crackington No2,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
353596,Crackington No2,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353596,Crackington No2,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
353596,Crackington No2,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
353596,Crackington No2,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.3
353596,Crackington No2,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.12
353596,Crackington No2,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.51
353596,Crackington No2,2024-01-16T21:20:00.000+00:00,feeder,1,N Current (RMS),A,33.9
353596,Crackington No2,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
353596,Crackington No2,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
353596,Crackington No2,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
353596,Crackington No2,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,13.9
353596,Crackington No2,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353596,Crackington No2,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.59
353596,Crackington No2,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353596,Crackington No2,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
353596,Crackington No2,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353596,Crackington No2,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.61
353596,Crackington No2,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
353596,Crackington No2,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
353596,Crackington No2,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.29
353596,Crackington No2,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.47
353596,Crackington No2,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
353596,Crackington No2,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
353596,Crackington No2,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
353596,Crackington No2,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
353596,Crackington No2,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
353596,Crackington No2,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.82
353596,Crackington No2,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.84
353596,Crackington No2,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.24
353596,Crackington No2,2024-01-16T21:10:00.000+00:00,feeder,3,N Current (RMS),A,97.4
353596,Crackington No2,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
353596,Crackington No2,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
353596,Crackington No2,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,131.8
353596,Crackington No2,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
353596,Crackington No2,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
353596,Crackington No2,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.26
353596,Crackington No2,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,27.9
353596,Crackington No2,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
353596,Crackington No2,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
353596,Crackington No2,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
353596,Crackington No2,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.06
353596,Crackington No2,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.3
353596,Crackington No2,2024-01-16T21:10:00.000+00:00,feeder,1,N Current (RMS),A,62.3
353596,Crackington No2,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
353596,Crackington No2,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.6
353596,Crackington No2,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
353596,Crackington No2,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,13.9
353596,Crackington No2,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353596,Crackington No2,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.47
353596,Crackington No2,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353596,Crackington No2,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
353596,Crackington No2,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
353596,Crackington No2,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.66
353596,Crackington No2,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
353596,Crackington No2,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
353596,Crackington No2,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.53
353596,Crackington No2,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.82
353596,Crackington No2,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.79
353596,Crackington No2,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,138.9
353596,Crackington No2,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
353596,Crackington No2,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
353596,Crackington No2,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
353596,Crackington No2,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
353596,Crackington No2,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.08
353596,Crackington No2,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
353596,Crackington No2,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.96
353596,Crackington No2,2024-01-16T21:00:00.000+00:00,feeder,3,N Current (RMS),A,106.9
353596,Crackington No2,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
353596,Crackington No2,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
353596,Crackington No2,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,142.8
353596,Crackington No2,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
353596,Crackington No2,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
353596,Crackington No2,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
353596,Crackington No2,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
353596,Crackington No2,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
353596,Crackington No2,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353596,Crackington No2,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
353596,Crackington No2,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
353596,Crackington No2,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.17
353596,Crackington No2,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.78
353596,Crackington No2,2024-01-16T21:00:00.000+00:00,feeder,1,N Current (RMS),A,45.6
353596,Crackington No2,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
353596,Crackington No2,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.8
353596,Crackington No2,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
353596,Crackington No2,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,14.0
353596,Crackington No2,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353596,Crackington No2,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.36
353596,Crackington No2,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353596,Crackington No2,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
353596,Crackington No2,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
353596,Crackington No2,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.06
353596,Crackington No2,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
353596,Crackington No2,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
353596,Crackington No2,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.9
353596,Crackington No2,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.92
353596,Crackington No2,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,54.4
353596,Crackington No2,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,141.5
353596,Crackington No2,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
353596,Crackington No2,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
353596,Crackington No2,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
353596,Crackington No2,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
353596,Crackington No2,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.28
353596,Crackington No2,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
353596,Crackington No2,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.37
353596,Crackington No2,2024-01-16T20:50:00.000+00:00,feeder,3,N Current (RMS),A,84.2
353596,Crackington No2,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
353596,Crackington No2,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
353596,Crackington No2,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,126.9
353596,Crackington No2,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
353596,Crackington No2,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
353596,Crackington No2,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.73
353596,Crackington No2,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,37.7
353596,Crackington No2,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353596,Crackington No2,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
353596,Crackington No2,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
353596,Crackington No2,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.04
353596,Crackington No2,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.96
353596,Crackington No2,2024-01-16T20:50:00.000+00:00,feeder,1,N Current (RMS),A,54.1
353596,Crackington No2,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
353596,Crackington No2,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.8
353596,Crackington No2,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
353596,Crackington No2,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,14.0
353596,Crackington No2,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353596,Crackington No2,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.1
353596,Crackington No2,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353596,Crackington No2,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
353596,Crackington No2,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353596,Crackington No2,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.32
353596,Crackington No2,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
353596,Crackington No2,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
353596,Crackington No2,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.66
353596,Crackington No2,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.81
353596,Crackington No2,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,54.06
353596,Crackington No2,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,128.3
353596,Crackington No2,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
353596,Crackington No2,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
353596,Crackington No2,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
353596,Crackington No2,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
353596,Crackington No2,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.28
353596,Crackington No2,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.67
353596,Crackington No2,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.48
353596,Crackington No2,2024-01-16T20:40:00.000+00:00,feeder,3,N Current (RMS),A,77.9
353596,Crackington No2,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
353596,Crackington No2,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
353596,Crackington No2,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,114.9
353596,Crackington No2,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
353596,Crackington No2,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
353596,Crackington No2,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
353596,Crackington No2,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,31.7
353596,Crackington No2,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353596,Crackington No2,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
353596,Crackington No2,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
353596,Crackington No2,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.89
353596,Crackington No2,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.97
353596,Crackington No2,2024-01-16T20:40:00.000+00:00,feeder,1,N Current (RMS),A,53.2
353596,Crackington No2,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
353596,Crackington No2,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.1
353596,Crackington No2,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
353596,Crackington No2,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,14.0
353596,Crackington No2,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
353596,Crackington No2,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.94
353596,Crackington No2,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353596,Crackington No2,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
353596,Crackington No2,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353596,Crackington No2,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.63
353596,Crackington No2,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
353596,Crackington No2,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
353596,Crackington No2,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.4
353596,Crackington No2,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.52
353596,Crackington No2,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.56
353596,Crackington No2,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,125.2
353596,Crackington No2,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
353596,Crackington No2,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
353596,Crackington No2,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
353596,Crackington No2,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
353596,Crackington No2,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.59
353596,Crackington No2,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
353596,Crackington No2,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.39
353596,Crackington No2,2024-01-16T20:30:00.000+00:00,feeder,3,N Current (RMS),A,105.1
353596,Crackington No2,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
353596,Crackington No2,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
353596,Crackington No2,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,142.9
353596,Crackington No2,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
353596,Crackington No2,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
353596,Crackington No2,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
353596,Crackington No2,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
353596,Crackington No2,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.93
353596,Crackington No2,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,42.7
353596,Crackington No2,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353596,Crackington No2,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
353596,Crackington No2,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
353596,Crackington No2,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
353596,Crackington No2,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.99
353596,Crackington No2,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.82
353596,Crackington No2,2024-01-16T20:30:00.000+00:00,feeder,1,N Current (RMS),A,40.7
353596,Crackington No2,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
353596,Crackington No2,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
353596,Crackington No2,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
353596,Crackington No2,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,14.0
353596,Crackington No2,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353596,Crackington No2,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.52
353596,Crackington No2,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353596,Crackington No2,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
353596,Crackington No2,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353596,Crackington No2,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.7
353596,Crackington No2,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
353596,Crackington No2,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.95
353596,Crackington No2,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.8
353596,Crackington No2,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,60.14
353596,Crackington No2,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,171.6
353596,Crackington No2,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
353596,Crackington No2,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
353596,Crackington No2,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
353596,Crackington No2,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.26
353596,Crackington No2,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
353596,Crackington No2,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,41.63
353596,Crackington No2,2024-01-16T20:20:00.000+00:00,feeder,3,N Current (RMS),A,138.3
353596,Crackington No2,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
353596,Crackington No2,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
353596,Crackington No2,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,182.2
353596,Crackington No2,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
353596,Crackington No2,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.49
353596,Crackington No2,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
353596,Crackington No2,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
353596,Crackington No2,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.81
353596,Crackington No2,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,51.2
353596,Crackington No2,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353596,Crackington No2,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
353596,Crackington No2,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
353596,Crackington No2,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
353596,Crackington No2,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.02
353596,Crackington No2,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.65
353596,Crackington No2,2024-01-16T20:20:00.000+00:00,feeder,1,N Current (RMS),A,37.0
353596,Crackington No2,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
353596,Crackington No2,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
353596,Crackington No2,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
353596,Crackington No2,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,14.1
353596,Crackington No2,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353596,Crackington No2,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.46
353596,Crackington No2,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353596,Crackington No2,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
353596,Crackington No2,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353596,Crackington No2,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.95
353596,Crackington No2,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
353596,Crackington No2,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.43
353596,Crackington No2,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.41
353596,Crackington No2,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,66.09
353596,Crackington No2,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,183.3
353596,Crackington No2,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
353596,Crackington No2,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
353596,Crackington No2,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.2
353596,Crackington No2,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
353596,Crackington No2,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.27
353596,Crackington No2,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.35
353596,Crackington No2,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.77
353596,Crackington No2,2024-01-16T20:10:00.000+00:00,feeder,3,N Current (RMS),A,114.5
353596,Crackington No2,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
353596,Crackington No2,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
353596,Crackington No2,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,161.9
353596,Crackington No2,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
353596,Crackington No2,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
353596,Crackington No2,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
353596,Crackington No2,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
353596,Crackington No2,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.84
353596,Crackington No2,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,59.5
353596,Crackington No2,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353596,Crackington No2,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
353596,Crackington No2,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
353596,Crackington No2,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
353596,Crackington No2,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.72
353596,Crackington No2,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.12
353596,Crackington No2,2024-01-16T20:10:00.000+00:00,feeder,1,N Current (RMS),A,27.4
353596,Crackington No2,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
353596,Crackington No2,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
353596,Crackington No2,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
353596,Crackington No2,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,14.1
