Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
353596,Crackington No2,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.04
353596,Crackington No2,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353596,Crackington No2,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
353596,Crackington No2,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353596,Crackington No2,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.05
353596,Crackington No2,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
353596,Crackington No2,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.27
353596,Crackington No2,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.01
353596,Crackington No2,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,63.73
353596,Crackington No2,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,172.8
353596,Crackington No2,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
353596,Crackington No2,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
353596,Crackington No2,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
353596,Crackington No2,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
353596,Crackington No2,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.4
353596,Crackington No2,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.72
353596,Crackington No2,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.64
353596,Crackington No2,2024-01-16T20:00:00.000+00:00,feeder,3,N Current (RMS),A,76.2
353596,Crackington No2,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
353596,Crackington No2,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
353596,Crackington No2,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,117.8
353596,Crackington No2,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.36
353596,Crackington No2,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
353596,Crackington No2,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.19
353596,Crackington No2,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,52.4
353596,Crackington No2,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353596,Crackington No2,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
353596,Crackington No2,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.62
353596,Crackington No2,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.21
353596,Crackington No2,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.25
353596,Crackington No2,2024-01-16T20:00:00.000+00:00,feeder,1,N Current (RMS),A,30.8
353596,Crackington No2,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
353596,Crackington No2,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
353596,Crackington No2,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
353596,Crackington No2,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,14.1
353596,Crackington No2,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
353596,Crackington No2,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.67
353596,Crackington No2,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353596,Crackington No2,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
353596,Crackington No2,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
353596,Crackington No2,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.16
353596,Crackington No2,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
353596,Crackington No2,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.22
353596,Crackington No2,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.95
353596,Crackington No2,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.08
353596,Crackington No2,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,140.5
353596,Crackington No2,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
353596,Crackington No2,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
353596,Crackington No2,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
353596,Crackington No2,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.9
353596,Crackington No2,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
353596,Crackington No2,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.39
353596,Crackington No2,2024-01-16T19:50:00.000+00:00,feeder,3,N Current (RMS),A,67.2
353596,Crackington No2,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.4
353596,Crackington No2,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
353596,Crackington No2,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.0
353596,Crackington No2,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.68
353596,Crackington No2,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
353596,Crackington No2,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
353596,Crackington No2,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.8
353596,Crackington No2,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,59.3
353596,Crackington No2,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353596,Crackington No2,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
353596,Crackington No2,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
353596,Crackington No2,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.83
353596,Crackington No2,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
353596,Crackington No2,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.91
353596,Crackington No2,2024-01-16T19:50:00.000+00:00,feeder,1,N Current (RMS),A,47.5
353596,Crackington No2,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
353596,Crackington No2,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
353596,Crackington No2,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
353596,Crackington No2,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,14.1
353596,Crackington No2,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
353596,Crackington No2,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.14
353596,Crackington No2,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353596,Crackington No2,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
353596,Crackington No2,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
353596,Crackington No2,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.16
353596,Crackington No2,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
353596,Crackington No2,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.04
353596,Crackington No2,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.37
353596,Crackington No2,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.1
353596,Crackington No2,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,156.7
353596,Crackington No2,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
353596,Crackington No2,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
353596,Crackington No2,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
353596,Crackington No2,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.71
353596,Crackington No2,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
353596,Crackington No2,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.37
353596,Crackington No2,2024-01-16T19:40:00.000+00:00,feeder,3,N Current (RMS),A,69.8
353596,Crackington No2,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
353596,Crackington No2,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
353596,Crackington No2,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.1
353596,Crackington No2,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.27
353596,Crackington No2,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
353596,Crackington No2,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.51
353596,Crackington No2,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,58.0
353596,Crackington No2,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353596,Crackington No2,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
353596,Crackington No2,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
353596,Crackington No2,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.19
353596,Crackington No2,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.29
353596,Crackington No2,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.4
353596,Crackington No2,2024-01-16T19:40:00.000+00:00,feeder,1,N Current (RMS),A,41.2
353596,Crackington No2,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
353596,Crackington No2,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
353596,Crackington No2,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.7
353596,Crackington No2,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,14.2
353596,Crackington No2,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
353596,Crackington No2,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.7
353596,Crackington No2,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353596,Crackington No2,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
353596,Crackington No2,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
353596,Crackington No2,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.47
353596,Crackington No2,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
353596,Crackington No2,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.14
353596,Crackington No2,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.08
353596,Crackington No2,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.27
353596,Crackington No2,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,160.6
353596,Crackington No2,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
353596,Crackington No2,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
353596,Crackington No2,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
353596,Crackington No2,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.45
353596,Crackington No2,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
353596,Crackington No2,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.74
353596,Crackington No2,2024-01-16T19:30:00.000+00:00,feeder,3,N Current (RMS),A,74.6
353596,Crackington No2,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
353596,Crackington No2,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
353596,Crackington No2,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,107.3
353596,Crackington No2,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
353596,Crackington No2,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
353596,Crackington No2,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
353596,Crackington No2,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
353596,Crackington No2,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,43.3
353596,Crackington No2,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353596,Crackington No2,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
353596,Crackington No2,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.95
353596,Crackington No2,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.74
353596,Crackington No2,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.1
353596,Crackington No2,2024-01-16T19:30:00.000+00:00,feeder,1,N Current (RMS),A,30.2
353596,Crackington No2,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
353596,Crackington No2,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
353596,Crackington No2,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
353596,Crackington No2,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,14.2
353596,Crackington No2,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
353596,Crackington No2,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.91
353596,Crackington No2,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353596,Crackington No2,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
353596,Crackington No2,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
353596,Crackington No2,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.64
353596,Crackington No2,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
353596,Crackington No2,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.71
353596,Crackington No2,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.36
353596,Crackington No2,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.95
353596,Crackington No2,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,136.8
353596,Crackington No2,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
353596,Crackington No2,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
353596,Crackington No2,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
353596,Crackington No2,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.7
353596,Crackington No2,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
353596,Crackington No2,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.24
353596,Crackington No2,2024-01-16T19:20:00.000+00:00,feeder,3,N Current (RMS),A,78.7
353596,Crackington No2,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
353596,Crackington No2,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
353596,Crackington No2,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,114.2
353596,Crackington No2,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353596,Crackington No2,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
353596,Crackington No2,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.16
353596,Crackington No2,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,55.6
353596,Crackington No2,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
353596,Crackington No2,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
353596,Crackington No2,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.32
353596,Crackington No2,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.39
353596,Crackington No2,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.17
353596,Crackington No2,2024-01-16T19:20:00.000+00:00,feeder,1,N Current (RMS),A,23.4
353596,Crackington No2,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
353596,Crackington No2,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
353596,Crackington No2,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
353596,Crackington No2,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,14.2
353596,Crackington No2,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
353596,Crackington No2,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.7
353596,Crackington No2,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353596,Crackington No2,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
353596,Crackington No2,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
353596,Crackington No2,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.18
353596,Crackington No2,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
353596,Crackington No2,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
353596,Crackington No2,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.36
353596,Crackington No2,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.44
353596,Crackington No2,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.56
353596,Crackington No2,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,139.3
353596,Crackington No2,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
353596,Crackington No2,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
353596,Crackington No2,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
353596,Crackington No2,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
353596,Crackington No2,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
353596,Crackington No2,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.85
353596,Crackington No2,2024-01-16T19:10:00.000+00:00,feeder,3,N Current (RMS),A,99.6
353596,Crackington No2,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
353596,Crackington No2,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
353596,Crackington No2,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,130.3
353596,Crackington No2,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
353596,Crackington No2,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
353596,Crackington No2,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.23
353596,Crackington No2,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,48.0
353596,Crackington No2,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
353596,Crackington No2,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
353596,Crackington No2,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.55
353596,Crackington No2,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.07
353596,Crackington No2,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.58
353596,Crackington No2,2024-01-16T19:10:00.000+00:00,feeder,1,N Current (RMS),A,36.7
353596,Crackington No2,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
353596,Crackington No2,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
353596,Crackington No2,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
353596,Crackington No2,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,14.2
353596,Crackington No2,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
353596,Crackington No2,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.07
353596,Crackington No2,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353596,Crackington No2,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
353596,Crackington No2,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
353596,Crackington No2,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.72
353596,Crackington No2,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
353596,Crackington No2,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
353596,Crackington No2,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.16
353596,Crackington No2,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.79
353596,Crackington No2,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.67
353596,Crackington No2,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,160.0
353596,Crackington No2,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
353596,Crackington No2,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
353596,Crackington No2,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
353596,Crackington No2,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
353596,Crackington No2,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.7
353596,Crackington No2,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.06
353596,Crackington No2,2024-01-16T19:00:00.000+00:00,feeder,3,N Current (RMS),A,88.3
353596,Crackington No2,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
353596,Crackington No2,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
353596,Crackington No2,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,127.4
353596,Crackington No2,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
353596,Crackington No2,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.95
353596,Crackington No2,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,44.9
353596,Crackington No2,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353596,Crackington No2,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
353596,Crackington No2,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.16
353596,Crackington No2,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.14
353596,Crackington No2,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.69
353596,Crackington No2,2024-01-16T19:00:00.000+00:00,feeder,1,N Current (RMS),A,28.3
353596,Crackington No2,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
353596,Crackington No2,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
353596,Crackington No2,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
353596,Crackington No2,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,14.2
353596,Crackington No2,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
353596,Crackington No2,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.45
353596,Crackington No2,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353596,Crackington No2,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
353596,Crackington No2,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
353596,Crackington No2,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.1
353596,Crackington No2,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
353596,Crackington No2,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
353596,Crackington No2,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.17
353596,Crackington No2,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.85
353596,Crackington No2,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.7
353596,Crackington No2,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,142.3
353596,Crackington No2,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
353596,Crackington No2,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
353596,Crackington No2,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
353596,Crackington No2,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.17
353596,Crackington No2,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
353596,Crackington No2,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.92
353596,Crackington No2,2024-01-16T18:50:00.000+00:00,feeder,3,N Current (RMS),A,106.9
353596,Crackington No2,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
353596,Crackington No2,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
353596,Crackington No2,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,150.4
353596,Crackington No2,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
353596,Crackington No2,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
353596,Crackington No2,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.8
353596,Crackington No2,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,63.8
353596,Crackington No2,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353596,Crackington No2,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.8
353596,Crackington No2,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.36
353596,Crackington No2,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.29
353596,Crackington No2,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.58
353596,Crackington No2,2024-01-16T18:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
353596,Crackington No2,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
353596,Crackington No2,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
353596,Crackington No2,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
353596,Crackington No2,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,14.2
353596,Crackington No2,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
353596,Crackington No2,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.84
353596,Crackington No2,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353596,Crackington No2,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
353596,Crackington No2,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
353596,Crackington No2,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.52
353596,Crackington No2,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
353596,Crackington No2,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
353596,Crackington No2,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.55
353596,Crackington No2,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.8
353596,Crackington No2,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,64.3
353596,Crackington No2,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,176.9
353596,Crackington No2,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
353596,Crackington No2,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
353596,Crackington No2,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
353596,Crackington No2,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.08
353596,Crackington No2,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
353596,Crackington No2,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.31
353596,Crackington No2,2024-01-16T18:40:00.000+00:00,feeder,3,N Current (RMS),A,117.6
353596,Crackington No2,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
353596,Crackington No2,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
353596,Crackington No2,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,160.5
353596,Crackington No2,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
353596,Crackington No2,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
353596,Crackington No2,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
353596,Crackington No2,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.15
353596,Crackington No2,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,64.4
353596,Crackington No2,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
353596,Crackington No2,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.3
353596,Crackington No2,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
353596,Crackington No2,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.26
353596,Crackington No2,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.13
353596,Crackington No2,2024-01-16T18:40:00.000+00:00,feeder,1,N Current (RMS),A,38.5
353596,Crackington No2,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
353596,Crackington No2,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
353596,Crackington No2,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.9
353596,Crackington No2,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,14.1
353596,Crackington No2,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
353596,Crackington No2,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.52
353596,Crackington No2,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353596,Crackington No2,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
353596,Crackington No2,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
353596,Crackington No2,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.62
353596,Crackington No2,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
353596,Crackington No2,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
353596,Crackington No2,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.32
353596,Crackington No2,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.46
353596,Crackington No2,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,69.59
353596,Crackington No2,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,201.2
353596,Crackington No2,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
353596,Crackington No2,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
353596,Crackington No2,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
353596,Crackington No2,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
353596,Crackington No2,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.33
353596,Crackington No2,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.84
353596,Crackington No2,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,41.97
353596,Crackington No2,2024-01-16T18:30:00.000+00:00,feeder,3,N Current (RMS),A,130.7
353596,Crackington No2,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
353596,Crackington No2,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
353596,Crackington No2,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,186.9
353596,Crackington No2,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
353596,Crackington No2,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
353596,Crackington No2,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.5
353596,Crackington No2,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,69.9
353596,Crackington No2,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
353596,Crackington No2,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.4
353596,Crackington No2,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.53
353596,Crackington No2,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.66
353596,Crackington No2,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.32
353596,Crackington No2,2024-01-16T18:30:00.000+00:00,feeder,1,N Current (RMS),A,41.4
353596,Crackington No2,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
353596,Crackington No2,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
353596,Crackington No2,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.2
353596,Crackington No2,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,14.1
353596,Crackington No2,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
353596,Crackington No2,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.64
353596,Crackington No2,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353596,Crackington No2,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
353596,Crackington No2,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
353596,Crackington No2,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.3
353596,Crackington No2,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
353596,Crackington No2,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
353596,Crackington No2,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.24
353596,Crackington No2,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.49
353596,Crackington No2,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,79.78
353596,Crackington No2,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,228.9
353596,Crackington No2,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
353596,Crackington No2,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
353596,Crackington No2,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.4
353596,Crackington No2,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.65
353596,Crackington No2,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.11
353596,Crackington No2,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.27
353596,Crackington No2,2024-01-16T18:20:00.000+00:00,feeder,3,N Current (RMS),A,109.4
353596,Crackington No2,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
353596,Crackington No2,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
353596,Crackington No2,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,165.7
353596,Crackington No2,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
353596,Crackington No2,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
353596,Crackington No2,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.52
353596,Crackington No2,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,75.1
353596,Crackington No2,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353596,Crackington No2,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.1
353596,Crackington No2,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.15
353596,Crackington No2,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.94
353596,Crackington No2,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.72
353596,Crackington No2,2024-01-16T18:20:00.000+00:00,feeder,1,N Current (RMS),A,22.5
353596,Crackington No2,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
353596,Crackington No2,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
353596,Crackington No2,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
353596,Crackington No2,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,14.0
353596,Crackington No2,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
353596,Crackington No2,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.52
353596,Crackington No2,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353596,Crackington No2,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
353596,Crackington No2,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
353596,Crackington No2,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.24
353596,Crackington No2,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
353596,Crackington No2,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
353596,Crackington No2,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.83
353596,Crackington No2,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.05
353596,Crackington No2,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,71.5
353596,Crackington No2,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,189.9
353596,Crackington No2,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
353596,Crackington No2,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
353596,Crackington No2,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.6
353596,Crackington No2,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.28
353596,Crackington No2,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.29
353596,Crackington No2,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.8
353596,Crackington No2,2024-01-16T18:10:00.000+00:00,feeder,3,N Current (RMS),A,114.7
353596,Crackington No2,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
353596,Crackington No2,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
353596,Crackington No2,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,171.8
353596,Crackington No2,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
353596,Crackington No2,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
353596,Crackington No2,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.22
353596,Crackington No2,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,57.6
353596,Crackington No2,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353596,Crackington No2,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
