Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.1
353596,Crackington No2,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.65
353596,Crackington No2,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.33
353596,Crackington No2,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.15
353596,Crackington No2,2024-01-16T18:10:00.000+00:00,feeder,1,N Current (RMS),A,24.5
353596,Crackington No2,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
353596,Crackington No2,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.1
353596,Crackington No2,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.9
353596,Crackington No2,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,14.0
353596,Crackington No2,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353596,Crackington No2,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.04
353596,Crackington No2,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353596,Crackington No2,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
353596,Crackington No2,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
353596,Crackington No2,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.64
353596,Crackington No2,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
353596,Crackington No2,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.02
353596,Crackington No2,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.62
353596,Crackington No2,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,70.17
353596,Crackington No2,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,175.0
353596,Crackington No2,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
353596,Crackington No2,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
353596,Crackington No2,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.7
353596,Crackington No2,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.94
353596,Crackington No2,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
353596,Crackington No2,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.83
353596,Crackington No2,2024-01-16T18:00:00.000+00:00,feeder,3,N Current (RMS),A,111.1
353596,Crackington No2,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.7
353596,Crackington No2,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
353596,Crackington No2,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,163.8
353596,Crackington No2,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
353596,Crackington No2,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
353596,Crackington No2,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.01
353596,Crackington No2,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,61.5
353596,Crackington No2,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353596,Crackington No2,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
353596,Crackington No2,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
353596,Crackington No2,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.36
353596,Crackington No2,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.47
353596,Crackington No2,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.28
353596,Crackington No2,2024-01-16T18:00:00.000+00:00,feeder,1,N Current (RMS),A,39.2
353596,Crackington No2,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.8
353596,Crackington No2,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.1
353596,Crackington No2,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.7
353596,Crackington No2,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,13.9
353596,Crackington No2,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
353596,Crackington No2,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,226.52
353596,Crackington No2,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353596,Crackington No2,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.92
353596,Crackington No2,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
353596,Crackington No2,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.48
353596,Crackington No2,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
353596,Crackington No2,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
353596,Crackington No2,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.39
353596,Crackington No2,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.25
353596,Crackington No2,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,74.12
353596,Crackington No2,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,190.0
353596,Crackington No2,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
353596,Crackington No2,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
353596,Crackington No2,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.0
353596,Crackington No2,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.34
353596,Crackington No2,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.94
353596,Crackington No2,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.72
353596,Crackington No2,2024-01-16T17:50:00.000+00:00,feeder,3,N Current (RMS),A,108.4
353596,Crackington No2,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.6
353596,Crackington No2,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
353596,Crackington No2,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,163.1
353596,Crackington No2,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
353596,Crackington No2,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
353596,Crackington No2,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
353596,Crackington No2,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.23
353596,Crackington No2,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,62.0
353596,Crackington No2,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353596,Crackington No2,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.9
353596,Crackington No2,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.14
353596,Crackington No2,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.14
353596,Crackington No2,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.92
353596,Crackington No2,2024-01-16T17:50:00.000+00:00,feeder,1,N Current (RMS),A,25.8
353596,Crackington No2,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
353596,Crackington No2,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.2
353596,Crackington No2,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
353596,Crackington No2,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,13.9
353596,Crackington No2,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
353596,Crackington No2,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,226.33
353596,Crackington No2,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353596,Crackington No2,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.05
353596,Crackington No2,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
353596,Crackington No2,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.28
353596,Crackington No2,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
353596,Crackington No2,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
353596,Crackington No2,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.6
353596,Crackington No2,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.01
353596,Crackington No2,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,70.87
353596,Crackington No2,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,173.6
353596,Crackington No2,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
353596,Crackington No2,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
353596,Crackington No2,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.7
353596,Crackington No2,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.68
353596,Crackington No2,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.84
353596,Crackington No2,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,41.57
353596,Crackington No2,2024-01-16T17:40:00.000+00:00,feeder,3,N Current (RMS),A,129.9
353596,Crackington No2,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.4
353596,Crackington No2,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
353596,Crackington No2,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,184.4
353596,Crackington No2,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
353596,Crackington No2,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
353596,Crackington No2,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
353596,Crackington No2,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.88
353596,Crackington No2,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,57.0
353596,Crackington No2,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
353596,Crackington No2,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
353596,Crackington No2,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
353596,Crackington No2,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.81
353596,Crackington No2,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.59
353596,Crackington No2,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.21
353596,Crackington No2,2024-01-16T17:40:00.000+00:00,feeder,1,N Current (RMS),A,35.4
353596,Crackington No2,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
353596,Crackington No2,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.8
353596,Crackington No2,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
353596,Crackington No2,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,13.9
353596,Crackington No2,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353596,Crackington No2,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.36
353596,Crackington No2,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353596,Crackington No2,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.15
353596,Crackington No2,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353596,Crackington No2,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.92
353596,Crackington No2,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
353596,Crackington No2,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
353596,Crackington No2,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
353596,Crackington No2,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.52
353596,Crackington No2,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.31
353596,Crackington No2,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,66.67
353596,Crackington No2,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,168.4
353596,Crackington No2,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
353596,Crackington No2,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
353596,Crackington No2,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
353596,Crackington No2,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.43
353596,Crackington No2,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.23
353596,Crackington No2,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.44
353596,Crackington No2,2024-01-16T17:30:00.000+00:00,feeder,3,N Current (RMS),A,123.3
353596,Crackington No2,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.4
353596,Crackington No2,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
353596,Crackington No2,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,176.0
353596,Crackington No2,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
353596,Crackington No2,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
353596,Crackington No2,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
353596,Crackington No2,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.73
353596,Crackington No2,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,48.2
353596,Crackington No2,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
353596,Crackington No2,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
353596,Crackington No2,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
353596,Crackington No2,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.42
353596,Crackington No2,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.12
353596,Crackington No2,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.87
353596,Crackington No2,2024-01-16T17:30:00.000+00:00,feeder,1,N Current (RMS),A,47.9
353596,Crackington No2,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
353596,Crackington No2,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.0
353596,Crackington No2,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
353596,Crackington No2,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,13.9
353596,Crackington No2,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353596,Crackington No2,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,226.0
353596,Crackington No2,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353596,Crackington No2,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.81
353596,Crackington No2,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
353596,Crackington No2,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,224.64
353596,Crackington No2,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
353596,Crackington No2,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
353596,Crackington No2,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
353596,Crackington No2,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.98
353596,Crackington No2,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.19
353596,Crackington No2,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.04
353596,Crackington No2,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,136.1
353596,Crackington No2,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
353596,Crackington No2,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
353596,Crackington No2,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
353596,Crackington No2,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.39
353596,Crackington No2,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
353596,Crackington No2,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.16
353596,Crackington No2,2024-01-16T17:20:00.000+00:00,feeder,3,N Current (RMS),A,123.6
353596,Crackington No2,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
353596,Crackington No2,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
353596,Crackington No2,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,168.4
353596,Crackington No2,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
353596,Crackington No2,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
353596,Crackington No2,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
353596,Crackington No2,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
353596,Crackington No2,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (RMS),A,42.2
353596,Crackington No2,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
353596,Crackington No2,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
353596,Crackington No2,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
353596,Crackington No2,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.24
353596,Crackington No2,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.38
353596,Crackington No2,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.94
353596,Crackington No2,2024-01-16T17:20:00.000+00:00,feeder,1,N Current (RMS),A,44.7
353596,Crackington No2,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
353596,Crackington No2,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.5
353596,Crackington No2,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
353596,Crackington No2,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,13.9
353596,Crackington No2,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
353596,Crackington No2,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.37
353596,Crackington No2,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353596,Crackington No2,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.78
353596,Crackington No2,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
353596,Crackington No2,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.8
353596,Crackington No2,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
353596,Crackington No2,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
353596,Crackington No2,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.9
353596,Crackington No2,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.45
353596,Crackington No2,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.57
353596,Crackington No2,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,153.6
353596,Crackington No2,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
353596,Crackington No2,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
353596,Crackington No2,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
353596,Crackington No2,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.81
353596,Crackington No2,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
353596,Crackington No2,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.21
353596,Crackington No2,2024-01-16T17:10:00.000+00:00,feeder,3,N Current (RMS),A,97.1
353596,Crackington No2,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
353596,Crackington No2,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
353596,Crackington No2,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,135.0
353596,Crackington No2,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353596,Crackington No2,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
353596,Crackington No2,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
353596,Crackington No2,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
353596,Crackington No2,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,44.1
353596,Crackington No2,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353596,Crackington No2,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
353596,Crackington No2,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
353596,Crackington No2,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.02
353596,Crackington No2,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.17
353596,Crackington No2,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.94
353596,Crackington No2,2024-01-16T17:10:00.000+00:00,feeder,1,N Current (RMS),A,33.8
353596,Crackington No2,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.1
353596,Crackington No2,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.8
353596,Crackington No2,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
353596,Crackington No2,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,13.9
353596,Crackington No2,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
353596,Crackington No2,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.31
353596,Crackington No2,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353596,Crackington No2,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.24
353596,Crackington No2,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
353596,Crackington No2,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.4
353596,Crackington No2,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
353596,Crackington No2,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.05
353596,Crackington No2,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.74
353596,Crackington No2,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,61.15
353596,Crackington No2,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,149.5
353596,Crackington No2,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
353596,Crackington No2,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
353596,Crackington No2,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
353596,Crackington No2,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.71
353596,Crackington No2,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
353596,Crackington No2,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.14
353596,Crackington No2,2024-01-16T17:00:00.000+00:00,feeder,3,N Current (RMS),A,96.9
353596,Crackington No2,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
353596,Crackington No2,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
353596,Crackington No2,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,129.4
353596,Crackington No2,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
353596,Crackington No2,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
353596,Crackington No2,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
353596,Crackington No2,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.89
353596,Crackington No2,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,51.7
353596,Crackington No2,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353596,Crackington No2,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
353596,Crackington No2,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
353596,Crackington No2,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.76
353596,Crackington No2,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.62
353596,Crackington No2,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.72
353596,Crackington No2,2024-01-16T17:00:00.000+00:00,feeder,1,N Current (RMS),A,24.0
353596,Crackington No2,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.6
353596,Crackington No2,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.6
353596,Crackington No2,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.9
353596,Crackington No2,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,14.0
353596,Crackington No2,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
353596,Crackington No2,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.36
353596,Crackington No2,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353596,Crackington No2,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
353596,Crackington No2,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353596,Crackington No2,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.38
353596,Crackington No2,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.64
353596,Crackington No2,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.42
353596,Crackington No2,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.75
353596,Crackington No2,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,154.1
353596,Crackington No2,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
353596,Crackington No2,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
353596,Crackington No2,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
353596,Crackington No2,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.46
353596,Crackington No2,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
353596,Crackington No2,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.47
353596,Crackington No2,2024-01-16T16:50:00.000+00:00,feeder,3,N Current (RMS),A,97.6
353596,Crackington No2,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
353596,Crackington No2,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
353596,Crackington No2,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,134.4
353596,Crackington No2,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
353596,Crackington No2,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
353596,Crackington No2,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
353596,Crackington No2,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
353596,Crackington No2,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.26
353596,Crackington No2,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,57.0
353596,Crackington No2,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353596,Crackington No2,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
353596,Crackington No2,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.99
353596,Crackington No2,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.56
353596,Crackington No2,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.66
353596,Crackington No2,2024-01-16T16:50:00.000+00:00,feeder,1,N Current (RMS),A,45.5
353596,Crackington No2,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.2
353596,Crackington No2,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
353596,Crackington No2,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
353596,Crackington No2,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,14.0
353596,Crackington No2,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353596,Crackington No2,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.12
353596,Crackington No2,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353596,Crackington No2,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
353596,Crackington No2,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353596,Crackington No2,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.5
353596,Crackington No2,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
353596,Crackington No2,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.59
353596,Crackington No2,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.61
353596,Crackington No2,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.4
353596,Crackington No2,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,151.4
353596,Crackington No2,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
353596,Crackington No2,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
353596,Crackington No2,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
353596,Crackington No2,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.99
353596,Crackington No2,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
353596,Crackington No2,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.46
353596,Crackington No2,2024-01-16T16:40:00.000+00:00,feeder,3,N Current (RMS),A,87.8
353596,Crackington No2,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
353596,Crackington No2,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
353596,Crackington No2,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,121.0
353596,Crackington No2,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
353596,Crackington No2,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
353596,Crackington No2,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.08
353596,Crackington No2,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,44.3
353596,Crackington No2,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353596,Crackington No2,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
353596,Crackington No2,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.05
353596,Crackington No2,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.02
353596,Crackington No2,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.18
353596,Crackington No2,2024-01-16T16:40:00.000+00:00,feeder,1,N Current (RMS),A,44.0
353596,Crackington No2,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.6
353596,Crackington No2,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
353596,Crackington No2,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
353596,Crackington No2,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,14.1
353596,Crackington No2,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353596,Crackington No2,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.97
353596,Crackington No2,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353596,Crackington No2,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
353596,Crackington No2,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353596,Crackington No2,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.74
353596,Crackington No2,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
353596,Crackington No2,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
353596,Crackington No2,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.29
353596,Crackington No2,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.72
353596,Crackington No2,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.72
353596,Crackington No2,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,132.5
353596,Crackington No2,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
353596,Crackington No2,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
353596,Crackington No2,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
353596,Crackington No2,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.18
353596,Crackington No2,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
353596,Crackington No2,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.71
353596,Crackington No2,2024-01-16T16:30:00.000+00:00,feeder,3,N Current (RMS),A,91.8
353596,Crackington No2,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
353596,Crackington No2,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
353596,Crackington No2,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,125.5
353596,Crackington No2,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
353596,Crackington No2,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
353596,Crackington No2,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.75
353596,Crackington No2,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,42.6
353596,Crackington No2,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
353596,Crackington No2,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
353596,Crackington No2,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.41
353596,Crackington No2,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.89
353596,Crackington No2,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.82
353596,Crackington No2,2024-01-16T16:30:00.000+00:00,feeder,1,N Current (RMS),A,47.3
353596,Crackington No2,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.8
353596,Crackington No2,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
353596,Crackington No2,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
353596,Crackington No2,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,14.2
353596,Crackington No2,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353596,Crackington No2,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.61
353596,Crackington No2,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353596,Crackington No2,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
353596,Crackington No2,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353596,Crackington No2,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.78
353596,Crackington No2,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
353596,Crackington No2,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
353596,Crackington No2,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.76
353596,Crackington No2,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.32
353596,Crackington No2,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,55.28
353596,Crackington No2,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,145.4
353596,Crackington No2,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
353596,Crackington No2,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
353596,Crackington No2,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
353596,Crackington No2,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
353596,Crackington No2,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
353596,Crackington No2,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.69
353596,Crackington No2,2024-01-16T16:20:00.000+00:00,feeder,3,N Current (RMS),A,96.9
353596,Crackington No2,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
353596,Crackington No2,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
353596,Crackington No2,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,125.3
353596,Crackington No2,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
353596,Crackington No2,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
353596,Crackington No2,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
353596,Crackington No2,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,36.4
353596,Crackington No2,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
353596,Crackington No2,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.01
353596,Crackington No2,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.22
353596,Crackington No2,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
353596,Crackington No2,2024-01-16T16:20:00.000+00:00,feeder,1,N Current (RMS),A,58.3
353596,Crackington No2,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.9
353596,Crackington No2,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
353596,Crackington No2,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
353596,Crackington No2,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,14.3
353596,Crackington No2,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353596,Crackington No2,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.05
353596,Crackington No2,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353596,Crackington No2,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
353596,Crackington No2,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353596,Crackington No2,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.55
353596,Crackington No2,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
353596,Crackington No2,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
353596,Crackington No2,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.48
353596,Crackington No2,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.75
353596,Crackington No2,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.85
353596,Crackington No2,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,137.7
353596,Crackington No2,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
353596,Crackington No2,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
353596,Crackington No2,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
353596,Crackington No2,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.52
353596,Crackington No2,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
353596,Crackington No2,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.97
