Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-16T16:10:00.000+00:00,feeder,3,N Current (RMS),A,103.6
353596,Crackington No2,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
353596,Crackington No2,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
353596,Crackington No2,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,130.6
353596,Crackington No2,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
353596,Crackington No2,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
353596,Crackington No2,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.96
353596,Crackington No2,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,43.6
353596,Crackington No2,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
353596,Crackington No2,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
353596,Crackington No2,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.21
353596,Crackington No2,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
353596,Crackington No2,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.05
353596,Crackington No2,2024-01-16T16:10:00.000+00:00,feeder,1,N Current (RMS),A,55.6
353596,Crackington No2,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.9
353596,Crackington No2,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
353596,Crackington No2,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
353596,Crackington No2,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,14.4
353596,Crackington No2,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
353596,Crackington No2,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.36
353596,Crackington No2,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353596,Crackington No2,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
353596,Crackington No2,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353596,Crackington No2,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.08
353596,Crackington No2,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
353596,Crackington No2,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
353596,Crackington No2,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.6
353596,Crackington No2,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.17
353596,Crackington No2,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.98
353596,Crackington No2,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,143.5
353596,Crackington No2,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
353596,Crackington No2,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
353596,Crackington No2,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
353596,Crackington No2,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
353596,Crackington No2,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
353596,Crackington No2,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.92
353596,Crackington No2,2024-01-16T16:00:00.000+00:00,feeder,3,N Current (RMS),A,115.5
353596,Crackington No2,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
353596,Crackington No2,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
353596,Crackington No2,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,141.9
353596,Crackington No2,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
353596,Crackington No2,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.61
353596,Crackington No2,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,39.6
353596,Crackington No2,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
353596,Crackington No2,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
353596,Crackington No2,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.5
353596,Crackington No2,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
353596,Crackington No2,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.92
353596,Crackington No2,2024-01-16T16:00:00.000+00:00,feeder,1,N Current (RMS),A,45.0
353596,Crackington No2,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.9
353596,Crackington No2,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
353596,Crackington No2,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
353596,Crackington No2,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,14.5
353596,Crackington No2,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353596,Crackington No2,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.75
353596,Crackington No2,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353596,Crackington No2,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
353596,Crackington No2,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
353596,Crackington No2,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.39
353596,Crackington No2,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
353596,Crackington No2,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
353596,Crackington No2,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.36
353596,Crackington No2,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.55
353596,Crackington No2,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,52.45
353596,Crackington No2,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,150.8
353596,Crackington No2,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
353596,Crackington No2,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
353596,Crackington No2,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
353596,Crackington No2,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
353596,Crackington No2,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
353596,Crackington No2,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
353596,Crackington No2,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.5
353596,Crackington No2,2024-01-16T15:50:00.000+00:00,feeder,3,N Current (RMS),A,101.4
353596,Crackington No2,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
353596,Crackington No2,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
353596,Crackington No2,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,135.2
353596,Crackington No2,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
353596,Crackington No2,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
353596,Crackington No2,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
353596,Crackington No2,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,12.9
353596,Crackington No2,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
353596,Crackington No2,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
353596,Crackington No2,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.16
353596,Crackington No2,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.28
353596,Crackington No2,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.4
353596,Crackington No2,2024-01-16T15:50:00.000+00:00,feeder,1,N Current (RMS),A,40.6
353596,Crackington No2,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.7
353596,Crackington No2,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
353596,Crackington No2,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
353596,Crackington No2,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,14.6
353596,Crackington No2,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
353596,Crackington No2,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.24
353596,Crackington No2,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353596,Crackington No2,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
353596,Crackington No2,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
353596,Crackington No2,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
353596,Crackington No2,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
353596,Crackington No2,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
353596,Crackington No2,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.4
353596,Crackington No2,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.45
353596,Crackington No2,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.08
353596,Crackington No2,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,118.8
353596,Crackington No2,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
353596,Crackington No2,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
353596,Crackington No2,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
353596,Crackington No2,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
353596,Crackington No2,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.38
353596,Crackington No2,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
353596,Crackington No2,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.81
353596,Crackington No2,2024-01-16T15:40:00.000+00:00,feeder,3,N Current (RMS),A,98.8
353596,Crackington No2,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
353596,Crackington No2,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
353596,Crackington No2,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,132.7
353596,Crackington No2,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
353596,Crackington No2,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
353596,Crackington No2,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,9.4
353596,Crackington No2,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
353596,Crackington No2,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
353596,Crackington No2,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.24
353596,Crackington No2,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
353596,Crackington No2,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.8
353596,Crackington No2,2024-01-16T15:40:00.000+00:00,feeder,1,N Current (RMS),A,54.9
353596,Crackington No2,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.9
353596,Crackington No2,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
353596,Crackington No2,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
353596,Crackington No2,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,14.7
353596,Crackington No2,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
353596,Crackington No2,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.88
353596,Crackington No2,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353596,Crackington No2,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
353596,Crackington No2,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
353596,Crackington No2,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.69
353596,Crackington No2,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
353596,Crackington No2,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
353596,Crackington No2,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.55
353596,Crackington No2,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.32
353596,Crackington No2,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.95
353596,Crackington No2,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,138.3
353596,Crackington No2,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
353596,Crackington No2,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
353596,Crackington No2,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
353596,Crackington No2,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
353596,Crackington No2,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
353596,Crackington No2,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.5
353596,Crackington No2,2024-01-16T15:30:00.000+00:00,feeder,3,N Current (RMS),A,87.4
353596,Crackington No2,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
353596,Crackington No2,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
353596,Crackington No2,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,116.5
353596,Crackington No2,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
353596,Crackington No2,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
353596,Crackington No2,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
353596,Crackington No2,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,24.1
353596,Crackington No2,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
353596,Crackington No2,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
353596,Crackington No2,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.86
353596,Crackington No2,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.96
353596,Crackington No2,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.39
353596,Crackington No2,2024-01-16T15:30:00.000+00:00,feeder,1,N Current (RMS),A,39.2
353596,Crackington No2,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
353596,Crackington No2,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
353596,Crackington No2,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
353596,Crackington No2,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,14.9
353596,Crackington No2,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
353596,Crackington No2,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.96
353596,Crackington No2,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353596,Crackington No2,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
353596,Crackington No2,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
353596,Crackington No2,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.84
353596,Crackington No2,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
353596,Crackington No2,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.15
353596,Crackington No2,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.24
353596,Crackington No2,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.87
353596,Crackington No2,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,123.5
353596,Crackington No2,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
353596,Crackington No2,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
353596,Crackington No2,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
353596,Crackington No2,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
353596,Crackington No2,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
353596,Crackington No2,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.4
353596,Crackington No2,2024-01-16T15:20:00.000+00:00,feeder,3,N Current (RMS),A,61.7
353596,Crackington No2,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
353596,Crackington No2,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
353596,Crackington No2,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.4
353596,Crackington No2,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
353596,Crackington No2,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
353596,Crackington No2,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
353596,Crackington No2,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
353596,Crackington No2,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.96
353596,Crackington No2,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.05
353596,Crackington No2,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.4
353596,Crackington No2,2024-01-16T15:20:00.000+00:00,feeder,1,N Current (RMS),A,36.2
353596,Crackington No2,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
353596,Crackington No2,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
353596,Crackington No2,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
353596,Crackington No2,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,15.0
353596,Crackington No2,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353596,Crackington No2,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.22
353596,Crackington No2,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353596,Crackington No2,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
353596,Crackington No2,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353596,Crackington No2,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.28
353596,Crackington No2,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
353596,Crackington No2,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.66
353596,Crackington No2,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.25
353596,Crackington No2,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.94
353596,Crackington No2,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
353596,Crackington No2,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
353596,Crackington No2,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
353596,Crackington No2,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
353596,Crackington No2,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
353596,Crackington No2,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.48
353596,Crackington No2,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
353596,Crackington No2,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.29
353596,Crackington No2,2024-01-16T15:10:00.000+00:00,feeder,3,N Current (RMS),A,56.4
353596,Crackington No2,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
353596,Crackington No2,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
353596,Crackington No2,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.4
353596,Crackington No2,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.22
353596,Crackington No2,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
353596,Crackington No2,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,33.2
353596,Crackington No2,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
353596,Crackington No2,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.43
353596,Crackington No2,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
353596,Crackington No2,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
353596,Crackington No2,2024-01-16T15:10:00.000+00:00,feeder,1,N Current (RMS),A,28.3
353596,Crackington No2,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
353596,Crackington No2,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
353596,Crackington No2,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
353596,Crackington No2,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,15.2
353596,Crackington No2,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353596,Crackington No2,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.95
353596,Crackington No2,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353596,Crackington No2,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
353596,Crackington No2,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353596,Crackington No2,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.21
353596,Crackington No2,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
353596,Crackington No2,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.69
353596,Crackington No2,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.19
353596,Crackington No2,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.16
353596,Crackington No2,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
353596,Crackington No2,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
353596,Crackington No2,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
353596,Crackington No2,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
353596,Crackington No2,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
353596,Crackington No2,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.44
353596,Crackington No2,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
353596,Crackington No2,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.53
353596,Crackington No2,2024-01-16T15:00:00.000+00:00,feeder,3,N Current (RMS),A,34.9
353596,Crackington No2,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
353596,Crackington No2,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
353596,Crackington No2,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
353596,Crackington No2,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.32
353596,Crackington No2,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
353596,Crackington No2,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,28.7
353596,Crackington No2,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353596,Crackington No2,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
353596,Crackington No2,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.33
353596,Crackington No2,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
353596,Crackington No2,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
353596,Crackington No2,2024-01-16T15:00:00.000+00:00,feeder,1,N Current (RMS),A,32.1
353596,Crackington No2,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
353596,Crackington No2,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
353596,Crackington No2,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
353596,Crackington No2,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,15.3
353596,Crackington No2,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353596,Crackington No2,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.25
353596,Crackington No2,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353596,Crackington No2,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
353596,Crackington No2,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353596,Crackington No2,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.73
353596,Crackington No2,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
353596,Crackington No2,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.45
353596,Crackington No2,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.15
353596,Crackington No2,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.4
353596,Crackington No2,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
353596,Crackington No2,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
353596,Crackington No2,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
353596,Crackington No2,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
353596,Crackington No2,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
353596,Crackington No2,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
353596,Crackington No2,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
353596,Crackington No2,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.75
353596,Crackington No2,2024-01-16T14:50:00.000+00:00,feeder,3,N Current (RMS),A,23.8
353596,Crackington No2,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
353596,Crackington No2,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
353596,Crackington No2,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
353596,Crackington No2,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
353596,Crackington No2,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.64
353596,Crackington No2,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,26.3
353596,Crackington No2,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
353596,Crackington No2,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
353596,Crackington No2,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
353596,Crackington No2,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
353596,Crackington No2,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
353596,Crackington No2,2024-01-16T14:50:00.000+00:00,feeder,1,N Current (RMS),A,24.6
353596,Crackington No2,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
353596,Crackington No2,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
353596,Crackington No2,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
353596,Crackington No2,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,15.5
353596,Crackington No2,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353596,Crackington No2,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.12
353596,Crackington No2,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353596,Crackington No2,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
353596,Crackington No2,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353596,Crackington No2,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.07
353596,Crackington No2,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
353596,Crackington No2,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
353596,Crackington No2,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.7
353596,Crackington No2,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.97
353596,Crackington No2,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.67
353596,Crackington No2,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
353596,Crackington No2,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
353596,Crackington No2,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
353596,Crackington No2,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
353596,Crackington No2,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
353596,Crackington No2,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
353596,Crackington No2,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
353596,Crackington No2,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.83
353596,Crackington No2,2024-01-16T14:40:00.000+00:00,feeder,3,N Current (RMS),A,29.8
353596,Crackington No2,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
353596,Crackington No2,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
353596,Crackington No2,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
353596,Crackington No2,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.58
353596,Crackington No2,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.83
353596,Crackington No2,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
353596,Crackington No2,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
353596,Crackington No2,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
353596,Crackington No2,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.99
353596,Crackington No2,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
353596,Crackington No2,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.72
353596,Crackington No2,2024-01-16T14:40:00.000+00:00,feeder,1,N Current (RMS),A,39.9
353596,Crackington No2,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
353596,Crackington No2,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
353596,Crackington No2,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
353596,Crackington No2,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,15.5
353596,Crackington No2,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353596,Crackington No2,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.99
353596,Crackington No2,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353596,Crackington No2,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
353596,Crackington No2,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353596,Crackington No2,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.21
353596,Crackington No2,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
353596,Crackington No2,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
353596,Crackington No2,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.37
353596,Crackington No2,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.79
353596,Crackington No2,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.38
353596,Crackington No2,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
353596,Crackington No2,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
353596,Crackington No2,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
353596,Crackington No2,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
353596,Crackington No2,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
353596,Crackington No2,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
353596,Crackington No2,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.66
353596,Crackington No2,2024-01-16T14:30:00.000+00:00,feeder,3,N Current (RMS),A,31.4
353596,Crackington No2,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
353596,Crackington No2,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
353596,Crackington No2,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
353596,Crackington No2,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.89
353596,Crackington No2,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
353596,Crackington No2,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
353596,Crackington No2,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
353596,Crackington No2,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
353596,Crackington No2,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.09
353596,Crackington No2,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
353596,Crackington No2,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
353596,Crackington No2,2024-01-16T14:30:00.000+00:00,feeder,1,N Current (RMS),A,34.4
353596,Crackington No2,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
353596,Crackington No2,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
353596,Crackington No2,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
353596,Crackington No2,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,15.5
353596,Crackington No2,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353596,Crackington No2,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.01
353596,Crackington No2,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353596,Crackington No2,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
353596,Crackington No2,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
353596,Crackington No2,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.32
353596,Crackington No2,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
353596,Crackington No2,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
353596,Crackington No2,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.68
353596,Crackington No2,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.37
353596,Crackington No2,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.25
353596,Crackington No2,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
353596,Crackington No2,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
353596,Crackington No2,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
353596,Crackington No2,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
353596,Crackington No2,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
353596,Crackington No2,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
353596,Crackington No2,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
353596,Crackington No2,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.72
353596,Crackington No2,2024-01-16T14:20:00.000+00:00,feeder,3,N Current (RMS),A,28.8
353596,Crackington No2,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
353596,Crackington No2,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
353596,Crackington No2,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
353596,Crackington No2,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.07
353596,Crackington No2,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.93
353596,Crackington No2,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,29.9
353596,Crackington No2,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
353596,Crackington No2,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
353596,Crackington No2,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.41
353596,Crackington No2,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
353596,Crackington No2,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
353596,Crackington No2,2024-01-16T14:20:00.000+00:00,feeder,1,N Current (RMS),A,41.8
353596,Crackington No2,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
353596,Crackington No2,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
353596,Crackington No2,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
353596,Crackington No2,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,15.5
353596,Crackington No2,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353596,Crackington No2,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.61
353596,Crackington No2,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353596,Crackington No2,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
353596,Crackington No2,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353596,Crackington No2,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.6
353596,Crackington No2,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
353596,Crackington No2,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.96
