Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.25
353596,Crackington No2,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.21
353596,Crackington No2,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
353596,Crackington No2,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
353596,Crackington No2,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
353596,Crackington No2,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
353596,Crackington No2,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
353596,Crackington No2,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
353596,Crackington No2,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.74
353596,Crackington No2,2024-01-16T14:10:00.000+00:00,feeder,3,N Current (RMS),A,39.8
353596,Crackington No2,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
353596,Crackington No2,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
353596,Crackington No2,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
353596,Crackington No2,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.81
353596,Crackington No2,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
353596,Crackington No2,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,20.2
353596,Crackington No2,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
353596,Crackington No2,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
353596,Crackington No2,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.56
353596,Crackington No2,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
353596,Crackington No2,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
353596,Crackington No2,2024-01-16T14:10:00.000+00:00,feeder,1,N Current (RMS),A,36.1
353596,Crackington No2,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
353596,Crackington No2,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
353596,Crackington No2,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
353596,Crackington No2,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,15.6
353596,Crackington No2,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353596,Crackington No2,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
353596,Crackington No2,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353596,Crackington No2,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
353596,Crackington No2,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353596,Crackington No2,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
353596,Crackington No2,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
353596,Crackington No2,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.21
353596,Crackington No2,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.79
353596,Crackington No2,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.55
353596,Crackington No2,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
353596,Crackington No2,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
353596,Crackington No2,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
353596,Crackington No2,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
353596,Crackington No2,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
353596,Crackington No2,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
353596,Crackington No2,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
353596,Crackington No2,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.84
353596,Crackington No2,2024-01-16T14:00:00.000+00:00,feeder,3,N Current (RMS),A,62.9
353596,Crackington No2,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
353596,Crackington No2,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
353596,Crackington No2,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
353596,Crackington No2,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.97
353596,Crackington No2,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
353596,Crackington No2,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,24.7
353596,Crackington No2,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
353596,Crackington No2,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
353596,Crackington No2,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
353596,Crackington No2,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.33
353596,Crackington No2,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
353596,Crackington No2,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
353596,Crackington No2,2024-01-16T14:00:00.000+00:00,feeder,1,N Current (RMS),A,32.2
353596,Crackington No2,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
353596,Crackington No2,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
353596,Crackington No2,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
353596,Crackington No2,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,15.7
353596,Crackington No2,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353596,Crackington No2,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.79
353596,Crackington No2,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353596,Crackington No2,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
353596,Crackington No2,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353596,Crackington No2,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.71
353596,Crackington No2,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
353596,Crackington No2,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.87
353596,Crackington No2,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.38
353596,Crackington No2,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.93
353596,Crackington No2,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
353596,Crackington No2,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
353596,Crackington No2,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
353596,Crackington No2,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
353596,Crackington No2,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
353596,Crackington No2,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
353596,Crackington No2,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
353596,Crackington No2,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.28
353596,Crackington No2,2024-01-16T13:50:00.000+00:00,feeder,3,N Current (RMS),A,41.7
353596,Crackington No2,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
353596,Crackington No2,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
353596,Crackington No2,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.1
353596,Crackington No2,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.0
353596,Crackington No2,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
353596,Crackington No2,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.02
353596,Crackington No2,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,50.7
353596,Crackington No2,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
353596,Crackington No2,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
353596,Crackington No2,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
353596,Crackington No2,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.83
353596,Crackington No2,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
353596,Crackington No2,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
353596,Crackington No2,2024-01-16T13:50:00.000+00:00,feeder,1,N Current (RMS),A,34.5
353596,Crackington No2,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
353596,Crackington No2,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
353596,Crackington No2,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
353596,Crackington No2,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,15.8
353596,Crackington No2,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353596,Crackington No2,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.38
353596,Crackington No2,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353596,Crackington No2,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
353596,Crackington No2,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353596,Crackington No2,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.85
353596,Crackington No2,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
353596,Crackington No2,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.67
353596,Crackington No2,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.58
353596,Crackington No2,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.87
353596,Crackington No2,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
353596,Crackington No2,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
353596,Crackington No2,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
353596,Crackington No2,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
353596,Crackington No2,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
353596,Crackington No2,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
353596,Crackington No2,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.25
353596,Crackington No2,2024-01-16T13:40:00.000+00:00,feeder,3,N Current (RMS),A,34.8
353596,Crackington No2,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
353596,Crackington No2,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
353596,Crackington No2,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
353596,Crackington No2,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.01
353596,Crackington No2,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
353596,Crackington No2,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,31.3
353596,Crackington No2,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
353596,Crackington No2,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
353596,Crackington No2,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.94
353596,Crackington No2,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
353596,Crackington No2,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
353596,Crackington No2,2024-01-16T13:40:00.000+00:00,feeder,1,N Current (RMS),A,40.2
353596,Crackington No2,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
353596,Crackington No2,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
353596,Crackington No2,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
353596,Crackington No2,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,15.9
353596,Crackington No2,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353596,Crackington No2,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.48
353596,Crackington No2,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353596,Crackington No2,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
353596,Crackington No2,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353596,Crackington No2,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.77
353596,Crackington No2,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
353596,Crackington No2,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.06
353596,Crackington No2,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.61
353596,Crackington No2,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.5
353596,Crackington No2,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
353596,Crackington No2,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
353596,Crackington No2,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
353596,Crackington No2,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
353596,Crackington No2,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
353596,Crackington No2,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
353596,Crackington No2,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.91
353596,Crackington No2,2024-01-16T13:30:00.000+00:00,feeder,3,N Current (RMS),A,40.0
353596,Crackington No2,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
353596,Crackington No2,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
353596,Crackington No2,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
353596,Crackington No2,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.38
353596,Crackington No2,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
353596,Crackington No2,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
353596,Crackington No2,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
353596,Crackington No2,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
353596,Crackington No2,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
353596,Crackington No2,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.55
353596,Crackington No2,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
353596,Crackington No2,2024-01-16T13:30:00.000+00:00,feeder,1,N Current (RMS),A,41.2
353596,Crackington No2,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
353596,Crackington No2,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
353596,Crackington No2,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
353596,Crackington No2,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,15.9
353596,Crackington No2,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353596,Crackington No2,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.96
353596,Crackington No2,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353596,Crackington No2,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
353596,Crackington No2,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353596,Crackington No2,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.82
353596,Crackington No2,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
353596,Crackington No2,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
353596,Crackington No2,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.68
353596,Crackington No2,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.55
353596,Crackington No2,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.11
353596,Crackington No2,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
353596,Crackington No2,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
353596,Crackington No2,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
353596,Crackington No2,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
353596,Crackington No2,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
353596,Crackington No2,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
353596,Crackington No2,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.69
353596,Crackington No2,2024-01-16T13:20:00.000+00:00,feeder,3,N Current (RMS),A,28.4
353596,Crackington No2,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
353596,Crackington No2,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
353596,Crackington No2,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
353596,Crackington No2,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.46
353596,Crackington No2,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
353596,Crackington No2,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
353596,Crackington No2,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
353596,Crackington No2,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
353596,Crackington No2,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
353596,Crackington No2,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.52
353596,Crackington No2,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
353596,Crackington No2,2024-01-16T13:20:00.000+00:00,feeder,1,N Current (RMS),A,44.1
353596,Crackington No2,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
353596,Crackington No2,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
353596,Crackington No2,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
353596,Crackington No2,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,15.8
353596,Crackington No2,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353596,Crackington No2,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.54
353596,Crackington No2,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353596,Crackington No2,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
353596,Crackington No2,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
353596,Crackington No2,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.87
353596,Crackington No2,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
353596,Crackington No2,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
353596,Crackington No2,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.08
353596,Crackington No2,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.43
353596,Crackington No2,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.89
353596,Crackington No2,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
353596,Crackington No2,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
353596,Crackington No2,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
353596,Crackington No2,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
353596,Crackington No2,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
353596,Crackington No2,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
353596,Crackington No2,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
353596,Crackington No2,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
353596,Crackington No2,2024-01-16T13:10:00.000+00:00,feeder,3,N Current (RMS),A,21.9
353596,Crackington No2,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
353596,Crackington No2,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
353596,Crackington No2,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
353596,Crackington No2,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.41
353596,Crackington No2,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
353596,Crackington No2,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
353596,Crackington No2,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
353596,Crackington No2,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
353596,Crackington No2,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
353596,Crackington No2,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.12
353596,Crackington No2,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
353596,Crackington No2,2024-01-16T13:10:00.000+00:00,feeder,1,N Current (RMS),A,51.5
353596,Crackington No2,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
353596,Crackington No2,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
353596,Crackington No2,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
353596,Crackington No2,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,15.7
353596,Crackington No2,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353596,Crackington No2,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
353596,Crackington No2,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353596,Crackington No2,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
353596,Crackington No2,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353596,Crackington No2,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
353596,Crackington No2,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
353596,Crackington No2,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
353596,Crackington No2,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.58
353596,Crackington No2,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.32
353596,Crackington No2,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.74
353596,Crackington No2,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
353596,Crackington No2,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
353596,Crackington No2,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
353596,Crackington No2,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
353596,Crackington No2,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
353596,Crackington No2,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
353596,Crackington No2,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
353596,Crackington No2,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
353596,Crackington No2,2024-01-16T13:00:00.000+00:00,feeder,3,N Current (RMS),A,18.6
353596,Crackington No2,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
353596,Crackington No2,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
353596,Crackington No2,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
353596,Crackington No2,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.52
353596,Crackington No2,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
353596,Crackington No2,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
353596,Crackington No2,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,42.2
353596,Crackington No2,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
353596,Crackington No2,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
353596,Crackington No2,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
353596,Crackington No2,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
353596,Crackington No2,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.1
353596,Crackington No2,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
353596,Crackington No2,2024-01-16T13:00:00.000+00:00,feeder,1,N Current (RMS),A,44.1
353596,Crackington No2,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
353596,Crackington No2,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
353596,Crackington No2,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
353596,Crackington No2,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,15.6
353596,Crackington No2,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353596,Crackington No2,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
353596,Crackington No2,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353596,Crackington No2,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
353596,Crackington No2,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353596,Crackington No2,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
353596,Crackington No2,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
353596,Crackington No2,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.56
353596,Crackington No2,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.82
353596,Crackington No2,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.25
353596,Crackington No2,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
353596,Crackington No2,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
353596,Crackington No2,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
353596,Crackington No2,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
353596,Crackington No2,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
353596,Crackington No2,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
353596,Crackington No2,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.02
353596,Crackington No2,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
353596,Crackington No2,2024-01-16T12:50:00.000+00:00,feeder,3,N Current (RMS),A,19.7
353596,Crackington No2,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
353596,Crackington No2,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
353596,Crackington No2,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
353596,Crackington No2,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.34
353596,Crackington No2,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
353596,Crackington No2,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
353596,Crackington No2,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
353596,Crackington No2,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
353596,Crackington No2,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
353596,Crackington No2,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.32
353596,Crackington No2,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.08
353596,Crackington No2,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
353596,Crackington No2,2024-01-16T12:50:00.000+00:00,feeder,1,N Current (RMS),A,54.2
353596,Crackington No2,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
353596,Crackington No2,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
353596,Crackington No2,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
353596,Crackington No2,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,15.5
353596,Crackington No2,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353596,Crackington No2,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
353596,Crackington No2,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353596,Crackington No2,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
353596,Crackington No2,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353596,Crackington No2,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
353596,Crackington No2,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
353596,Crackington No2,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.64
353596,Crackington No2,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.06
353596,Crackington No2,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.82
353596,Crackington No2,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
353596,Crackington No2,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
353596,Crackington No2,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
353596,Crackington No2,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
353596,Crackington No2,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
353596,Crackington No2,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
353596,Crackington No2,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.83
353596,Crackington No2,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
353596,Crackington No2,2024-01-16T12:40:00.000+00:00,feeder,3,N Current (RMS),A,20.9
353596,Crackington No2,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
353596,Crackington No2,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
353596,Crackington No2,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
353596,Crackington No2,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.43
353596,Crackington No2,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
353596,Crackington No2,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
353596,Crackington No2,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,14.3
353596,Crackington No2,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
353596,Crackington No2,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
353596,Crackington No2,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
353596,Crackington No2,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.48
353596,Crackington No2,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
353596,Crackington No2,2024-01-16T12:40:00.000+00:00,feeder,1,N Current (RMS),A,50.7
353596,Crackington No2,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
353596,Crackington No2,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
353596,Crackington No2,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
353596,Crackington No2,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,15.4
353596,Crackington No2,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353596,Crackington No2,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
353596,Crackington No2,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353596,Crackington No2,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
353596,Crackington No2,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353596,Crackington No2,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
353596,Crackington No2,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
353596,Crackington No2,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.42
353596,Crackington No2,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.5
353596,Crackington No2,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.12
353596,Crackington No2,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
353596,Crackington No2,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
353596,Crackington No2,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
353596,Crackington No2,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
353596,Crackington No2,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
353596,Crackington No2,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.83
353596,Crackington No2,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
353596,Crackington No2,2024-01-16T12:30:00.000+00:00,feeder,3,N Current (RMS),A,22.2
353596,Crackington No2,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
353596,Crackington No2,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
353596,Crackington No2,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
353596,Crackington No2,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.42
353596,Crackington No2,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
353596,Crackington No2,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
353596,Crackington No2,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
353596,Crackington No2,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
353596,Crackington No2,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
353596,Crackington No2,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
353596,Crackington No2,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
353596,Crackington No2,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.79
353596,Crackington No2,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.61
353596,Crackington No2,2024-01-16T12:30:00.000+00:00,feeder,1,N Current (RMS),A,47.0
353596,Crackington No2,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
353596,Crackington No2,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
353596,Crackington No2,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
353596,Crackington No2,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,15.3
353596,Crackington No2,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353596,Crackington No2,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
353596,Crackington No2,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353596,Crackington No2,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
353596,Crackington No2,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
353596,Crackington No2,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
353596,Crackington No2,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
353596,Crackington No2,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.23
353596,Crackington No2,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.19
353596,Crackington No2,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.26
353596,Crackington No2,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
353596,Crackington No2,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
353596,Crackington No2,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
353596,Crackington No2,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
353596,Crackington No2,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
353596,Crackington No2,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
353596,Crackington No2,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.28
353596,Crackington No2,2024-01-16T12:20:00.000+00:00,feeder,3,N Current (RMS),A,17.2
353596,Crackington No2,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
353596,Crackington No2,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
353596,Crackington No2,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
353596,Crackington No2,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.28
353596,Crackington No2,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
353596,Crackington No2,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.08
353596,Crackington No2,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,32.5
353596,Crackington No2,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
353596,Crackington No2,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
353596,Crackington No2,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
353596,Crackington No2,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.66
353596,Crackington No2,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
353596,Crackington No2,2024-01-16T12:20:00.000+00:00,feeder,1,N Current (RMS),A,46.2
353596,Crackington No2,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
353596,Crackington No2,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
353596,Crackington No2,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
