Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,15.2
353596,Crackington No2,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353596,Crackington No2,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
353596,Crackington No2,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353596,Crackington No2,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
353596,Crackington No2,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
353596,Crackington No2,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
353596,Crackington No2,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
353596,Crackington No2,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.36
353596,Crackington No2,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.5
353596,Crackington No2,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.43
353596,Crackington No2,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
353596,Crackington No2,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
353596,Crackington No2,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
353596,Crackington No2,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
353596,Crackington No2,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
353596,Crackington No2,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
353596,Crackington No2,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
353596,Crackington No2,2024-01-16T12:10:00.000+00:00,feeder,3,N Current (RMS),A,15.3
353596,Crackington No2,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
353596,Crackington No2,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
353596,Crackington No2,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
353596,Crackington No2,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.16
353596,Crackington No2,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
353596,Crackington No2,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
353596,Crackington No2,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
353596,Crackington No2,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
353596,Crackington No2,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
353596,Crackington No2,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
353596,Crackington No2,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.62
353596,Crackington No2,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
353596,Crackington No2,2024-01-16T12:10:00.000+00:00,feeder,1,N Current (RMS),A,38.5
353596,Crackington No2,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
353596,Crackington No2,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
353596,Crackington No2,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
353596,Crackington No2,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,15.0
353596,Crackington No2,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353596,Crackington No2,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
353596,Crackington No2,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353596,Crackington No2,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
353596,Crackington No2,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
353596,Crackington No2,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
353596,Crackington No2,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
353596,Crackington No2,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.62
353596,Crackington No2,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.72
353596,Crackington No2,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.08
353596,Crackington No2,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
353596,Crackington No2,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
353596,Crackington No2,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
353596,Crackington No2,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
353596,Crackington No2,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
353596,Crackington No2,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
353596,Crackington No2,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.68
353596,Crackington No2,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.33
353596,Crackington No2,2024-01-16T12:00:00.000+00:00,feeder,3,N Current (RMS),A,15.6
353596,Crackington No2,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
353596,Crackington No2,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
353596,Crackington No2,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
353596,Crackington No2,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.02
353596,Crackington No2,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.2
353596,Crackington No2,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
353596,Crackington No2,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
353596,Crackington No2,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,45.4
353596,Crackington No2,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
353596,Crackington No2,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
353596,Crackington No2,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
353596,Crackington No2,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.11
353596,Crackington No2,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
353596,Crackington No2,2024-01-16T12:00:00.000+00:00,feeder,1,N Current (RMS),A,40.4
353596,Crackington No2,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
353596,Crackington No2,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
353596,Crackington No2,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
353596,Crackington No2,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,15.0
353596,Crackington No2,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353596,Crackington No2,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
353596,Crackington No2,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353596,Crackington No2,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
353596,Crackington No2,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
353596,Crackington No2,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
353596,Crackington No2,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.6
353596,Crackington No2,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.65
353596,Crackington No2,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.08
353596,Crackington No2,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
353596,Crackington No2,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
353596,Crackington No2,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
353596,Crackington No2,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
353596,Crackington No2,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.86
353596,Crackington No2,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.79
353596,Crackington No2,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
353596,Crackington No2,2024-01-16T11:50:00.000+00:00,feeder,3,N Current (RMS),A,23.9
353596,Crackington No2,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
353596,Crackington No2,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
353596,Crackington No2,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
353596,Crackington No2,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
353596,Crackington No2,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.2
353596,Crackington No2,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
353596,Crackington No2,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.73
353596,Crackington No2,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,47.5
353596,Crackington No2,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
353596,Crackington No2,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
353596,Crackington No2,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
353596,Crackington No2,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
353596,Crackington No2,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
353596,Crackington No2,2024-01-16T11:50:00.000+00:00,feeder,1,N Current (RMS),A,31.4
353596,Crackington No2,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
353596,Crackington No2,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
353596,Crackington No2,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
353596,Crackington No2,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,14.9
353596,Crackington No2,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353596,Crackington No2,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
353596,Crackington No2,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353596,Crackington No2,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
353596,Crackington No2,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
353596,Crackington No2,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
353596,Crackington No2,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.42
353596,Crackington No2,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.73
353596,Crackington No2,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.8
353596,Crackington No2,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
353596,Crackington No2,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
353596,Crackington No2,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
353596,Crackington No2,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
353596,Crackington No2,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.48
353596,Crackington No2,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.73
353596,Crackington No2,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
353596,Crackington No2,2024-01-16T11:40:00.000+00:00,feeder,3,N Current (RMS),A,23.3
353596,Crackington No2,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
353596,Crackington No2,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
353596,Crackington No2,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
353596,Crackington No2,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.22
353596,Crackington No2,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
353596,Crackington No2,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
353596,Crackington No2,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
353596,Crackington No2,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
353596,Crackington No2,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
353596,Crackington No2,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
353596,Crackington No2,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.22
353596,Crackington No2,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
353596,Crackington No2,2024-01-16T11:40:00.000+00:00,feeder,1,N Current (RMS),A,55.8
353596,Crackington No2,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
353596,Crackington No2,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
353596,Crackington No2,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
353596,Crackington No2,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,14.8
353596,Crackington No2,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353596,Crackington No2,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
353596,Crackington No2,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353596,Crackington No2,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
353596,Crackington No2,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
353596,Crackington No2,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
353596,Crackington No2,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
353596,Crackington No2,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.47
353596,Crackington No2,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.64
353596,Crackington No2,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.38
353596,Crackington No2,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
353596,Crackington No2,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
353596,Crackington No2,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
353596,Crackington No2,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
353596,Crackington No2,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
353596,Crackington No2,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
353596,Crackington No2,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.92
353596,Crackington No2,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
353596,Crackington No2,2024-01-16T11:30:00.000+00:00,feeder,3,N Current (RMS),A,20.4
353596,Crackington No2,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
353596,Crackington No2,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
353596,Crackington No2,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
353596,Crackington No2,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.21
353596,Crackington No2,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
353596,Crackington No2,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
353596,Crackington No2,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,26.4
353596,Crackington No2,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
353596,Crackington No2,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
353596,Crackington No2,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
353596,Crackington No2,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
353596,Crackington No2,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
353596,Crackington No2,2024-01-16T11:30:00.000+00:00,feeder,1,N Current (RMS),A,31.6
353596,Crackington No2,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
353596,Crackington No2,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
353596,Crackington No2,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
353596,Crackington No2,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,14.7
353596,Crackington No2,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353596,Crackington No2,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
353596,Crackington No2,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353596,Crackington No2,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
353596,Crackington No2,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
353596,Crackington No2,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
353596,Crackington No2,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.83
353596,Crackington No2,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.3
353596,Crackington No2,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.56
353596,Crackington No2,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
353596,Crackington No2,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
353596,Crackington No2,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
353596,Crackington No2,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
353596,Crackington No2,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.43
353596,Crackington No2,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.86
353596,Crackington No2,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
353596,Crackington No2,2024-01-16T11:20:00.000+00:00,feeder,3,N Current (RMS),A,28.3
353596,Crackington No2,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
353596,Crackington No2,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
353596,Crackington No2,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
353596,Crackington No2,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.18
353596,Crackington No2,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
353596,Crackington No2,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.96
353596,Crackington No2,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,43.4
353596,Crackington No2,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
353596,Crackington No2,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
353596,Crackington No2,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
353596,Crackington No2,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
353596,Crackington No2,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
353596,Crackington No2,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.46
353596,Crackington No2,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.67
353596,Crackington No2,2024-01-16T11:20:00.000+00:00,feeder,1,N Current (RMS),A,61.1
353596,Crackington No2,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
353596,Crackington No2,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
353596,Crackington No2,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
353596,Crackington No2,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,14.6
353596,Crackington No2,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353596,Crackington No2,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
353596,Crackington No2,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353596,Crackington No2,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
353596,Crackington No2,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
353596,Crackington No2,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
353596,Crackington No2,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
353596,Crackington No2,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.39
353596,Crackington No2,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.55
353596,Crackington No2,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.38
353596,Crackington No2,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
353596,Crackington No2,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
353596,Crackington No2,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
353596,Crackington No2,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
353596,Crackington No2,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
353596,Crackington No2,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
353596,Crackington No2,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
353596,Crackington No2,2024-01-16T11:10:00.000+00:00,feeder,3,N Current (RMS),A,18.7
353596,Crackington No2,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
353596,Crackington No2,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
353596,Crackington No2,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
353596,Crackington No2,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.09
353596,Crackington No2,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
353596,Crackington No2,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.2
353596,Crackington No2,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,44.3
353596,Crackington No2,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
353596,Crackington No2,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
353596,Crackington No2,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.94
353596,Crackington No2,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
353596,Crackington No2,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.51
353596,Crackington No2,2024-01-16T11:10:00.000+00:00,feeder,1,N Current (RMS),A,43.5
353596,Crackington No2,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
353596,Crackington No2,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
353596,Crackington No2,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
353596,Crackington No2,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,14.5
353596,Crackington No2,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353596,Crackington No2,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
353596,Crackington No2,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353596,Crackington No2,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
353596,Crackington No2,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
353596,Crackington No2,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
353596,Crackington No2,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
353596,Crackington No2,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.66
353596,Crackington No2,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
353596,Crackington No2,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.14
353596,Crackington No2,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
353596,Crackington No2,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
353596,Crackington No2,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
353596,Crackington No2,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
353596,Crackington No2,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
353596,Crackington No2,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
353596,Crackington No2,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.11
353596,Crackington No2,2024-01-16T11:00:00.000+00:00,feeder,3,N Current (RMS),A,18.8
353596,Crackington No2,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
353596,Crackington No2,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
353596,Crackington No2,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
353596,Crackington No2,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.75
353596,Crackington No2,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
353596,Crackington No2,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.04
353596,Crackington No2,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,39.8
353596,Crackington No2,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
353596,Crackington No2,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
353596,Crackington No2,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.89
353596,Crackington No2,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.79
353596,Crackington No2,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
353596,Crackington No2,2024-01-16T11:00:00.000+00:00,feeder,1,N Current (RMS),A,46.5
353596,Crackington No2,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
353596,Crackington No2,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
353596,Crackington No2,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
353596,Crackington No2,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,14.5
353596,Crackington No2,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353596,Crackington No2,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
353596,Crackington No2,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353596,Crackington No2,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
353596,Crackington No2,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
353596,Crackington No2,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
353596,Crackington No2,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
353596,Crackington No2,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.83
353596,Crackington No2,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.56
353596,Crackington No2,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.46
353596,Crackington No2,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
353596,Crackington No2,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
353596,Crackington No2,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
353596,Crackington No2,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
353596,Crackington No2,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
353596,Crackington No2,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.13
353596,Crackington No2,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.36
353596,Crackington No2,2024-01-16T10:50:00.000+00:00,feeder,3,N Current (RMS),A,33.7
353596,Crackington No2,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
353596,Crackington No2,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
353596,Crackington No2,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
353596,Crackington No2,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.75
353596,Crackington No2,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
353596,Crackington No2,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
353596,Crackington No2,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,28.0
353596,Crackington No2,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
353596,Crackington No2,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
353596,Crackington No2,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
353596,Crackington No2,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
353596,Crackington No2,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
353596,Crackington No2,2024-01-16T10:50:00.000+00:00,feeder,1,N Current (RMS),A,29.5
353596,Crackington No2,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
353596,Crackington No2,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
353596,Crackington No2,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
353596,Crackington No2,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,14.4
353596,Crackington No2,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353596,Crackington No2,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
353596,Crackington No2,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353596,Crackington No2,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
353596,Crackington No2,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353596,Crackington No2,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
353596,Crackington No2,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
353596,Crackington No2,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.26
353596,Crackington No2,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.12
353596,Crackington No2,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.91
353596,Crackington No2,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
353596,Crackington No2,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
353596,Crackington No2,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
353596,Crackington No2,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
353596,Crackington No2,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
353596,Crackington No2,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
353596,Crackington No2,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.76
353596,Crackington No2,2024-01-16T10:40:00.000+00:00,feeder,3,N Current (RMS),A,44.5
353596,Crackington No2,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
353596,Crackington No2,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
353596,Crackington No2,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
353596,Crackington No2,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.25
353596,Crackington No2,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
353596,Crackington No2,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,37.1
353596,Crackington No2,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
353596,Crackington No2,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
353596,Crackington No2,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
353596,Crackington No2,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
353596,Crackington No2,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.58
353596,Crackington No2,2024-01-16T10:40:00.000+00:00,feeder,1,N Current (RMS),A,35.4
353596,Crackington No2,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
353596,Crackington No2,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
353596,Crackington No2,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
353596,Crackington No2,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,14.3
353596,Crackington No2,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353596,Crackington No2,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
353596,Crackington No2,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353596,Crackington No2,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
353596,Crackington No2,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353596,Crackington No2,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
353596,Crackington No2,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.98
353596,Crackington No2,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.89
353596,Crackington No2,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.03
353596,Crackington No2,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
353596,Crackington No2,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
353596,Crackington No2,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
353596,Crackington No2,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
353596,Crackington No2,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
353596,Crackington No2,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
353596,Crackington No2,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.3
353596,Crackington No2,2024-01-16T10:30:00.000+00:00,feeder,3,N Current (RMS),A,38.7
353596,Crackington No2,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
353596,Crackington No2,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
353596,Crackington No2,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
353596,Crackington No2,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
353596,Crackington No2,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.41
353596,Crackington No2,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,39.7
353596,Crackington No2,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
353596,Crackington No2,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
353596,Crackington No2,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
353596,Crackington No2,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
353596,Crackington No2,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
353596,Crackington No2,2024-01-16T10:30:00.000+00:00,feeder,1,N Current (RMS),A,26.1
353596,Crackington No2,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
353596,Crackington No2,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
353596,Crackington No2,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
353596,Crackington No2,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,14.3
353596,Crackington No2,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353596,Crackington No2,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
353596,Crackington No2,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353596,Crackington No2,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
353596,Crackington No2,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353596,Crackington No2,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
353596,Crackington No2,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
353596,Crackington No2,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.79
353596,Crackington No2,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.85
353596,Crackington No2,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.05
353596,Crackington No2,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
353596,Crackington No2,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
353596,Crackington No2,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
353596,Crackington No2,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
353596,Crackington No2,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.1
353596,Crackington No2,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
353596,Crackington No2,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.56
353596,Crackington No2,2024-01-16T10:20:00.000+00:00,feeder,3,N Current (RMS),A,30.2
353596,Crackington No2,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
353596,Crackington No2,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
353596,Crackington No2,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
353596,Crackington No2,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.49
353596,Crackington No2,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
353596,Crackington No2,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.89
353596,Crackington No2,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (RMS),A,57.0
353596,Crackington No2,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
353596,Crackington No2,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
