Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
353596,Crackington No2,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.59
353596,Crackington No2,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
353596,Crackington No2,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.78
353596,Crackington No2,2024-01-16T10:20:00.000+00:00,feeder,1,N Current (RMS),A,35.8
353596,Crackington No2,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
353596,Crackington No2,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
353596,Crackington No2,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
353596,Crackington No2,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,14.2
353596,Crackington No2,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353596,Crackington No2,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
353596,Crackington No2,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353596,Crackington No2,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
353596,Crackington No2,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
353596,Crackington No2,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
353596,Crackington No2,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
353596,Crackington No2,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.2
353596,Crackington No2,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.87
353596,Crackington No2,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.22
353596,Crackington No2,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
353596,Crackington No2,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
353596,Crackington No2,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
353596,Crackington No2,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
353596,Crackington No2,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.23
353596,Crackington No2,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.94
353596,Crackington No2,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.32
353596,Crackington No2,2024-01-16T10:10:00.000+00:00,feeder,3,N Current (RMS),A,25.6
353596,Crackington No2,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
353596,Crackington No2,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
353596,Crackington No2,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
353596,Crackington No2,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.59
353596,Crackington No2,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
353596,Crackington No2,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.81
353596,Crackington No2,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (RMS),A,73.0
353596,Crackington No2,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
353596,Crackington No2,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
353596,Crackington No2,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.1
353596,Crackington No2,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
353596,Crackington No2,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.39
353596,Crackington No2,2024-01-16T10:10:00.000+00:00,feeder,1,N Current (RMS),A,37.8
353596,Crackington No2,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
353596,Crackington No2,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
353596,Crackington No2,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
353596,Crackington No2,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,14.1
353596,Crackington No2,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353596,Crackington No2,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
353596,Crackington No2,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353596,Crackington No2,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
353596,Crackington No2,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353596,Crackington No2,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
353596,Crackington No2,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.74
353596,Crackington No2,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.73
353596,Crackington No2,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.52
353596,Crackington No2,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
353596,Crackington No2,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
353596,Crackington No2,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
353596,Crackington No2,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
353596,Crackington No2,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.11
353596,Crackington No2,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
353596,Crackington No2,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.14
353596,Crackington No2,2024-01-16T10:00:00.000+00:00,feeder,3,N Current (RMS),A,38.7
353596,Crackington No2,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
353596,Crackington No2,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
353596,Crackington No2,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
353596,Crackington No2,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.38
353596,Crackington No2,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
353596,Crackington No2,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.1
353596,Crackington No2,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (RMS),A,50.6
353596,Crackington No2,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353596,Crackington No2,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
353596,Crackington No2,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
353596,Crackington No2,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
353596,Crackington No2,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.5
353596,Crackington No2,2024-01-16T10:00:00.000+00:00,feeder,1,N Current (RMS),A,32.0
353596,Crackington No2,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
353596,Crackington No2,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
353596,Crackington No2,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
353596,Crackington No2,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,14.2
353596,Crackington No2,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353596,Crackington No2,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
353596,Crackington No2,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353596,Crackington No2,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
353596,Crackington No2,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353596,Crackington No2,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
353596,Crackington No2,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.94
353596,Crackington No2,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.65
353596,Crackington No2,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.73
353596,Crackington No2,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,107.7
353596,Crackington No2,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
353596,Crackington No2,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
353596,Crackington No2,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
353596,Crackington No2,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.6
353596,Crackington No2,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
353596,Crackington No2,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
353596,Crackington No2,2024-01-16T09:50:00.000+00:00,feeder,3,N Current (RMS),A,62.4
353596,Crackington No2,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
353596,Crackington No2,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
353596,Crackington No2,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.7
353596,Crackington No2,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
353596,Crackington No2,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.4
353596,Crackington No2,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.47
353596,Crackington No2,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (RMS),A,70.2
353596,Crackington No2,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
353596,Crackington No2,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
353596,Crackington No2,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.97
353596,Crackington No2,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
353596,Crackington No2,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.45
353596,Crackington No2,2024-01-16T09:50:00.000+00:00,feeder,1,N Current (RMS),A,20.0
353596,Crackington No2,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
353596,Crackington No2,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
353596,Crackington No2,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
353596,Crackington No2,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,14.3
353596,Crackington No2,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353596,Crackington No2,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
353596,Crackington No2,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353596,Crackington No2,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
353596,Crackington No2,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353596,Crackington No2,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
353596,Crackington No2,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
353596,Crackington No2,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.17
353596,Crackington No2,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.08
353596,Crackington No2,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,51.92
353596,Crackington No2,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,140.4
353596,Crackington No2,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
353596,Crackington No2,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
353596,Crackington No2,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
353596,Crackington No2,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.67
353596,Crackington No2,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.32
353596,Crackington No2,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.77
353596,Crackington No2,2024-01-16T09:40:00.000+00:00,feeder,3,N Current (RMS),A,76.2
353596,Crackington No2,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
353596,Crackington No2,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
353596,Crackington No2,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,107.2
353596,Crackington No2,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
353596,Crackington No2,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
353596,Crackington No2,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.42
353596,Crackington No2,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.34
353596,Crackington No2,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (RMS),A,82.3
353596,Crackington No2,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
353596,Crackington No2,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.2
353596,Crackington No2,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.75
353596,Crackington No2,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.54
353596,Crackington No2,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.39
353596,Crackington No2,2024-01-16T09:40:00.000+00:00,feeder,1,N Current (RMS),A,26.0
353596,Crackington No2,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
353596,Crackington No2,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
353596,Crackington No2,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
353596,Crackington No2,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,14.3
353596,Crackington No2,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353596,Crackington No2,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
353596,Crackington No2,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353596,Crackington No2,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
353596,Crackington No2,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353596,Crackington No2,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
353596,Crackington No2,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
353596,Crackington No2,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
353596,Crackington No2,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.87
353596,Crackington No2,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,61.5
353596,Crackington No2,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,171.6
353596,Crackington No2,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
353596,Crackington No2,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
353596,Crackington No2,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
353596,Crackington No2,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
353596,Crackington No2,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
353596,Crackington No2,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.69
353596,Crackington No2,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.9
353596,Crackington No2,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.29
353596,Crackington No2,2024-01-16T09:30:00.000+00:00,feeder,3,N Current (RMS),A,54.7
353596,Crackington No2,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
353596,Crackington No2,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
353596,Crackington No2,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.6
353596,Crackington No2,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
353596,Crackington No2,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
353596,Crackington No2,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.34
353596,Crackington No2,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (RMS),A,76.9
353596,Crackington No2,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
353596,Crackington No2,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.8
353596,Crackington No2,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.81
353596,Crackington No2,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.32
353596,Crackington No2,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.33
353596,Crackington No2,2024-01-16T09:30:00.000+00:00,feeder,1,N Current (RMS),A,22.4
353596,Crackington No2,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
353596,Crackington No2,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
353596,Crackington No2,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
353596,Crackington No2,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,14.3
353596,Crackington No2,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353596,Crackington No2,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
353596,Crackington No2,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353596,Crackington No2,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
353596,Crackington No2,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353596,Crackington No2,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
353596,Crackington No2,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
353596,Crackington No2,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.61
353596,Crackington No2,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.25
353596,Crackington No2,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,51.95
353596,Crackington No2,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,126.5
353596,Crackington No2,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
353596,Crackington No2,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
353596,Crackington No2,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
353596,Crackington No2,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
353596,Crackington No2,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.27
353596,Crackington No2,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.25
353596,Crackington No2,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.81
353596,Crackington No2,2024-01-16T09:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
353596,Crackington No2,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
353596,Crackington No2,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
353596,Crackington No2,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
353596,Crackington No2,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
353596,Crackington No2,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
353596,Crackington No2,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.35
353596,Crackington No2,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (RMS),A,52.0
353596,Crackington No2,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
353596,Crackington No2,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.18
353596,Crackington No2,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.46
353596,Crackington No2,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.72
353596,Crackington No2,2024-01-16T09:20:00.000+00:00,feeder,1,N Current (RMS),A,19.1
353596,Crackington No2,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
353596,Crackington No2,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
353596,Crackington No2,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
353596,Crackington No2,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,14.4
353596,Crackington No2,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353596,Crackington No2,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
353596,Crackington No2,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353596,Crackington No2,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
353596,Crackington No2,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353596,Crackington No2,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
353596,Crackington No2,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
353596,Crackington No2,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.39
353596,Crackington No2,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.8
353596,Crackington No2,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.88
353596,Crackington No2,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
353596,Crackington No2,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
353596,Crackington No2,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
353596,Crackington No2,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
353596,Crackington No2,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
353596,Crackington No2,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.61
353596,Crackington No2,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.41
353596,Crackington No2,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.93
353596,Crackington No2,2024-01-16T09:10:00.000+00:00,feeder,3,N Current (RMS),A,18.9
353596,Crackington No2,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
353596,Crackington No2,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
353596,Crackington No2,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
353596,Crackington No2,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
353596,Crackington No2,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
353596,Crackington No2,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.13
353596,Crackington No2,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (RMS),A,51.8
353596,Crackington No2,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353596,Crackington No2,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
353596,Crackington No2,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.82
353596,Crackington No2,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.52
353596,Crackington No2,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.11
353596,Crackington No2,2024-01-16T09:10:00.000+00:00,feeder,1,N Current (RMS),A,20.4
353596,Crackington No2,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
353596,Crackington No2,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
353596,Crackington No2,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
353596,Crackington No2,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,14.5
353596,Crackington No2,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353596,Crackington No2,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.98
353596,Crackington No2,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353596,Crackington No2,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
353596,Crackington No2,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353596,Crackington No2,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.28
353596,Crackington No2,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
353596,Crackington No2,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.71
353596,Crackington No2,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.03
353596,Crackington No2,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.17
353596,Crackington No2,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
353596,Crackington No2,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
353596,Crackington No2,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
353596,Crackington No2,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
353596,Crackington No2,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
353596,Crackington No2,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
353596,Crackington No2,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.79
353596,Crackington No2,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.11
353596,Crackington No2,2024-01-16T09:00:00.000+00:00,feeder,3,N Current (RMS),A,22.5
353596,Crackington No2,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
353596,Crackington No2,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
353596,Crackington No2,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
353596,Crackington No2,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
353596,Crackington No2,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
353596,Crackington No2,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.15
353596,Crackington No2,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (RMS),A,50.6
353596,Crackington No2,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
353596,Crackington No2,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
353596,Crackington No2,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.09
353596,Crackington No2,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.91
353596,Crackington No2,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.82
353596,Crackington No2,2024-01-16T09:00:00.000+00:00,feeder,1,N Current (RMS),A,21.0
353596,Crackington No2,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
353596,Crackington No2,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
353596,Crackington No2,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
353596,Crackington No2,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,14.6
353596,Crackington No2,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353596,Crackington No2,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.64
353596,Crackington No2,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353596,Crackington No2,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
353596,Crackington No2,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353596,Crackington No2,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.35
353596,Crackington No2,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
353596,Crackington No2,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
353596,Crackington No2,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.6
353596,Crackington No2,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.8
353596,Crackington No2,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.09
353596,Crackington No2,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
353596,Crackington No2,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
353596,Crackington No2,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
353596,Crackington No2,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
353596,Crackington No2,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
353596,Crackington No2,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
353596,Crackington No2,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.14
353596,Crackington No2,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.34
353596,Crackington No2,2024-01-16T08:50:00.000+00:00,feeder,3,N Current (RMS),A,18.8
353596,Crackington No2,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
353596,Crackington No2,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
353596,Crackington No2,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
353596,Crackington No2,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
353596,Crackington No2,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
353596,Crackington No2,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
353596,Crackington No2,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.97
353596,Crackington No2,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (RMS),A,49.9
353596,Crackington No2,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
353596,Crackington No2,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
353596,Crackington No2,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.1
353596,Crackington No2,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
353596,Crackington No2,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.64
353596,Crackington No2,2024-01-16T08:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
353596,Crackington No2,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
353596,Crackington No2,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
353596,Crackington No2,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
353596,Crackington No2,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,14.6
353596,Crackington No2,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353596,Crackington No2,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.08
353596,Crackington No2,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353596,Crackington No2,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
353596,Crackington No2,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353596,Crackington No2,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.09
353596,Crackington No2,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
353596,Crackington No2,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
353596,Crackington No2,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.92
353596,Crackington No2,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.26
353596,Crackington No2,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.94
353596,Crackington No2,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
353596,Crackington No2,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
353596,Crackington No2,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
353596,Crackington No2,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
353596,Crackington No2,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
353596,Crackington No2,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.65
353596,Crackington No2,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.92
353596,Crackington No2,2024-01-16T08:40:00.000+00:00,feeder,3,N Current (RMS),A,14.3
353596,Crackington No2,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
353596,Crackington No2,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
353596,Crackington No2,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
353596,Crackington No2,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
353596,Crackington No2,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
353596,Crackington No2,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.44
353596,Crackington No2,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (RMS),A,48.0
353596,Crackington No2,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
353596,Crackington No2,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
353596,Crackington No2,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.29
353596,Crackington No2,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.85
353596,Crackington No2,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.36
353596,Crackington No2,2024-01-16T08:40:00.000+00:00,feeder,1,N Current (RMS),A,31.4
353596,Crackington No2,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
353596,Crackington No2,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
353596,Crackington No2,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
353596,Crackington No2,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,14.7
353596,Crackington No2,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353596,Crackington No2,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.61
353596,Crackington No2,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353596,Crackington No2,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
353596,Crackington No2,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353596,Crackington No2,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.58
353596,Crackington No2,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
353596,Crackington No2,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.29
353596,Crackington No2,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
353596,Crackington No2,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.72
353596,Crackington No2,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
353596,Crackington No2,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
353596,Crackington No2,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
353596,Crackington No2,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
353596,Crackington No2,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
353596,Crackington No2,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
353596,Crackington No2,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.83
353596,Crackington No2,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
353596,Crackington No2,2024-01-16T08:30:00.000+00:00,feeder,3,N Current (RMS),A,21.2
353596,Crackington No2,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
353596,Crackington No2,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
353596,Crackington No2,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
353596,Crackington No2,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
353596,Crackington No2,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
353596,Crackington No2,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.38
353596,Crackington No2,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (RMS),A,48.3
353596,Crackington No2,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
353596,Crackington No2,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
353596,Crackington No2,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
353596,Crackington No2,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.05
353596,Crackington No2,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
353596,Crackington No2,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.05
353596,Crackington No2,2024-01-16T08:30:00.000+00:00,feeder,1,N Current (RMS),A,49.9
353596,Crackington No2,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.6
353596,Crackington No2,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
353596,Crackington No2,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
353596,Crackington No2,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,14.8
353596,Crackington No2,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353596,Crackington No2,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.74
353596,Crackington No2,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353596,Crackington No2,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
353596,Crackington No2,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353596,Crackington No2,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.16
353596,Crackington No2,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
353596,Crackington No2,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
353596,Crackington No2,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.98
353596,Crackington No2,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.04
353596,Crackington No2,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.21
353596,Crackington No2,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
353596,Crackington No2,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
353596,Crackington No2,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
353596,Crackington No2,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
353596,Crackington No2,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
353596,Crackington No2,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
353596,Crackington No2,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.93
353596,Crackington No2,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.95
353596,Crackington No2,2024-01-16T08:20:00.000+00:00,feeder,3,N Current (RMS),A,62.2
