Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
353596,Crackington No2,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
353596,Crackington No2,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.5
353596,Crackington No2,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
353596,Crackington No2,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
353596,Crackington No2,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
353596,Crackington No2,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.67
353596,Crackington No2,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (RMS),A,57.8
353596,Crackington No2,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
353596,Crackington No2,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
353596,Crackington No2,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
353596,Crackington No2,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.58
353596,Crackington No2,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.56
353596,Crackington No2,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.62
353596,Crackington No2,2024-01-16T08:20:00.000+00:00,feeder,1,N Current (RMS),A,46.3
353596,Crackington No2,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.3
353596,Crackington No2,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
353596,Crackington No2,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
353596,Crackington No2,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,14.8
353596,Crackington No2,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353596,Crackington No2,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.77
353596,Crackington No2,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353596,Crackington No2,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
353596,Crackington No2,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353596,Crackington No2,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.22
353596,Crackington No2,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
353596,Crackington No2,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.05
353596,Crackington No2,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.56
353596,Crackington No2,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,49.23
353596,Crackington No2,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,128.6
353596,Crackington No2,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
353596,Crackington No2,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
353596,Crackington No2,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
353596,Crackington No2,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
353596,Crackington No2,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
353596,Crackington No2,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.68
353596,Crackington No2,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.28
353596,Crackington No2,2024-01-16T08:10:00.000+00:00,feeder,3,N Current (RMS),A,54.8
353596,Crackington No2,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
353596,Crackington No2,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
353596,Crackington No2,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.2
353596,Crackington No2,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
353596,Crackington No2,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
353596,Crackington No2,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.11
353596,Crackington No2,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (RMS),A,52.2
353596,Crackington No2,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
353596,Crackington No2,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
353596,Crackington No2,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
353596,Crackington No2,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
353596,Crackington No2,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.06
353596,Crackington No2,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.86
353596,Crackington No2,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.3
353596,Crackington No2,2024-01-16T08:10:00.000+00:00,feeder,1,N Current (RMS),A,56.0
353596,Crackington No2,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.3
353596,Crackington No2,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
353596,Crackington No2,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
353596,Crackington No2,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,14.9
353596,Crackington No2,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353596,Crackington No2,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.68
353596,Crackington No2,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353596,Crackington No2,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
353596,Crackington No2,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353596,Crackington No2,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.84
353596,Crackington No2,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
353596,Crackington No2,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.42
353596,Crackington No2,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.63
353596,Crackington No2,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,50.69
353596,Crackington No2,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,128.7
353596,Crackington No2,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
353596,Crackington No2,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
353596,Crackington No2,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
353596,Crackington No2,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
353596,Crackington No2,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
353596,Crackington No2,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.34
353596,Crackington No2,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.6
353596,Crackington No2,2024-01-16T08:00:00.000+00:00,feeder,3,N Current (RMS),A,44.5
353596,Crackington No2,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
353596,Crackington No2,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
353596,Crackington No2,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.4
353596,Crackington No2,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
353596,Crackington No2,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
353596,Crackington No2,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
353596,Crackington No2,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (RMS),A,37.2
353596,Crackington No2,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
353596,Crackington No2,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
353596,Crackington No2,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.93
353596,Crackington No2,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.69
353596,Crackington No2,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.11
353596,Crackington No2,2024-01-16T08:00:00.000+00:00,feeder,1,N Current (RMS),A,48.1
353596,Crackington No2,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.9
353596,Crackington No2,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
353596,Crackington No2,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.9
353596,Crackington No2,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,15.0
353596,Crackington No2,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353596,Crackington No2,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.64
353596,Crackington No2,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353596,Crackington No2,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
353596,Crackington No2,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353596,Crackington No2,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.86
353596,Crackington No2,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
353596,Crackington No2,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
353596,Crackington No2,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
353596,Crackington No2,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.03
353596,Crackington No2,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.16
353596,Crackington No2,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.21
353596,Crackington No2,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
353596,Crackington No2,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
353596,Crackington No2,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
353596,Crackington No2,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
353596,Crackington No2,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
353596,Crackington No2,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.68
353596,Crackington No2,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.3
353596,Crackington No2,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.41
353596,Crackington No2,2024-01-16T07:50:00.000+00:00,feeder,3,N Current (RMS),A,16.9
353596,Crackington No2,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
353596,Crackington No2,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
353596,Crackington No2,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
353596,Crackington No2,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
353596,Crackington No2,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
353596,Crackington No2,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.94
353596,Crackington No2,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (RMS),A,43.1
353596,Crackington No2,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
353596,Crackington No2,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
353596,Crackington No2,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.44
353596,Crackington No2,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.25
353596,Crackington No2,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.42
353596,Crackington No2,2024-01-16T07:50:00.000+00:00,feeder,1,N Current (RMS),A,43.9
353596,Crackington No2,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.6
353596,Crackington No2,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
353596,Crackington No2,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
353596,Crackington No2,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,15.0
353596,Crackington No2,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353596,Crackington No2,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.76
353596,Crackington No2,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353596,Crackington No2,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
353596,Crackington No2,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353596,Crackington No2,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.88
353596,Crackington No2,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353596,Crackington No2,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
353596,Crackington No2,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.79
353596,Crackington No2,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.66
353596,Crackington No2,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.76
353596,Crackington No2,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
353596,Crackington No2,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
353596,Crackington No2,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
353596,Crackington No2,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
353596,Crackington No2,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
353596,Crackington No2,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.35
353596,Crackington No2,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.18
353596,Crackington No2,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.56
353596,Crackington No2,2024-01-16T07:40:00.000+00:00,feeder,3,N Current (RMS),A,42.8
353596,Crackington No2,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
353596,Crackington No2,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
353596,Crackington No2,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.4
353596,Crackington No2,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
353596,Crackington No2,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
353596,Crackington No2,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
353596,Crackington No2,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (RMS),A,28.1
353596,Crackington No2,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
353596,Crackington No2,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
353596,Crackington No2,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.37
353596,Crackington No2,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.97
353596,Crackington No2,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.82
353596,Crackington No2,2024-01-16T07:40:00.000+00:00,feeder,1,N Current (RMS),A,58.0
353596,Crackington No2,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.2
353596,Crackington No2,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
353596,Crackington No2,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
353596,Crackington No2,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,15.1
353596,Crackington No2,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353596,Crackington No2,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.32
353596,Crackington No2,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353596,Crackington No2,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
353596,Crackington No2,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353596,Crackington No2,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.91
353596,Crackington No2,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
353596,Crackington No2,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
353596,Crackington No2,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.47
353596,Crackington No2,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.23
353596,Crackington No2,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.45
353596,Crackington No2,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
353596,Crackington No2,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
353596,Crackington No2,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
353596,Crackington No2,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
353596,Crackington No2,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.92
353596,Crackington No2,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
353596,Crackington No2,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.07
353596,Crackington No2,2024-01-16T07:30:00.000+00:00,feeder,3,N Current (RMS),A,44.2
353596,Crackington No2,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
353596,Crackington No2,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
353596,Crackington No2,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.6
353596,Crackington No2,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
353596,Crackington No2,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
353596,Crackington No2,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
353596,Crackington No2,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
353596,Crackington No2,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
353596,Crackington No2,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
353596,Crackington No2,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
353596,Crackington No2,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.78
353596,Crackington No2,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.56
353596,Crackington No2,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.52
353596,Crackington No2,2024-01-16T07:30:00.000+00:00,feeder,1,N Current (RMS),A,48.6
353596,Crackington No2,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.9
353596,Crackington No2,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
353596,Crackington No2,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.6
353596,Crackington No2,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,15.1
353596,Crackington No2,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353596,Crackington No2,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.66
353596,Crackington No2,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353596,Crackington No2,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
353596,Crackington No2,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353596,Crackington No2,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.54
353596,Crackington No2,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
353596,Crackington No2,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
353596,Crackington No2,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.77
353596,Crackington No2,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.55
353596,Crackington No2,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.77
353596,Crackington No2,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
353596,Crackington No2,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
353596,Crackington No2,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
353596,Crackington No2,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
353596,Crackington No2,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
353596,Crackington No2,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
353596,Crackington No2,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
353596,Crackington No2,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.3
353596,Crackington No2,2024-01-16T07:20:00.000+00:00,feeder,3,N Current (RMS),A,42.7
353596,Crackington No2,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
353596,Crackington No2,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
353596,Crackington No2,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.6
353596,Crackington No2,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
353596,Crackington No2,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
353596,Crackington No2,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
353596,Crackington No2,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (RMS),A,22.3
353596,Crackington No2,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
353596,Crackington No2,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
353596,Crackington No2,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
353596,Crackington No2,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.09
353596,Crackington No2,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.24
353596,Crackington No2,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.07
353596,Crackington No2,2024-01-16T07:20:00.000+00:00,feeder,1,N Current (RMS),A,40.5
353596,Crackington No2,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.8
353596,Crackington No2,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
353596,Crackington No2,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.1
353596,Crackington No2,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,15.1
353596,Crackington No2,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353596,Crackington No2,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.88
353596,Crackington No2,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353596,Crackington No2,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
353596,Crackington No2,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353596,Crackington No2,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.08
353596,Crackington No2,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
353596,Crackington No2,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
353596,Crackington No2,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.19
353596,Crackington No2,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.77
353596,Crackington No2,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.58
353596,Crackington No2,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
353596,Crackington No2,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
353596,Crackington No2,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
353596,Crackington No2,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
353596,Crackington No2,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
353596,Crackington No2,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.26
353596,Crackington No2,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.89
353596,Crackington No2,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.55
353596,Crackington No2,2024-01-16T07:10:00.000+00:00,feeder,3,N Current (RMS),A,48.2
353596,Crackington No2,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
353596,Crackington No2,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
353596,Crackington No2,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.8
353596,Crackington No2,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
353596,Crackington No2,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
353596,Crackington No2,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
353596,Crackington No2,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
353596,Crackington No2,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
353596,Crackington No2,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
353596,Crackington No2,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
353596,Crackington No2,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.21
353596,Crackington No2,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.6
353596,Crackington No2,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.68
353596,Crackington No2,2024-01-16T07:10:00.000+00:00,feeder,1,N Current (RMS),A,51.8
353596,Crackington No2,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.2
353596,Crackington No2,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
353596,Crackington No2,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
353596,Crackington No2,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,15.1
353596,Crackington No2,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353596,Crackington No2,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.16
353596,Crackington No2,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353596,Crackington No2,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
353596,Crackington No2,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353596,Crackington No2,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.64
353596,Crackington No2,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
353596,Crackington No2,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
353596,Crackington No2,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.38
353596,Crackington No2,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.66
353596,Crackington No2,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.42
353596,Crackington No2,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
353596,Crackington No2,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
353596,Crackington No2,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
353596,Crackington No2,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
353596,Crackington No2,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.34
353596,Crackington No2,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.54
353596,Crackington No2,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.81
353596,Crackington No2,2024-01-16T07:00:00.000+00:00,feeder,3,N Current (RMS),A,52.6
353596,Crackington No2,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
353596,Crackington No2,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
353596,Crackington No2,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.8
353596,Crackington No2,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
353596,Crackington No2,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
353596,Crackington No2,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
353596,Crackington No2,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (RMS),A,14.6
353596,Crackington No2,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
353596,Crackington No2,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
353596,Crackington No2,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
353596,Crackington No2,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.35
353596,Crackington No2,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.75
353596,Crackington No2,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.44
353596,Crackington No2,2024-01-16T07:00:00.000+00:00,feeder,1,N Current (RMS),A,32.9
353596,Crackington No2,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.8
353596,Crackington No2,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.7
353596,Crackington No2,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
353596,Crackington No2,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,15.1
353596,Crackington No2,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353596,Crackington No2,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.17
353596,Crackington No2,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353596,Crackington No2,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
353596,Crackington No2,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353596,Crackington No2,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.72
353596,Crackington No2,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
353596,Crackington No2,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
353596,Crackington No2,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.32
353596,Crackington No2,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.44
353596,Crackington No2,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.19
353596,Crackington No2,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
353596,Crackington No2,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
353596,Crackington No2,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
353596,Crackington No2,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
353596,Crackington No2,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.37
353596,Crackington No2,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
353596,Crackington No2,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.09
353596,Crackington No2,2024-01-16T06:50:00.000+00:00,feeder,3,N Current (RMS),A,90.1
353596,Crackington No2,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
353596,Crackington No2,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
353596,Crackington No2,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,128.9
353596,Crackington No2,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
353596,Crackington No2,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
353596,Crackington No2,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
353596,Crackington No2,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
353596,Crackington No2,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
353596,Crackington No2,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
353596,Crackington No2,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
353596,Crackington No2,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.7
353596,Crackington No2,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.53
353596,Crackington No2,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.35
353596,Crackington No2,2024-01-16T06:50:00.000+00:00,feeder,1,N Current (RMS),A,70.5
353596,Crackington No2,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,144.7
353596,Crackington No2,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.2
353596,Crackington No2,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.6
353596,Crackington No2,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,15.1
353596,Crackington No2,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353596,Crackington No2,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,226.71
353596,Crackington No2,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353596,Crackington No2,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
353596,Crackington No2,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353596,Crackington No2,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.1
353596,Crackington No2,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
353596,Crackington No2,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
353596,Crackington No2,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,50.11
353596,Crackington No2,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.04
353596,Crackington No2,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,56.13
353596,Crackington No2,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,119.4
353596,Crackington No2,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
353596,Crackington No2,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
353596,Crackington No2,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
353596,Crackington No2,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.68
353596,Crackington No2,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
353596,Crackington No2,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.1
353596,Crackington No2,2024-01-16T06:40:00.000+00:00,feeder,3,N Current (RMS),A,81.7
353596,Crackington No2,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
353596,Crackington No2,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
353596,Crackington No2,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,115.2
353596,Crackington No2,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.97
353596,Crackington No2,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
353596,Crackington No2,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
353596,Crackington No2,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.49
353596,Crackington No2,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (RMS),A,26.3
353596,Crackington No2,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
353596,Crackington No2,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
353596,Crackington No2,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
353596,Crackington No2,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
353596,Crackington No2,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.92
353596,Crackington No2,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.3
353596,Crackington No2,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.22
353596,Crackington No2,2024-01-16T06:40:00.000+00:00,feeder,1,N Current (RMS),A,56.1
353596,Crackington No2,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,136.4
353596,Crackington No2,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.5
353596,Crackington No2,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.3
353596,Crackington No2,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,15.1
353596,Crackington No2,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353596,Crackington No2,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.37
353596,Crackington No2,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353596,Crackington No2,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
353596,Crackington No2,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353596,Crackington No2,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.72
353596,Crackington No2,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
353596,Crackington No2,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
353596,Crackington No2,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,46.76
353596,Crackington No2,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.66
353596,Crackington No2,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,57.81
353596,Crackington No2,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,110.3
353596,Crackington No2,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
353596,Crackington No2,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
353596,Crackington No2,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
353596,Crackington No2,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
353596,Crackington No2,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.12
353596,Crackington No2,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
353596,Crackington No2,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.57
353596,Crackington No2,2024-01-16T06:30:00.000+00:00,feeder,3,N Current (RMS),A,86.2
353596,Crackington No2,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
353596,Crackington No2,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
353596,Crackington No2,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,125.8
353596,Crackington No2,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.73
353596,Crackington No2,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
353596,Crackington No2,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
353596,Crackington No2,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.91
353596,Crackington No2,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (RMS),A,35.6
353596,Crackington No2,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
353596,Crackington No2,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
353596,Crackington No2,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
353596,Crackington No2,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
353596,Crackington No2,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.7
353596,Crackington No2,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.34
353596,Crackington No2,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.16
353596,Crackington No2,2024-01-16T06:30:00.000+00:00,feeder,1,N Current (RMS),A,65.4
353596,Crackington No2,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,144.0
353596,Crackington No2,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.4
353596,Crackington No2,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.8
353596,Crackington No2,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,15.1
353596,Crackington No2,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353596,Crackington No2,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.68
353596,Crackington No2,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353596,Crackington No2,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
353596,Crackington No2,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353596,Crackington No2,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.82
353596,Crackington No2,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
353596,Crackington No2,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,49.41
353596,Crackington No2,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.65
