Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,64.64
353596,Crackington No2,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,133.6
353596,Crackington No2,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
353596,Crackington No2,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
353596,Crackington No2,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
353596,Crackington No2,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
353596,Crackington No2,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.38
353596,Crackington No2,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
353596,Crackington No2,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.1
353596,Crackington No2,2024-01-16T06:20:00.000+00:00,feeder,3,N Current (RMS),A,102.3
353596,Crackington No2,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.1
353596,Crackington No2,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
353596,Crackington No2,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,143.3
353596,Crackington No2,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
353596,Crackington No2,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
353596,Crackington No2,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
353596,Crackington No2,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.1
353596,Crackington No2,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (RMS),A,37.2
353596,Crackington No2,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
353596,Crackington No2,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
353596,Crackington No2,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
353596,Crackington No2,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
353596,Crackington No2,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.17
353596,Crackington No2,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.43
353596,Crackington No2,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.39
353596,Crackington No2,2024-01-16T06:20:00.000+00:00,feeder,1,N Current (RMS),A,83.9
353596,Crackington No2,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,162.1
353596,Crackington No2,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.8
353596,Crackington No2,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.7
353596,Crackington No2,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,15.1
353596,Crackington No2,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353596,Crackington No2,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,225.18
353596,Crackington No2,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353596,Crackington No2,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
353596,Crackington No2,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353596,Crackington No2,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.91
353596,Crackington No2,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,54.03
353596,Crackington No2,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.9
353596,Crackington No2,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,68.59
353596,Crackington No2,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,161.8
353596,Crackington No2,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
353596,Crackington No2,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
353596,Crackington No2,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
353596,Crackington No2,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
353596,Crackington No2,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.44
353596,Crackington No2,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
353596,Crackington No2,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.68
353596,Crackington No2,2024-01-16T06:10:00.000+00:00,feeder,3,N Current (RMS),A,111.6
353596,Crackington No2,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.1
353596,Crackington No2,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
353596,Crackington No2,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,150.1
353596,Crackington No2,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
353596,Crackington No2,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
353596,Crackington No2,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
353596,Crackington No2,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.84
353596,Crackington No2,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (RMS),A,36.7
353596,Crackington No2,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
353596,Crackington No2,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
353596,Crackington No2,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
353596,Crackington No2,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
353596,Crackington No2,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,45.85
353596,Crackington No2,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.58
353596,Crackington No2,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.45
353596,Crackington No2,2024-01-16T06:10:00.000+00:00,feeder,1,N Current (RMS),A,116.8
353596,Crackington No2,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,204.7
353596,Crackington No2,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.9
353596,Crackington No2,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,122.8
353596,Crackington No2,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,15.1
353596,Crackington No2,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353596,Crackington No2,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,224.44
353596,Crackington No2,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353596,Crackington No2,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.52
353596,Crackington No2,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353596,Crackington No2,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,224.76
353596,Crackington No2,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
353596,Crackington No2,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
353596,Crackington No2,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,64.74
353596,Crackington No2,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.94
353596,Crackington No2,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,73.97
353596,Crackington No2,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,195.0
353596,Crackington No2,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.0
353596,Crackington No2,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
353596,Crackington No2,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.5
353596,Crackington No2,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.95
353596,Crackington No2,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
353596,Crackington No2,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.68
353596,Crackington No2,2024-01-16T06:00:00.000+00:00,feeder,3,N Current (RMS),A,122.4
353596,Crackington No2,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.7
353596,Crackington No2,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
353596,Crackington No2,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,172.0
353596,Crackington No2,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
353596,Crackington No2,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
353596,Crackington No2,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
353596,Crackington No2,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.22
353596,Crackington No2,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (RMS),A,23.7
353596,Crackington No2,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
353596,Crackington No2,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
353596,Crackington No2,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
353596,Crackington No2,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
353596,Crackington No2,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,39.73
353596,Crackington No2,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.6
353596,Crackington No2,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.88
353596,Crackington No2,2024-01-16T06:00:00.000+00:00,feeder,1,N Current (RMS),A,111.0
353596,Crackington No2,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,177.0
353596,Crackington No2,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
353596,Crackington No2,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.7
353596,Crackington No2,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,15.1
353596,Crackington No2,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353596,Crackington No2,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,225.84
353596,Crackington No2,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353596,Crackington No2,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
353596,Crackington No2,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353596,Crackington No2,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.02
353596,Crackington No2,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
353596,Crackington No2,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
353596,Crackington No2,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,59.96
353596,Crackington No2,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.69
353596,Crackington No2,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,73.78
353596,Crackington No2,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,200.4
353596,Crackington No2,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
353596,Crackington No2,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
353596,Crackington No2,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.9
353596,Crackington No2,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.58
353596,Crackington No2,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
353596,Crackington No2,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.17
353596,Crackington No2,2024-01-16T05:50:00.000+00:00,feeder,3,N Current (RMS),A,133.9
353596,Crackington No2,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
353596,Crackington No2,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
353596,Crackington No2,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,177.8
353596,Crackington No2,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
353596,Crackington No2,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
353596,Crackington No2,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
353596,Crackington No2,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
353596,Crackington No2,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
353596,Crackington No2,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
353596,Crackington No2,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
353596,Crackington No2,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
353596,Crackington No2,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.17
353596,Crackington No2,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
353596,Crackington No2,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.2
353596,Crackington No2,2024-01-16T05:50:00.000+00:00,feeder,1,N Current (RMS),A,95.5
353596,Crackington No2,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,141.7
353596,Crackington No2,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
353596,Crackington No2,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.3
353596,Crackington No2,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,15.1
353596,Crackington No2,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353596,Crackington No2,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.33
353596,Crackington No2,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353596,Crackington No2,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
353596,Crackington No2,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353596,Crackington No2,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.48
353596,Crackington No2,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
353596,Crackington No2,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
353596,Crackington No2,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
353596,Crackington No2,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,47.15
353596,Crackington No2,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
353596,Crackington No2,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,68.13
353596,Crackington No2,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,189.9
353596,Crackington No2,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
353596,Crackington No2,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
353596,Crackington No2,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.4
353596,Crackington No2,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353596,Crackington No2,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.98
353596,Crackington No2,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
353596,Crackington No2,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.48
353596,Crackington No2,2024-01-16T05:40:00.000+00:00,feeder,3,N Current (RMS),A,127.9
353596,Crackington No2,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
353596,Crackington No2,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
353596,Crackington No2,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,164.5
353596,Crackington No2,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
353596,Crackington No2,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
353596,Crackington No2,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.99
353596,Crackington No2,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
353596,Crackington No2,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
353596,Crackington No2,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
353596,Crackington No2,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
353596,Crackington No2,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
353596,Crackington No2,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.65
353596,Crackington No2,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.24
353596,Crackington No2,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.86
353596,Crackington No2,2024-01-16T05:40:00.000+00:00,feeder,1,N Current (RMS),A,104.2
353596,Crackington No2,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,156.7
353596,Crackington No2,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
353596,Crackington No2,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.9
353596,Crackington No2,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,15.2
353596,Crackington No2,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353596,Crackington No2,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.44
353596,Crackington No2,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353596,Crackington No2,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
353596,Crackington No2,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353596,Crackington No2,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.89
353596,Crackington No2,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
353596,Crackington No2,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
353596,Crackington No2,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
353596,Crackington No2,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,49.09
353596,Crackington No2,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.26
353596,Crackington No2,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,65.33
353596,Crackington No2,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,184.4
353596,Crackington No2,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
353596,Crackington No2,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
353596,Crackington No2,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
353596,Crackington No2,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
353596,Crackington No2,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.67
353596,Crackington No2,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
353596,Crackington No2,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.84
353596,Crackington No2,2024-01-16T05:30:00.000+00:00,feeder,3,N Current (RMS),A,126.0
353596,Crackington No2,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
353596,Crackington No2,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
353596,Crackington No2,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,158.7
353596,Crackington No2,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
353596,Crackington No2,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
353596,Crackington No2,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
353596,Crackington No2,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (RMS),A,5.9
353596,Crackington No2,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
353596,Crackington No2,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
353596,Crackington No2,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
353596,Crackington No2,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.18
353596,Crackington No2,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.67
353596,Crackington No2,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.12
353596,Crackington No2,2024-01-16T05:30:00.000+00:00,feeder,1,N Current (RMS),A,109.3
353596,Crackington No2,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,171.0
353596,Crackington No2,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
353596,Crackington No2,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
353596,Crackington No2,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,15.2
353596,Crackington No2,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353596,Crackington No2,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.72
353596,Crackington No2,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353596,Crackington No2,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
353596,Crackington No2,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353596,Crackington No2,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.69
353596,Crackington No2,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
353596,Crackington No2,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
353596,Crackington No2,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,52.37
353596,Crackington No2,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.73
353596,Crackington No2,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
353596,Crackington No2,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,156.1
353596,Crackington No2,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
353596,Crackington No2,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
353596,Crackington No2,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
353596,Crackington No2,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
353596,Crackington No2,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.54
353596,Crackington No2,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
353596,Crackington No2,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.11
353596,Crackington No2,2024-01-16T05:20:00.000+00:00,feeder,3,N Current (RMS),A,91.1
353596,Crackington No2,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
353596,Crackington No2,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
353596,Crackington No2,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,122.7
353596,Crackington No2,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
353596,Crackington No2,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
353596,Crackington No2,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
353596,Crackington No2,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (RMS),A,5.8
353596,Crackington No2,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
353596,Crackington No2,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
353596,Crackington No2,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
353596,Crackington No2,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
353596,Crackington No2,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.35
353596,Crackington No2,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.86
353596,Crackington No2,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.32
353596,Crackington No2,2024-01-16T05:20:00.000+00:00,feeder,1,N Current (RMS),A,90.4
353596,Crackington No2,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,150.3
353596,Crackington No2,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
353596,Crackington No2,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
353596,Crackington No2,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,15.3
353596,Crackington No2,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353596,Crackington No2,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.3
353596,Crackington No2,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353596,Crackington No2,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
353596,Crackington No2,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353596,Crackington No2,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.54
353596,Crackington No2,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
353596,Crackington No2,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
353596,Crackington No2,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,47.46
353596,Crackington No2,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.19
353596,Crackington No2,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,49.51
353596,Crackington No2,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,123.0
353596,Crackington No2,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
353596,Crackington No2,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
353596,Crackington No2,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
353596,Crackington No2,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.87
353596,Crackington No2,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
353596,Crackington No2,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.41
353596,Crackington No2,2024-01-16T05:10:00.000+00:00,feeder,3,N Current (RMS),A,111.5
353596,Crackington No2,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
353596,Crackington No2,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
353596,Crackington No2,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,146.6
353596,Crackington No2,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
353596,Crackington No2,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
353596,Crackington No2,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
353596,Crackington No2,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (RMS),A,5.2
353596,Crackington No2,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
353596,Crackington No2,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
353596,Crackington No2,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
353596,Crackington No2,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
353596,Crackington No2,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.25
353596,Crackington No2,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.43
353596,Crackington No2,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.61
353596,Crackington No2,2024-01-16T05:10:00.000+00:00,feeder,1,N Current (RMS),A,99.3
353596,Crackington No2,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,150.8
353596,Crackington No2,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.8
353596,Crackington No2,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
353596,Crackington No2,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,15.3
353596,Crackington No2,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353596,Crackington No2,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.92
353596,Crackington No2,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353596,Crackington No2,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
353596,Crackington No2,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353596,Crackington No2,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.74
353596,Crackington No2,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
353596,Crackington No2,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
353596,Crackington No2,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
353596,Crackington No2,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,50.72
353596,Crackington No2,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.67
353596,Crackington No2,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,46.82
353596,Crackington No2,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
353596,Crackington No2,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
353596,Crackington No2,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
353596,Crackington No2,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
353596,Crackington No2,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.15
353596,Crackington No2,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
353596,Crackington No2,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.44
353596,Crackington No2,2024-01-16T05:00:00.000+00:00,feeder,3,N Current (RMS),A,115.8
353596,Crackington No2,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
353596,Crackington No2,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
353596,Crackington No2,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,151.1
353596,Crackington No2,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353596,Crackington No2,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
353596,Crackington No2,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
353596,Crackington No2,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
353596,Crackington No2,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (RMS),A,11.8
353596,Crackington No2,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
353596,Crackington No2,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
353596,Crackington No2,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
353596,Crackington No2,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
353596,Crackington No2,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.55
353596,Crackington No2,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.72
353596,Crackington No2,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.16
353596,Crackington No2,2024-01-16T05:00:00.000+00:00,feeder,1,N Current (RMS),A,92.9
353596,Crackington No2,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,156.3
353596,Crackington No2,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.3
353596,Crackington No2,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
353596,Crackington No2,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,15.3
353596,Crackington No2,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353596,Crackington No2,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.58
353596,Crackington No2,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353596,Crackington No2,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
353596,Crackington No2,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353596,Crackington No2,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.1
353596,Crackington No2,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
353596,Crackington No2,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
353596,Crackington No2,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
353596,Crackington No2,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,51.22
353596,Crackington No2,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.59
353596,Crackington No2,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,55.25
353596,Crackington No2,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,134.8
353596,Crackington No2,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
353596,Crackington No2,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
353596,Crackington No2,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
353596,Crackington No2,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.12
353596,Crackington No2,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
353596,Crackington No2,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.85
353596,Crackington No2,2024-01-16T04:50:00.000+00:00,feeder,3,N Current (RMS),A,120.9
353596,Crackington No2,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
353596,Crackington No2,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
353596,Crackington No2,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,157.2
353596,Crackington No2,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353596,Crackington No2,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
353596,Crackington No2,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
353596,Crackington No2,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
353596,Crackington No2,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (RMS),A,12.2
353596,Crackington No2,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
353596,Crackington No2,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
353596,Crackington No2,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
353596,Crackington No2,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
353596,Crackington No2,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.87
353596,Crackington No2,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.95
353596,Crackington No2,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.42
353596,Crackington No2,2024-01-16T04:50:00.000+00:00,feeder,1,N Current (RMS),A,83.8
353596,Crackington No2,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,144.6
353596,Crackington No2,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.2
353596,Crackington No2,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
353596,Crackington No2,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,15.3
353596,Crackington No2,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353596,Crackington No2,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.65
353596,Crackington No2,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353596,Crackington No2,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
353596,Crackington No2,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353596,Crackington No2,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.78
353596,Crackington No2,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
353596,Crackington No2,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
353596,Crackington No2,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,49.28
353596,Crackington No2,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.02
353596,Crackington No2,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,57.51
353596,Crackington No2,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,138.3
353596,Crackington No2,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
353596,Crackington No2,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
353596,Crackington No2,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
353596,Crackington No2,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.19
353596,Crackington No2,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
353596,Crackington No2,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.89
353596,Crackington No2,2024-01-16T04:40:00.000+00:00,feeder,3,N Current (RMS),A,124.7
353596,Crackington No2,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
353596,Crackington No2,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
353596,Crackington No2,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,170.5
353596,Crackington No2,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
353596,Crackington No2,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
353596,Crackington No2,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
353596,Crackington No2,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (RMS),A,10.4
353596,Crackington No2,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
353596,Crackington No2,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
353596,Crackington No2,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
353596,Crackington No2,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.14
353596,Crackington No2,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.98
353596,Crackington No2,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.88
353596,Crackington No2,2024-01-16T04:40:00.000+00:00,feeder,1,N Current (RMS),A,78.8
353596,Crackington No2,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,141.1
353596,Crackington No2,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
353596,Crackington No2,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
353596,Crackington No2,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,15.3
353596,Crackington No2,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353596,Crackington No2,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.13
353596,Crackington No2,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353596,Crackington No2,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
353596,Crackington No2,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353596,Crackington No2,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.9
353596,Crackington No2,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
353596,Crackington No2,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
353596,Crackington No2,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,49.77
353596,Crackington No2,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.37
353596,Crackington No2,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,59.66
353596,Crackington No2,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,128.7
353596,Crackington No2,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
353596,Crackington No2,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
353596,Crackington No2,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
353596,Crackington No2,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.15
353596,Crackington No2,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
353596,Crackington No2,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.77
353596,Crackington No2,2024-01-16T04:30:00.000+00:00,feeder,3,N Current (RMS),A,129.0
353596,Crackington No2,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
353596,Crackington No2,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
353596,Crackington No2,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,165.5
353596,Crackington No2,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353596,Crackington No2,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
353596,Crackington No2,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
353596,Crackington No2,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
353596,Crackington No2,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.2
353596,Crackington No2,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
353596,Crackington No2,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
353596,Crackington No2,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
353596,Crackington No2,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
353596,Crackington No2,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.51
353596,Crackington No2,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.52
353596,Crackington No2,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.58
353596,Crackington No2,2024-01-16T04:30:00.000+00:00,feeder,1,N Current (RMS),A,92.6
353596,Crackington No2,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,150.8
353596,Crackington No2,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.2
