Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
353596,Crackington No2,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,15.3
353596,Crackington No2,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353596,Crackington No2,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.64
353596,Crackington No2,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353596,Crackington No2,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
353596,Crackington No2,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353596,Crackington No2,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.14
353596,Crackington No2,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
353596,Crackington No2,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,49.17
353596,Crackington No2,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.5
353596,Crackington No2,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,56.36
353596,Crackington No2,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,129.2
353596,Crackington No2,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
353596,Crackington No2,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
353596,Crackington No2,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
353596,Crackington No2,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.01
353596,Crackington No2,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
353596,Crackington No2,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.86
353596,Crackington No2,2024-01-16T04:20:00.000+00:00,feeder,3,N Current (RMS),A,129.6
353596,Crackington No2,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
353596,Crackington No2,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
353596,Crackington No2,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,169.7
353596,Crackington No2,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353596,Crackington No2,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353596,Crackington No2,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
353596,Crackington No2,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
353596,Crackington No2,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.68
353596,Crackington No2,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
353596,Crackington No2,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
353596,Crackington No2,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
353596,Crackington No2,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
353596,Crackington No2,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
353596,Crackington No2,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.16
353596,Crackington No2,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.55
353596,Crackington No2,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.6
353596,Crackington No2,2024-01-16T04:20:00.000+00:00,feeder,1,N Current (RMS),A,79.8
353596,Crackington No2,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,153.4
353596,Crackington No2,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.9
353596,Crackington No2,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
353596,Crackington No2,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,15.3
353596,Crackington No2,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353596,Crackington No2,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.48
353596,Crackington No2,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353596,Crackington No2,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
353596,Crackington No2,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353596,Crackington No2,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.9
353596,Crackington No2,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
353596,Crackington No2,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
353596,Crackington No2,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,51.71
353596,Crackington No2,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.31
353596,Crackington No2,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,63.14
353596,Crackington No2,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,140.1
353596,Crackington No2,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
353596,Crackington No2,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
353596,Crackington No2,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
353596,Crackington No2,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.61
353596,Crackington No2,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
353596,Crackington No2,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,42.37
353596,Crackington No2,2024-01-16T04:10:00.000+00:00,feeder,3,N Current (RMS),A,146.7
353596,Crackington No2,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
353596,Crackington No2,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
353596,Crackington No2,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,185.6
353596,Crackington No2,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353596,Crackington No2,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
353596,Crackington No2,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
353596,Crackington No2,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.92
353596,Crackington No2,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
353596,Crackington No2,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
353596,Crackington No2,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
353596,Crackington No2,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
353596,Crackington No2,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
353596,Crackington No2,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.94
353596,Crackington No2,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.78
353596,Crackington No2,2024-01-16T04:10:00.000+00:00,feeder,1,N Current (RMS),A,75.7
353596,Crackington No2,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,161.8
353596,Crackington No2,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.4
353596,Crackington No2,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.1
353596,Crackington No2,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,15.3
353596,Crackington No2,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353596,Crackington No2,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.9
353596,Crackington No2,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353596,Crackington No2,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
353596,Crackington No2,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353596,Crackington No2,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.88
353596,Crackington No2,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
353596,Crackington No2,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
353596,Crackington No2,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,53.87
353596,Crackington No2,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.12
353596,Crackington No2,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,71.07
353596,Crackington No2,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,161.5
353596,Crackington No2,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
353596,Crackington No2,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
353596,Crackington No2,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.9
353596,Crackington No2,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.79
353596,Crackington No2,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
353596,Crackington No2,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,42.08
353596,Crackington No2,2024-01-16T04:00:00.000+00:00,feeder,3,N Current (RMS),A,146.3
353596,Crackington No2,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
353596,Crackington No2,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
353596,Crackington No2,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,184.8
353596,Crackington No2,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
353596,Crackington No2,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
353596,Crackington No2,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
353596,Crackington No2,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.41
353596,Crackington No2,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (RMS),A,26.1
353596,Crackington No2,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
353596,Crackington No2,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
353596,Crackington No2,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
353596,Crackington No2,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
353596,Crackington No2,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,41.5
353596,Crackington No2,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.36
353596,Crackington No2,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.04
353596,Crackington No2,2024-01-16T04:00:00.000+00:00,feeder,1,N Current (RMS),A,102.2
353596,Crackington No2,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,181.9
353596,Crackington No2,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.2
353596,Crackington No2,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
353596,Crackington No2,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,15.3
353596,Crackington No2,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353596,Crackington No2,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.66
353596,Crackington No2,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353596,Crackington No2,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
353596,Crackington No2,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353596,Crackington No2,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.37
353596,Crackington No2,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
353596,Crackington No2,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
353596,Crackington No2,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,58.52
353596,Crackington No2,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.29
353596,Crackington No2,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,71.53
353596,Crackington No2,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,177.7
353596,Crackington No2,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
353596,Crackington No2,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
353596,Crackington No2,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.9
353596,Crackington No2,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.28
353596,Crackington No2,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
353596,Crackington No2,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.35
353596,Crackington No2,2024-01-16T03:50:00.000+00:00,feeder,3,N Current (RMS),A,140.2
353596,Crackington No2,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
353596,Crackington No2,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
353596,Crackington No2,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,177.2
353596,Crackington No2,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
353596,Crackington No2,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
353596,Crackington No2,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
353596,Crackington No2,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.81
353596,Crackington No2,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (RMS),A,23.7
353596,Crackington No2,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
353596,Crackington No2,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
353596,Crackington No2,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
353596,Crackington No2,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
353596,Crackington No2,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,42.2
353596,Crackington No2,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.89
353596,Crackington No2,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.76
353596,Crackington No2,2024-01-16T03:50:00.000+00:00,feeder,1,N Current (RMS),A,103.3
353596,Crackington No2,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,185.8
353596,Crackington No2,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,118.5
353596,Crackington No2,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
353596,Crackington No2,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,15.3
353596,Crackington No2,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353596,Crackington No2,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.25
353596,Crackington No2,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353596,Crackington No2,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
353596,Crackington No2,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353596,Crackington No2,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.49
353596,Crackington No2,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
353596,Crackington No2,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
353596,Crackington No2,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,60.75
353596,Crackington No2,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,33.93
353596,Crackington No2,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,66.91
353596,Crackington No2,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,146.2
353596,Crackington No2,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
353596,Crackington No2,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
353596,Crackington No2,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
353596,Crackington No2,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.7
353596,Crackington No2,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
353596,Crackington No2,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,44.5
353596,Crackington No2,2024-01-16T03:40:00.000+00:00,feeder,3,N Current (RMS),A,154.4
353596,Crackington No2,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
353596,Crackington No2,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
353596,Crackington No2,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,194.4
353596,Crackington No2,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
353596,Crackington No2,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
353596,Crackington No2,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
353596,Crackington No2,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
353596,Crackington No2,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (RMS),A,10.4
353596,Crackington No2,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
353596,Crackington No2,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
353596,Crackington No2,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
353596,Crackington No2,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
353596,Crackington No2,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,41.7
353596,Crackington No2,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.95
353596,Crackington No2,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.48
353596,Crackington No2,2024-01-16T03:40:00.000+00:00,feeder,1,N Current (RMS),A,94.2
353596,Crackington No2,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,181.9
353596,Crackington No2,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,122.0
353596,Crackington No2,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
353596,Crackington No2,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,15.2
353596,Crackington No2,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353596,Crackington No2,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.93
353596,Crackington No2,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353596,Crackington No2,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
353596,Crackington No2,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353596,Crackington No2,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.8
353596,Crackington No2,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
353596,Crackington No2,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
353596,Crackington No2,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
353596,Crackington No2,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,59.64
353596,Crackington No2,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,35.18
353596,Crackington No2,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,68.92
353596,Crackington No2,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,144.1
353596,Crackington No2,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
353596,Crackington No2,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
353596,Crackington No2,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
353596,Crackington No2,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.3
353596,Crackington No2,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
353596,Crackington No2,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,45.13
353596,Crackington No2,2024-01-16T03:30:00.000+00:00,feeder,3,N Current (RMS),A,153.1
353596,Crackington No2,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
353596,Crackington No2,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
353596,Crackington No2,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,195.9
353596,Crackington No2,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
353596,Crackington No2,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
353596,Crackington No2,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
353596,Crackington No2,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (RMS),A,7.1
353596,Crackington No2,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
353596,Crackington No2,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
353596,Crackington No2,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
353596,Crackington No2,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.59
353596,Crackington No2,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.64
353596,Crackington No2,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.56
353596,Crackington No2,2024-01-16T03:30:00.000+00:00,feeder,1,N Current (RMS),A,63.2
353596,Crackington No2,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,162.9
353596,Crackington No2,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,144.9
353596,Crackington No2,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.2
353596,Crackington No2,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,15.2
353596,Crackington No2,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353596,Crackington No2,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.16
353596,Crackington No2,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353596,Crackington No2,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
353596,Crackington No2,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353596,Crackington No2,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.89
353596,Crackington No2,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
353596,Crackington No2,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
353596,Crackington No2,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,54.23
353596,Crackington No2,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
353596,Crackington No2,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,71.55
353596,Crackington No2,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,116.1
353596,Crackington No2,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
353596,Crackington No2,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
353596,Crackington No2,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.3
353596,Crackington No2,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.67
353596,Crackington No2,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
353596,Crackington No2,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,41.67
353596,Crackington No2,2024-01-16T03:20:00.000+00:00,feeder,3,N Current (RMS),A,145.5
353596,Crackington No2,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
353596,Crackington No2,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
353596,Crackington No2,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,182.9
353596,Crackington No2,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353596,Crackington No2,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.98
353596,Crackington No2,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
353596,Crackington No2,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
353596,Crackington No2,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
353596,Crackington No2,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
353596,Crackington No2,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
353596,Crackington No2,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
353596,Crackington No2,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
353596,Crackington No2,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
353596,Crackington No2,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.4
353596,Crackington No2,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.13
353596,Crackington No2,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.11
353596,Crackington No2,2024-01-16T03:20:00.000+00:00,feeder,1,N Current (RMS),A,26.9
353596,Crackington No2,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.6
353596,Crackington No2,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,138.4
353596,Crackington No2,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,113.9
353596,Crackington No2,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,15.1
353596,Crackington No2,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353596,Crackington No2,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.9
353596,Crackington No2,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353596,Crackington No2,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
353596,Crackington No2,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353596,Crackington No2,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.98
353596,Crackington No2,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
353596,Crackington No2,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,42.86
353596,Crackington No2,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,39.58
353596,Crackington No2,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,76.58
353596,Crackington No2,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,148.3
353596,Crackington No2,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
353596,Crackington No2,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
353596,Crackington No2,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.7
353596,Crackington No2,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.35
353596,Crackington No2,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
353596,Crackington No2,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,50.88
353596,Crackington No2,2024-01-16T03:10:00.000+00:00,feeder,3,N Current (RMS),A,173.8
353596,Crackington No2,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
353596,Crackington No2,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
353596,Crackington No2,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,221.7
353596,Crackington No2,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
353596,Crackington No2,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
353596,Crackington No2,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
353596,Crackington No2,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
353596,Crackington No2,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.73
353596,Crackington No2,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (RMS),A,35.8
353596,Crackington No2,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
353596,Crackington No2,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
353596,Crackington No2,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
353596,Crackington No2,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
353596,Crackington No2,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.48
353596,Crackington No2,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.61
353596,Crackington No2,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.16
353596,Crackington No2,2024-01-16T03:10:00.000+00:00,feeder,1,N Current (RMS),A,29.0
353596,Crackington No2,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.3
353596,Crackington No2,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,132.3
353596,Crackington No2,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,118.5
353596,Crackington No2,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,15.0
353596,Crackington No2,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353596,Crackington No2,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.5
353596,Crackington No2,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353596,Crackington No2,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
353596,Crackington No2,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353596,Crackington No2,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.04
353596,Crackington No2,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
353596,Crackington No2,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
353596,Crackington No2,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
353596,Crackington No2,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,39.11
353596,Crackington No2,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,39.89
353596,Crackington No2,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,90.77
353596,Crackington No2,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,205.8
353596,Crackington No2,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
353596,Crackington No2,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
353596,Crackington No2,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,395.2
353596,Crackington No2,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.24
353596,Crackington No2,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.4
353596,Crackington No2,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,49.07
353596,Crackington No2,2024-01-16T03:00:00.000+00:00,feeder,3,N Current (RMS),A,161.3
353596,Crackington No2,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
353596,Crackington No2,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
353596,Crackington No2,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,214.5
353596,Crackington No2,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353596,Crackington No2,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
353596,Crackington No2,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
353596,Crackington No2,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
353596,Crackington No2,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.81
353596,Crackington No2,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (RMS),A,26.8
353596,Crackington No2,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
353596,Crackington No2,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
353596,Crackington No2,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
353596,Crackington No2,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
353596,Crackington No2,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.51
353596,Crackington No2,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.82
353596,Crackington No2,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.17
353596,Crackington No2,2024-01-16T03:00:00.000+00:00,feeder,1,N Current (RMS),A,22.3
353596,Crackington No2,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.0
353596,Crackington No2,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.5
353596,Crackington No2,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,123.3
353596,Crackington No2,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,15.0
353596,Crackington No2,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353596,Crackington No2,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.81
353596,Crackington No2,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353596,Crackington No2,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
353596,Crackington No2,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353596,Crackington No2,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.52
353596,Crackington No2,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
353596,Crackington No2,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
353596,Crackington No2,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
353596,Crackington No2,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,41.38
353596,Crackington No2,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,38.36
353596,Crackington No2,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,89.06
353596,Crackington No2,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,202.8
353596,Crackington No2,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
353596,Crackington No2,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
353596,Crackington No2,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,388.7
353596,Crackington No2,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.8
353596,Crackington No2,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
353596,Crackington No2,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,41.12
353596,Crackington No2,2024-01-16T02:50:00.000+00:00,feeder,3,N Current (RMS),A,123.8
353596,Crackington No2,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.3
353596,Crackington No2,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
353596,Crackington No2,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,178.6
353596,Crackington No2,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.91
353596,Crackington No2,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
353596,Crackington No2,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.3
353596,Crackington No2,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.57
353596,Crackington No2,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (RMS),A,14.4
353596,Crackington No2,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
353596,Crackington No2,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
353596,Crackington No2,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
353596,Crackington No2,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
353596,Crackington No2,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.68
353596,Crackington No2,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.09
353596,Crackington No2,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.7
353596,Crackington No2,2024-01-16T02:50:00.000+00:00,feeder,1,N Current (RMS),A,39.7
353596,Crackington No2,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.2
353596,Crackington No2,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.5
353596,Crackington No2,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,142.2
353596,Crackington No2,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,14.9
353596,Crackington No2,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353596,Crackington No2,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
353596,Crackington No2,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353596,Crackington No2,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
353596,Crackington No2,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353596,Crackington No2,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.05
353596,Crackington No2,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
353596,Crackington No2,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
353596,Crackington No2,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
353596,Crackington No2,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,44.99
353596,Crackington No2,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,40.05
353596,Crackington No2,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,83.39
353596,Crackington No2,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,170.7
353596,Crackington No2,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
353596,Crackington No2,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
353596,Crackington No2,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,359.2
353596,Crackington No2,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.31
353596,Crackington No2,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.58
353596,Crackington No2,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.39
353596,Crackington No2,2024-01-16T02:40:00.000+00:00,feeder,3,N Current (RMS),A,117.8
353596,Crackington No2,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.1
353596,Crackington No2,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
353596,Crackington No2,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,170.0
353596,Crackington No2,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
353596,Crackington No2,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
353596,Crackington No2,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.3
353596,Crackington No2,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
353596,Crackington No2,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (RMS),A,6.4
353596,Crackington No2,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
353596,Crackington No2,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
353596,Crackington No2,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
353596,Crackington No2,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
353596,Crackington No2,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.92
353596,Crackington No2,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.65
353596,Crackington No2,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.87
353596,Crackington No2,2024-01-16T02:40:00.000+00:00,feeder,1,N Current (RMS),A,31.0
353596,Crackington No2,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,119.7
353596,Crackington No2,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,127.3
353596,Crackington No2,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,150.2
353596,Crackington No2,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,14.9
353596,Crackington No2,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353596,Crackington No2,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.22
353596,Crackington No2,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353596,Crackington No2,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
353596,Crackington No2,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353596,Crackington No2,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.81
353596,Crackington No2,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
353596,Crackington No2,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
353596,Crackington No2,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
353596,Crackington No2,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,47.8
353596,Crackington No2,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,43.53
353596,Crackington No2,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,81.09
353596,Crackington No2,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,149.2
353596,Crackington No2,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
353596,Crackington No2,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
353596,Crackington No2,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,349.3
353596,Crackington No2,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.64
353596,Crackington No2,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.21
353596,Crackington No2,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.23
353596,Crackington No2,2024-01-16T02:30:00.000+00:00,feeder,3,N Current (RMS),A,108.3
353596,Crackington No2,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.7
353596,Crackington No2,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
353596,Crackington No2,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,165.2
353596,Crackington No2,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
353596,Crackington No2,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.32
353596,Crackington No2,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
