Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.69
353596,Crackington No2,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.37
353596,Crackington No2,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,47.92
353596,Crackington No2,2024-01-16T00:30:00.000+00:00,feeder,3,N Current (RMS),A,149.5
353596,Crackington No2,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
353596,Crackington No2,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
353596,Crackington No2,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,210.6
353596,Crackington No2,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
353596,Crackington No2,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
353596,Crackington No2,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.8
353596,Crackington No2,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
353596,Crackington No2,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
353596,Crackington No2,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
353596,Crackington No2,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
353596,Crackington No2,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.29
353596,Crackington No2,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.65
353596,Crackington No2,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.05
353596,Crackington No2,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,42.89
353596,Crackington No2,2024-01-16T00:30:00.000+00:00,feeder,1,N Current (RMS),A,44.1
353596,Crackington No2,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,146.0
353596,Crackington No2,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,151.0
353596,Crackington No2,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,187.7
353596,Crackington No2,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,13.1
353596,Crackington No2,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353596,Crackington No2,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.81
353596,Crackington No2,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353596,Crackington No2,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
353596,Crackington No2,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353596,Crackington No2,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.3
353596,Crackington No2,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
353596,Crackington No2,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
353596,Crackington No2,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,48.44
353596,Crackington No2,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,48.02
353596,Crackington No2,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,97.6
353596,Crackington No2,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,212.9
353596,Crackington No2,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
353596,Crackington No2,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
353596,Crackington No2,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,427.4
353596,Crackington No2,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.45
353596,Crackington No2,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.02
353596,Crackington No2,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,55.1
353596,Crackington No2,2024-01-16T00:20:00.000+00:00,feeder,3,N Current (RMS),A,189.2
353596,Crackington No2,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
353596,Crackington No2,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
353596,Crackington No2,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,240.8
353596,Crackington No2,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
353596,Crackington No2,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
353596,Crackington No2,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (RMS),A,28.1
353596,Crackington No2,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
353596,Crackington No2,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
353596,Crackington No2,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.63
353596,Crackington No2,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
353596,Crackington No2,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,49.6
353596,Crackington No2,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.91
353596,Crackington No2,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,46.75
353596,Crackington No2,2024-01-16T00:20:00.000+00:00,feeder,1,N Current (RMS),A,105.9
353596,Crackington No2,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,214.6
353596,Crackington No2,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,112.3
353596,Crackington No2,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,204.3
353596,Crackington No2,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,13.0
353596,Crackington No2,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353596,Crackington No2,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.81
353596,Crackington No2,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353596,Crackington No2,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
353596,Crackington No2,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353596,Crackington No2,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.14
353596,Crackington No2,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
353596,Crackington No2,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
353596,Crackington No2,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
353596,Crackington No2,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,57.99
353596,Crackington No2,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.98
353596,Crackington No2,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,108.85
353596,Crackington No2,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,281.3
353596,Crackington No2,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
353596,Crackington No2,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
353596,Crackington No2,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,475.6
353596,Crackington No2,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
353596,Crackington No2,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
353596,Crackington No2,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.66
353596,Crackington No2,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
353596,Crackington No2,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,47.51
353596,Crackington No2,2024-01-16T00:10:00.000+00:00,feeder,3,N Current (RMS),A,174.5
353596,Crackington No2,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
353596,Crackington No2,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
353596,Crackington No2,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,208.1
353596,Crackington No2,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353596,Crackington No2,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
353596,Crackington No2,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
353596,Crackington No2,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
353596,Crackington No2,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
353596,Crackington No2,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
353596,Crackington No2,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
353596,Crackington No2,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
353596,Crackington No2,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
353596,Crackington No2,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,52.75
353596,Crackington No2,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.41
353596,Crackington No2,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,44.92
353596,Crackington No2,2024-01-16T00:10:00.000+00:00,feeder,1,N Current (RMS),A,105.7
353596,Crackington No2,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,228.3
353596,Crackington No2,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,122.5
353596,Crackington No2,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,196.4
353596,Crackington No2,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,13.0
353596,Crackington No2,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353596,Crackington No2,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.97
353596,Crackington No2,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353596,Crackington No2,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
353596,Crackington No2,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353596,Crackington No2,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.22
353596,Crackington No2,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
353596,Crackington No2,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
353596,Crackington No2,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
353596,Crackington No2,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,60.52
353596,Crackington No2,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.13
353596,Crackington No2,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,97.88
353596,Crackington No2,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,254.6
353596,Crackington No2,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
353596,Crackington No2,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
353596,Crackington No2,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,427.9
353596,Crackington No2,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
353596,Crackington No2,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
353596,Crackington No2,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.73
353596,Crackington No2,2024-01-16T00:00:00.000+00:00,feeder,3,N Current (RMS),A,136.2
353596,Crackington No2,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
353596,Crackington No2,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
353596,Crackington No2,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,164.3
353596,Crackington No2,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
353596,Crackington No2,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
353596,Crackington No2,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
353596,Crackington No2,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (RMS),A,19.1
353596,Crackington No2,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
353596,Crackington No2,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
353596,Crackington No2,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,54.3
353596,Crackington No2,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.96
353596,Crackington No2,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.14
353596,Crackington No2,2024-01-16T00:00:00.000+00:00,feeder,1,N Current (RMS),A,131.1
353596,Crackington No2,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,236.7
353596,Crackington No2,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,105.1
353596,Crackington No2,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,148.8
353596,Crackington No2,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,13.0
353596,Crackington No2,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353596,Crackington No2,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.48
353596,Crackington No2,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353596,Crackington No2,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
353596,Crackington No2,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353596,Crackington No2,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.58
353596,Crackington No2,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
353596,Crackington No2,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
353596,Crackington No2,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
353596,Crackington No2,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,61.39
353596,Crackington No2,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.86
353596,Crackington No2,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,74.54
353596,Crackington No2,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,206.3
353596,Crackington No2,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
353596,Crackington No2,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
353596,Crackington No2,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,332.0
353596,Crackington No2,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
353596,Crackington No2,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.46
353596,Crackington No2,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
353596,Crackington No2,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.59
353596,Crackington No2,2024-01-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,90.6
353596,Crackington No2,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
353596,Crackington No2,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
353596,Crackington No2,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,118.9
353596,Crackington No2,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
353596,Crackington No2,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
353596,Crackington No2,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
353596,Crackington No2,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
353596,Crackington No2,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.76
353596,Crackington No2,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,75.1
353596,Crackington No2,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
353596,Crackington No2,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.3
353596,Crackington No2,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.71
353596,Crackington No2,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.34
353596,Crackington No2,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.54
353596,Crackington No2,2024-01-17T23:50:00.000+00:00,feeder,1,N Current (RMS),A,70.4
353596,Crackington No2,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,110.4
353596,Crackington No2,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
353596,Crackington No2,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
353596,Crackington No2,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,10.6
353596,Crackington No2,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353596,Crackington No2,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.58
353596,Crackington No2,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353596,Crackington No2,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
353596,Crackington No2,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353596,Crackington No2,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.03
353596,Crackington No2,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
353596,Crackington No2,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.07
353596,Crackington No2,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.22
353596,Crackington No2,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,54.89
353596,Crackington No2,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,145.6
353596,Crackington No2,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
353596,Crackington No2,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
353596,Crackington No2,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
353596,Crackington No2,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.19
353596,Crackington No2,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
353596,Crackington No2,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.38
353596,Crackington No2,2024-01-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,78.9
353596,Crackington No2,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
353596,Crackington No2,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
353596,Crackington No2,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.8
353596,Crackington No2,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
353596,Crackington No2,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
353596,Crackington No2,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
353596,Crackington No2,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
353596,Crackington No2,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.97
353596,Crackington No2,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,48.4
353596,Crackington No2,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353596,Crackington No2,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
353596,Crackington No2,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
353596,Crackington No2,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.76
353596,Crackington No2,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.19
353596,Crackington No2,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
353596,Crackington No2,2024-01-17T23:40:00.000+00:00,feeder,1,N Current (RMS),A,59.1
353596,Crackington No2,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.6
353596,Crackington No2,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
353596,Crackington No2,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
353596,Crackington No2,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,10.7
353596,Crackington No2,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353596,Crackington No2,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
353596,Crackington No2,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353596,Crackington No2,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
353596,Crackington No2,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353596,Crackington No2,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.97
353596,Crackington No2,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
353596,Crackington No2,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.92
353596,Crackington No2,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.06
353596,Crackington No2,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,43.7
353596,Crackington No2,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,115.7
353596,Crackington No2,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
353596,Crackington No2,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
353596,Crackington No2,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
353596,Crackington No2,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
353596,Crackington No2,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.18
353596,Crackington No2,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
353596,Crackington No2,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.83
353596,Crackington No2,2024-01-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,74.9
353596,Crackington No2,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
353596,Crackington No2,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
353596,Crackington No2,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.2
353596,Crackington No2,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353596,Crackington No2,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
353596,Crackington No2,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
353596,Crackington No2,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.54
353596,Crackington No2,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,41.6
353596,Crackington No2,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
353596,Crackington No2,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
353596,Crackington No2,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.2
353596,Crackington No2,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.91
353596,Crackington No2,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.63
353596,Crackington No2,2024-01-17T23:30:00.000+00:00,feeder,1,N Current (RMS),A,46.6
353596,Crackington No2,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.7
353596,Crackington No2,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
353596,Crackington No2,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
353596,Crackington No2,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,10.8
353596,Crackington No2,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353596,Crackington No2,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.4
353596,Crackington No2,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353596,Crackington No2,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
353596,Crackington No2,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353596,Crackington No2,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.01
353596,Crackington No2,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
353596,Crackington No2,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
353596,Crackington No2,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.39
353596,Crackington No2,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.53
353596,Crackington No2,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
353596,Crackington No2,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
353596,Crackington No2,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
353596,Crackington No2,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
353596,Crackington No2,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
353596,Crackington No2,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.69
353596,Crackington No2,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
353596,Crackington No2,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.07
353596,Crackington No2,2024-01-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,90.5
353596,Crackington No2,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
353596,Crackington No2,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
353596,Crackington No2,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,123.3
353596,Crackington No2,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
353596,Crackington No2,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
353596,Crackington No2,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
353596,Crackington No2,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.05
353596,Crackington No2,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,39.7
353596,Crackington No2,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353596,Crackington No2,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
353596,Crackington No2,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.2
353596,Crackington No2,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.63
353596,Crackington No2,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
353596,Crackington No2,2024-01-17T23:20:00.000+00:00,feeder,1,N Current (RMS),A,44.9
353596,Crackington No2,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.4
353596,Crackington No2,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.4
353596,Crackington No2,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
353596,Crackington No2,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,10.9
353596,Crackington No2,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353596,Crackington No2,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.86
353596,Crackington No2,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353596,Crackington No2,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
353596,Crackington No2,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353596,Crackington No2,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.4
353596,Crackington No2,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
353596,Crackington No2,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.02
353596,Crackington No2,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.18
353596,Crackington No2,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,46.94
353596,Crackington No2,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
353596,Crackington No2,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
353596,Crackington No2,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
353596,Crackington No2,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
353596,Crackington No2,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
353596,Crackington No2,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
353596,Crackington No2,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.8
353596,Crackington No2,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
353596,Crackington No2,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.55
353596,Crackington No2,2024-01-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,110.3
353596,Crackington No2,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
353596,Crackington No2,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
353596,Crackington No2,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,153.2
353596,Crackington No2,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
353596,Crackington No2,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
353596,Crackington No2,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
353596,Crackington No2,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.77
353596,Crackington No2,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,42.7
353596,Crackington No2,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353596,Crackington No2,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353596,Crackington No2,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
353596,Crackington No2,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.57
353596,Crackington No2,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.07
353596,Crackington No2,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.77
353596,Crackington No2,2024-01-17T23:10:00.000+00:00,feeder,1,N Current (RMS),A,46.4
353596,Crackington No2,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.1
353596,Crackington No2,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
353596,Crackington No2,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
353596,Crackington No2,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,10.9
353596,Crackington No2,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353596,Crackington No2,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.06
353596,Crackington No2,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353596,Crackington No2,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
353596,Crackington No2,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353596,Crackington No2,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.62
353596,Crackington No2,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
353596,Crackington No2,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
353596,Crackington No2,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.45
353596,Crackington No2,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.4
353596,Crackington No2,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,56.09
353596,Crackington No2,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
353596,Crackington No2,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
353596,Crackington No2,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
353596,Crackington No2,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
353596,Crackington No2,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
353596,Crackington No2,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.19
353596,Crackington No2,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
353596,Crackington No2,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.7
353596,Crackington No2,2024-01-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,74.8
353596,Crackington No2,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
353596,Crackington No2,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
353596,Crackington No2,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,115.1
353596,Crackington No2,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
353596,Crackington No2,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
353596,Crackington No2,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
353596,Crackington No2,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.4
353596,Crackington No2,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,45.4
353596,Crackington No2,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353596,Crackington No2,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
353596,Crackington No2,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.55
353596,Crackington No2,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.31
353596,Crackington No2,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.53
353596,Crackington No2,2024-01-17T23:00:00.000+00:00,feeder,1,N Current (RMS),A,53.0
353596,Crackington No2,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.7
353596,Crackington No2,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
353596,Crackington No2,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
353596,Crackington No2,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,11.0
353596,Crackington No2,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353596,Crackington No2,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.62
353596,Crackington No2,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353596,Crackington No2,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
353596,Crackington No2,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353596,Crackington No2,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.41
353596,Crackington No2,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
353596,Crackington No2,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.79
353596,Crackington No2,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.61
353596,Crackington No2,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,47.64
353596,Crackington No2,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
353596,Crackington No2,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
353596,Crackington No2,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
353596,Crackington No2,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
353596,Crackington No2,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
353596,Crackington No2,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
353596,Crackington No2,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.39
353596,Crackington No2,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
353596,Crackington No2,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.23
353596,Crackington No2,2024-01-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,66.2
353596,Crackington No2,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
353596,Crackington No2,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
353596,Crackington No2,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.2
353596,Crackington No2,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353596,Crackington No2,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
353596,Crackington No2,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
353596,Crackington No2,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.86
353596,Crackington No2,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,38.6
353596,Crackington No2,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353596,Crackington No2,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
353596,Crackington No2,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
353596,Crackington No2,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
353596,Crackington No2,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
353596,Crackington No2,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.96
353596,Crackington No2,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.69
353596,Crackington No2,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.81
353596,Crackington No2,2024-01-17T22:50:00.000+00:00,feeder,1,N Current (RMS),A,41.0
353596,Crackington No2,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.9
353596,Crackington No2,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
353596,Crackington No2,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
353596,Crackington No2,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,11.0
353596,Crackington No2,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353596,Crackington No2,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.17
353596,Crackington No2,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353596,Crackington No2,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
353596,Crackington No2,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353596,Crackington No2,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.25
353596,Crackington No2,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
353596,Crackington No2,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
353596,Crackington No2,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.48
353596,Crackington No2,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.82
353596,Crackington No2,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,45.9
353596,Crackington No2,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,112.7
353596,Crackington No2,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
353596,Crackington No2,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
353596,Crackington No2,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
353596,Crackington No2,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
353596,Crackington No2,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.35
353596,Crackington No2,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
353596,Crackington No2,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.2
353596,Crackington No2,2024-01-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,56.7
353596,Crackington No2,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
353596,Crackington No2,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
353596,Crackington No2,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.3
353596,Crackington No2,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
353596,Crackington No2,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
353596,Crackington No2,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
353596,Crackington No2,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
353596,Crackington No2,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
353596,Crackington No2,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
353596,Crackington No2,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
353596,Crackington No2,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.08
353596,Crackington No2,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.92
353596,Crackington No2,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.21
353596,Crackington No2,2024-01-17T22:40:00.000+00:00,feeder,1,N Current (RMS),A,44.5
353596,Crackington No2,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.9
353596,Crackington No2,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
353596,Crackington No2,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.6
353596,Crackington No2,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,11.1
353596,Crackington No2,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353596,Crackington No2,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.74
353596,Crackington No2,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353596,Crackington No2,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
353596,Crackington No2,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353596,Crackington No2,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.95
353596,Crackington No2,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
