Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
353596,Crackington No2,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
353596,Crackington No2,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.59
353596,Crackington No2,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.34
353596,Crackington No2,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,47.59
353596,Crackington No2,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,118.7
353596,Crackington No2,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
353596,Crackington No2,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
353596,Crackington No2,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
353596,Crackington No2,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
353596,Crackington No2,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
353596,Crackington No2,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.9
353596,Crackington No2,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
353596,Crackington No2,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.88
353596,Crackington No2,2024-01-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,51.9
353596,Crackington No2,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
353596,Crackington No2,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
353596,Crackington No2,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
353596,Crackington No2,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353596,Crackington No2,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
353596,Crackington No2,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
353596,Crackington No2,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.05
353596,Crackington No2,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,35.9
353596,Crackington No2,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353596,Crackington No2,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
353596,Crackington No2,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
353596,Crackington No2,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
353596,Crackington No2,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.25
353596,Crackington No2,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
353596,Crackington No2,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.89
353596,Crackington No2,2024-01-17T22:30:00.000+00:00,feeder,1,N Current (RMS),A,31.1
353596,Crackington No2,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.8
353596,Crackington No2,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
353596,Crackington No2,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.8
353596,Crackington No2,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,11.1
353596,Crackington No2,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353596,Crackington No2,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.79
353596,Crackington No2,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353596,Crackington No2,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
353596,Crackington No2,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353596,Crackington No2,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.82
353596,Crackington No2,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
353596,Crackington No2,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
353596,Crackington No2,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.33
353596,Crackington No2,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
353596,Crackington No2,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,43.82
353596,Crackington No2,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
353596,Crackington No2,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
353596,Crackington No2,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
353596,Crackington No2,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
353596,Crackington No2,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
353596,Crackington No2,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
353596,Crackington No2,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.4
353596,Crackington No2,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
353596,Crackington No2,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.3
353596,Crackington No2,2024-01-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,40.7
353596,Crackington No2,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
353596,Crackington No2,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
353596,Crackington No2,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
353596,Crackington No2,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
353596,Crackington No2,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.77
353596,Crackington No2,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,46.0
353596,Crackington No2,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353596,Crackington No2,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
353596,Crackington No2,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
353596,Crackington No2,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.24
353596,Crackington No2,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.64
353596,Crackington No2,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.61
353596,Crackington No2,2024-01-17T22:20:00.000+00:00,feeder,1,N Current (RMS),A,27.5
353596,Crackington No2,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
353596,Crackington No2,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.9
353596,Crackington No2,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
353596,Crackington No2,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,11.2
353596,Crackington No2,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353596,Crackington No2,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.83
353596,Crackington No2,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353596,Crackington No2,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
353596,Crackington No2,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353596,Crackington No2,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.35
353596,Crackington No2,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
353596,Crackington No2,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
353596,Crackington No2,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.85
353596,Crackington No2,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.19
353596,Crackington No2,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,43.69
353596,Crackington No2,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
353596,Crackington No2,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
353596,Crackington No2,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
353596,Crackington No2,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
353596,Crackington No2,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
353596,Crackington No2,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.15
353596,Crackington No2,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.6
353596,Crackington No2,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.63
353596,Crackington No2,2024-01-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,34.8
353596,Crackington No2,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
353596,Crackington No2,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
353596,Crackington No2,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.3
353596,Crackington No2,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
353596,Crackington No2,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.57
353596,Crackington No2,2024-01-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,53.5
353596,Crackington No2,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353596,Crackington No2,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
353596,Crackington No2,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
353596,Crackington No2,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
353596,Crackington No2,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.84
353596,Crackington No2,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.53
353596,Crackington No2,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.92
353596,Crackington No2,2024-01-17T22:10:00.000+00:00,feeder,1,N Current (RMS),A,49.6
353596,Crackington No2,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
353596,Crackington No2,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
353596,Crackington No2,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.5
353596,Crackington No2,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,11.3
353596,Crackington No2,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353596,Crackington No2,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.16
353596,Crackington No2,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353596,Crackington No2,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
353596,Crackington No2,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353596,Crackington No2,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.38
353596,Crackington No2,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
353596,Crackington No2,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
353596,Crackington No2,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.3
353596,Crackington No2,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.2
353596,Crackington No2,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,51.12
353596,Crackington No2,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,128.6
353596,Crackington No2,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
353596,Crackington No2,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
353596,Crackington No2,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
353596,Crackington No2,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
353596,Crackington No2,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
353596,Crackington No2,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.08
353596,Crackington No2,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
353596,Crackington No2,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.73
353596,Crackington No2,2024-01-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,62.2
353596,Crackington No2,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
353596,Crackington No2,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
353596,Crackington No2,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.9
353596,Crackington No2,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
353596,Crackington No2,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
353596,Crackington No2,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.57
353596,Crackington No2,2024-01-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,27.7
353596,Crackington No2,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
353596,Crackington No2,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
353596,Crackington No2,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
353596,Crackington No2,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.47
353596,Crackington No2,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.15
353596,Crackington No2,2024-01-17T22:00:00.000+00:00,feeder,1,N Current (RMS),A,62.1
353596,Crackington No2,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
353596,Crackington No2,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.7
353596,Crackington No2,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,109.2
353596,Crackington No2,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,11.3
353596,Crackington No2,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353596,Crackington No2,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.29
353596,Crackington No2,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353596,Crackington No2,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
353596,Crackington No2,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353596,Crackington No2,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.14
353596,Crackington No2,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
353596,Crackington No2,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
353596,Crackington No2,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.52
353596,Crackington No2,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.37
353596,Crackington No2,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,53.46
353596,Crackington No2,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,136.0
353596,Crackington No2,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
353596,Crackington No2,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
353596,Crackington No2,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
353596,Crackington No2,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
353596,Crackington No2,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.09
353596,Crackington No2,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
353596,Crackington No2,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.75
353596,Crackington No2,2024-01-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,67.8
353596,Crackington No2,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
353596,Crackington No2,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
353596,Crackington No2,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.3
353596,Crackington No2,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
353596,Crackington No2,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
353596,Crackington No2,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.81
353596,Crackington No2,2024-01-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,38.6
353596,Crackington No2,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353596,Crackington No2,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
353596,Crackington No2,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
353596,Crackington No2,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.58
353596,Crackington No2,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.02
353596,Crackington No2,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.71
353596,Crackington No2,2024-01-17T21:50:00.000+00:00,feeder,1,N Current (RMS),A,24.5
353596,Crackington No2,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
353596,Crackington No2,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
353596,Crackington No2,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
353596,Crackington No2,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,11.4
353596,Crackington No2,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353596,Crackington No2,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.81
353596,Crackington No2,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353596,Crackington No2,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
353596,Crackington No2,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
353596,Crackington No2,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.8
353596,Crackington No2,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
353596,Crackington No2,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
353596,Crackington No2,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.87
353596,Crackington No2,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.48
353596,Crackington No2,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,46.26
353596,Crackington No2,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,114.1
353596,Crackington No2,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
353596,Crackington No2,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
353596,Crackington No2,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
353596,Crackington No2,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
353596,Crackington No2,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.65
353596,Crackington No2,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
353596,Crackington No2,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.5
353596,Crackington No2,2024-01-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,80.9
353596,Crackington No2,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
353596,Crackington No2,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
353596,Crackington No2,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,117.0
353596,Crackington No2,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
353596,Crackington No2,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353596,Crackington No2,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.94
353596,Crackington No2,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,47.0
353596,Crackington No2,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353596,Crackington No2,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
353596,Crackington No2,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
353596,Crackington No2,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.58
353596,Crackington No2,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.5
353596,Crackington No2,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.57
353596,Crackington No2,2024-01-17T21:40:00.000+00:00,feeder,1,N Current (RMS),A,31.8
353596,Crackington No2,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
353596,Crackington No2,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
353596,Crackington No2,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.1
353596,Crackington No2,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,11.4
353596,Crackington No2,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
353596,Crackington No2,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.18
353596,Crackington No2,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353596,Crackington No2,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
353596,Crackington No2,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
353596,Crackington No2,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.7
353596,Crackington No2,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
353596,Crackington No2,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
353596,Crackington No2,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
353596,Crackington No2,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.41
353596,Crackington No2,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.67
353596,Crackington No2,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,56.01
353596,Crackington No2,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,153.8
353596,Crackington No2,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
353596,Crackington No2,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
353596,Crackington No2,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
353596,Crackington No2,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
353596,Crackington No2,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
353596,Crackington No2,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.65
353596,Crackington No2,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
353596,Crackington No2,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.54
353596,Crackington No2,2024-01-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,91.0
353596,Crackington No2,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
353596,Crackington No2,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
353596,Crackington No2,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,124.5
353596,Crackington No2,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353596,Crackington No2,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
353596,Crackington No2,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
353596,Crackington No2,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
353596,Crackington No2,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.6
353596,Crackington No2,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,53.0
353596,Crackington No2,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
353596,Crackington No2,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
353596,Crackington No2,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
353596,Crackington No2,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.96
353596,Crackington No2,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.45
353596,Crackington No2,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.67
353596,Crackington No2,2024-01-17T21:30:00.000+00:00,feeder,1,N Current (RMS),A,31.6
353596,Crackington No2,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
353596,Crackington No2,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
353596,Crackington No2,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.4
353596,Crackington No2,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,11.4
353596,Crackington No2,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
353596,Crackington No2,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.84
353596,Crackington No2,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353596,Crackington No2,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
353596,Crackington No2,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353596,Crackington No2,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.83
353596,Crackington No2,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
353596,Crackington No2,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
353596,Crackington No2,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.97
353596,Crackington No2,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.12
353596,Crackington No2,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,60.8
353596,Crackington No2,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,170.0
353596,Crackington No2,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
353596,Crackington No2,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
353596,Crackington No2,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
353596,Crackington No2,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
353596,Crackington No2,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.76
353596,Crackington No2,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
353596,Crackington No2,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.81
353596,Crackington No2,2024-01-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,94.7
353596,Crackington No2,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
353596,Crackington No2,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
353596,Crackington No2,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,130.1
353596,Crackington No2,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353596,Crackington No2,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
353596,Crackington No2,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
353596,Crackington No2,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
353596,Crackington No2,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.19
353596,Crackington No2,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,51.3
353596,Crackington No2,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
353596,Crackington No2,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
353596,Crackington No2,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
353596,Crackington No2,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.68
353596,Crackington No2,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.98
353596,Crackington No2,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.77
353596,Crackington No2,2024-01-17T21:20:00.000+00:00,feeder,1,N Current (RMS),A,31.1
353596,Crackington No2,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
353596,Crackington No2,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.4
353596,Crackington No2,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.9
353596,Crackington No2,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,11.5
353596,Crackington No2,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353596,Crackington No2,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.38
353596,Crackington No2,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353596,Crackington No2,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
353596,Crackington No2,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353596,Crackington No2,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.26
353596,Crackington No2,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
353596,Crackington No2,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
353596,Crackington No2,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.87
353596,Crackington No2,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.56
353596,Crackington No2,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,60.77
353596,Crackington No2,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,162.9
353596,Crackington No2,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
353596,Crackington No2,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
353596,Crackington No2,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
353596,Crackington No2,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
353596,Crackington No2,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
353596,Crackington No2,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.24
353596,Crackington No2,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.61
353596,Crackington No2,2024-01-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,82.6
353596,Crackington No2,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
353596,Crackington No2,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
353596,Crackington No2,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,121.2
353596,Crackington No2,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
353596,Crackington No2,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
353596,Crackington No2,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
353596,Crackington No2,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
353596,Crackington No2,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.1
353596,Crackington No2,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,63.4
353596,Crackington No2,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
353596,Crackington No2,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
353596,Crackington No2,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
353596,Crackington No2,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353596,Crackington No2,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.43
353596,Crackington No2,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.85
353596,Crackington No2,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.1
353596,Crackington No2,2024-01-17T21:10:00.000+00:00,feeder,1,N Current (RMS),A,49.6
353596,Crackington No2,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
353596,Crackington No2,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.7
353596,Crackington No2,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
353596,Crackington No2,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,11.5
353596,Crackington No2,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353596,Crackington No2,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.25
353596,Crackington No2,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353596,Crackington No2,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
353596,Crackington No2,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353596,Crackington No2,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.63
353596,Crackington No2,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
353596,Crackington No2,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
353596,Crackington No2,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.09
353596,Crackington No2,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.04
353596,Crackington No2,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,59.8
353596,Crackington No2,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,149.8
353596,Crackington No2,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
353596,Crackington No2,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
353596,Crackington No2,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
353596,Crackington No2,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
353596,Crackington No2,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.48
353596,Crackington No2,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
353596,Crackington No2,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.9
353596,Crackington No2,2024-01-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,83.7
353596,Crackington No2,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
353596,Crackington No2,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
353596,Crackington No2,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,117.6
353596,Crackington No2,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353596,Crackington No2,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.8
353596,Crackington No2,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
353596,Crackington No2,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
353596,Crackington No2,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.27
353596,Crackington No2,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,62.9
353596,Crackington No2,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
353596,Crackington No2,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.3
353596,Crackington No2,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
353596,Crackington No2,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.99
353596,Crackington No2,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.34
353596,Crackington No2,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.6
353596,Crackington No2,2024-01-17T21:00:00.000+00:00,feeder,1,N Current (RMS),A,44.3
353596,Crackington No2,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
353596,Crackington No2,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
353596,Crackington No2,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.4
353596,Crackington No2,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,11.5
353596,Crackington No2,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353596,Crackington No2,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.86
353596,Crackington No2,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353596,Crackington No2,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
353596,Crackington No2,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353596,Crackington No2,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.09
353596,Crackington No2,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
353596,Crackington No2,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
353596,Crackington No2,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
353596,Crackington No2,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.38
353596,Crackington No2,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.21
353596,Crackington No2,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,63.77
353596,Crackington No2,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,180.9
353596,Crackington No2,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
353596,Crackington No2,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
353596,Crackington No2,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
353596,Crackington No2,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353596,Crackington No2,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.51
353596,Crackington No2,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
353596,Crackington No2,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.75
353596,Crackington No2,2024-01-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,72.5
353596,Crackington No2,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
353596,Crackington No2,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
353596,Crackington No2,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,107.6
353596,Crackington No2,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353596,Crackington No2,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.66
353596,Crackington No2,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
353596,Crackington No2,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
353596,Crackington No2,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.73
353596,Crackington No2,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,65.5
353596,Crackington No2,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
353596,Crackington No2,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.7
353596,Crackington No2,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
353596,Crackington No2,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
353596,Crackington No2,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.74
353596,Crackington No2,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.54
353596,Crackington No2,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.67
353596,Crackington No2,2024-01-17T20:50:00.000+00:00,feeder,1,N Current (RMS),A,33.5
353596,Crackington No2,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
353596,Crackington No2,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.6
353596,Crackington No2,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
353596,Crackington No2,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,11.6
353596,Crackington No2,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353596,Crackington No2,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.24
353596,Crackington No2,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353596,Crackington No2,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
353596,Crackington No2,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353596,Crackington No2,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.42
353596,Crackington No2,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.59
353596,Crackington No2,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.77
353596,Crackington No2,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,62.15
353596,Crackington No2,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,147.9
353596,Crackington No2,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
353596,Crackington No2,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
353596,Crackington No2,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
353596,Crackington No2,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
353596,Crackington No2,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.07
353596,Crackington No2,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
353596,Crackington No2,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.47
353596,Crackington No2,2024-01-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,76.1
353596,Crackington No2,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
353596,Crackington No2,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
353596,Crackington No2,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.3
353596,Crackington No2,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353596,Crackington No2,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
353596,Crackington No2,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
353596,Crackington No2,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.77
353596,Crackington No2,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,53.7
353596,Crackington No2,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353596,Crackington No2,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
353596,Crackington No2,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
353596,Crackington No2,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.55
353596,Crackington No2,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.99
353596,Crackington No2,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.91
