Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-17T20:40:00.000+00:00,feeder,1,N Current (RMS),A,41.4
353596,Crackington No2,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
353596,Crackington No2,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
353596,Crackington No2,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
353596,Crackington No2,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,11.6
353596,Crackington No2,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353596,Crackington No2,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.57
353596,Crackington No2,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353596,Crackington No2,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
353596,Crackington No2,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353596,Crackington No2,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.57
353596,Crackington No2,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
353596,Crackington No2,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.94
353596,Crackington No2,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.65
353596,Crackington No2,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,62.15
353596,Crackington No2,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,164.7
353596,Crackington No2,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
353596,Crackington No2,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
353596,Crackington No2,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
353596,Crackington No2,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
353596,Crackington No2,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.99
353596,Crackington No2,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.91
353596,Crackington No2,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.32
353596,Crackington No2,2024-01-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,76.8
353596,Crackington No2,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
353596,Crackington No2,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
353596,Crackington No2,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,114.8
353596,Crackington No2,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353596,Crackington No2,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353596,Crackington No2,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
353596,Crackington No2,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
353596,Crackington No2,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
353596,Crackington No2,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.49
353596,Crackington No2,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,48.5
353596,Crackington No2,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353596,Crackington No2,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
353596,Crackington No2,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
353596,Crackington No2,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
353596,Crackington No2,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
353596,Crackington No2,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.09
353596,Crackington No2,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.99
353596,Crackington No2,2024-01-17T20:30:00.000+00:00,feeder,1,N Current (RMS),A,53.5
353596,Crackington No2,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
353596,Crackington No2,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.8
353596,Crackington No2,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.9
353596,Crackington No2,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,11.6
353596,Crackington No2,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
353596,Crackington No2,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.03
353596,Crackington No2,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353596,Crackington No2,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
353596,Crackington No2,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353596,Crackington No2,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.66
353596,Crackington No2,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
353596,Crackington No2,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
353596,Crackington No2,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.67
353596,Crackington No2,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.97
353596,Crackington No2,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,60.8
353596,Crackington No2,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,164.6
353596,Crackington No2,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
353596,Crackington No2,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
353596,Crackington No2,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
353596,Crackington No2,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
353596,Crackington No2,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.19
353596,Crackington No2,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.42
353596,Crackington No2,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.5
353596,Crackington No2,2024-01-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,75.4
353596,Crackington No2,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
353596,Crackington No2,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
353596,Crackington No2,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,115.7
353596,Crackington No2,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
353596,Crackington No2,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
353596,Crackington No2,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
353596,Crackington No2,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.9
353596,Crackington No2,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,50.6
353596,Crackington No2,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
353596,Crackington No2,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
353596,Crackington No2,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
353596,Crackington No2,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.65
353596,Crackington No2,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.16
353596,Crackington No2,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.59
353596,Crackington No2,2024-01-17T20:20:00.000+00:00,feeder,1,N Current (RMS),A,39.0
353596,Crackington No2,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
353596,Crackington No2,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.2
353596,Crackington No2,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.7
353596,Crackington No2,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,11.7
353596,Crackington No2,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
353596,Crackington No2,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.92
353596,Crackington No2,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353596,Crackington No2,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
353596,Crackington No2,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
353596,Crackington No2,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.01
353596,Crackington No2,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
353596,Crackington No2,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
353596,Crackington No2,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
353596,Crackington No2,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.31
353596,Crackington No2,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.56
353596,Crackington No2,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,58.99
353596,Crackington No2,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,144.9
353596,Crackington No2,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
353596,Crackington No2,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
353596,Crackington No2,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
353596,Crackington No2,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.99
353596,Crackington No2,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.41
353596,Crackington No2,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.61
353596,Crackington No2,2024-01-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,47.6
353596,Crackington No2,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
353596,Crackington No2,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
353596,Crackington No2,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.6
353596,Crackington No2,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
353596,Crackington No2,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.39
353596,Crackington No2,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,44.6
353596,Crackington No2,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
353596,Crackington No2,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
353596,Crackington No2,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
353596,Crackington No2,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
353596,Crackington No2,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.29
353596,Crackington No2,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.17
353596,Crackington No2,2024-01-17T20:10:00.000+00:00,feeder,1,N Current (RMS),A,35.1
353596,Crackington No2,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
353596,Crackington No2,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.3
353596,Crackington No2,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.1
353596,Crackington No2,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,11.8
353596,Crackington No2,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353596,Crackington No2,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.22
353596,Crackington No2,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353596,Crackington No2,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
353596,Crackington No2,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353596,Crackington No2,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.76
353596,Crackington No2,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
353596,Crackington No2,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
353596,Crackington No2,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
353596,Crackington No2,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.13
353596,Crackington No2,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.73
353596,Crackington No2,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.17
353596,Crackington No2,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
353596,Crackington No2,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
353596,Crackington No2,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
353596,Crackington No2,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
353596,Crackington No2,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
353596,Crackington No2,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
353596,Crackington No2,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.57
353596,Crackington No2,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
353596,Crackington No2,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.11
353596,Crackington No2,2024-01-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,44.5
353596,Crackington No2,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.1
353596,Crackington No2,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
353596,Crackington No2,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
353596,Crackington No2,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
353596,Crackington No2,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353596,Crackington No2,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
353596,Crackington No2,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,40.6
353596,Crackington No2,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
353596,Crackington No2,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
353596,Crackington No2,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
353596,Crackington No2,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.71
353596,Crackington No2,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.21
353596,Crackington No2,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.14
353596,Crackington No2,2024-01-17T20:00:00.000+00:00,feeder,1,N Current (RMS),A,30.8
353596,Crackington No2,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
353596,Crackington No2,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
353596,Crackington No2,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
353596,Crackington No2,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,11.8
353596,Crackington No2,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353596,Crackington No2,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.85
353596,Crackington No2,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353596,Crackington No2,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
353596,Crackington No2,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
353596,Crackington No2,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.67
353596,Crackington No2,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
353596,Crackington No2,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
353596,Crackington No2,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
353596,Crackington No2,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.77
353596,Crackington No2,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.37
353596,Crackington No2,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.72
353596,Crackington No2,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
353596,Crackington No2,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
353596,Crackington No2,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
353596,Crackington No2,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
353596,Crackington No2,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
353596,Crackington No2,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
353596,Crackington No2,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.11
353596,Crackington No2,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.82
353596,Crackington No2,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.89
353596,Crackington No2,2024-01-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,48.6
353596,Crackington No2,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
353596,Crackington No2,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
353596,Crackington No2,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.1
353596,Crackington No2,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353596,Crackington No2,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
353596,Crackington No2,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.16
353596,Crackington No2,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,43.5
353596,Crackington No2,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
353596,Crackington No2,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
353596,Crackington No2,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
353596,Crackington No2,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.01
353596,Crackington No2,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.78
353596,Crackington No2,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.11
353596,Crackington No2,2024-01-17T19:50:00.000+00:00,feeder,1,N Current (RMS),A,33.4
353596,Crackington No2,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
353596,Crackington No2,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.7
353596,Crackington No2,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
353596,Crackington No2,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,11.8
353596,Crackington No2,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353596,Crackington No2,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.84
353596,Crackington No2,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353596,Crackington No2,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
353596,Crackington No2,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353596,Crackington No2,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.37
353596,Crackington No2,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
353596,Crackington No2,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.54
353596,Crackington No2,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.61
353596,Crackington No2,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.16
353596,Crackington No2,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,109.9
353596,Crackington No2,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
353596,Crackington No2,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
353596,Crackington No2,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
353596,Crackington No2,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
353596,Crackington No2,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
353596,Crackington No2,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
353596,Crackington No2,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.95
353596,Crackington No2,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
353596,Crackington No2,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.15
353596,Crackington No2,2024-01-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,45.2
353596,Crackington No2,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
353596,Crackington No2,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
353596,Crackington No2,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
353596,Crackington No2,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353596,Crackington No2,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
353596,Crackington No2,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.59
353596,Crackington No2,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,49.0
353596,Crackington No2,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
353596,Crackington No2,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
353596,Crackington No2,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
353596,Crackington No2,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
353596,Crackington No2,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.5
353596,Crackington No2,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
353596,Crackington No2,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.32
353596,Crackington No2,2024-01-17T19:40:00.000+00:00,feeder,1,N Current (RMS),A,50.5
353596,Crackington No2,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
353596,Crackington No2,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
353596,Crackington No2,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.4
353596,Crackington No2,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,11.9
353596,Crackington No2,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353596,Crackington No2,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.69
353596,Crackington No2,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353596,Crackington No2,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
353596,Crackington No2,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
353596,Crackington No2,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.47
353596,Crackington No2,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
353596,Crackington No2,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
353596,Crackington No2,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.88
353596,Crackington No2,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.42
353596,Crackington No2,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.06
353596,Crackington No2,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,132.4
353596,Crackington No2,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
353596,Crackington No2,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
353596,Crackington No2,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
353596,Crackington No2,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
353596,Crackington No2,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.31
353596,Crackington No2,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
353596,Crackington No2,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.88
353596,Crackington No2,2024-01-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,48.6
353596,Crackington No2,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
353596,Crackington No2,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
353596,Crackington No2,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
353596,Crackington No2,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353596,Crackington No2,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
353596,Crackington No2,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
353596,Crackington No2,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.34
353596,Crackington No2,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,57.0
353596,Crackington No2,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
353596,Crackington No2,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
353596,Crackington No2,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
353596,Crackington No2,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.84
353596,Crackington No2,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
353596,Crackington No2,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.4
353596,Crackington No2,2024-01-17T19:30:00.000+00:00,feeder,1,N Current (RMS),A,83.0
353596,Crackington No2,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,120.6
353596,Crackington No2,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
353596,Crackington No2,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.7
353596,Crackington No2,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,11.9
353596,Crackington No2,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353596,Crackington No2,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.44
353596,Crackington No2,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353596,Crackington No2,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
353596,Crackington No2,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353596,Crackington No2,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.08
353596,Crackington No2,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
353596,Crackington No2,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
353596,Crackington No2,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.56
353596,Crackington No2,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.15
353596,Crackington No2,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.62
353596,Crackington No2,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,147.5
353596,Crackington No2,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
353596,Crackington No2,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
353596,Crackington No2,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
353596,Crackington No2,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
353596,Crackington No2,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.42
353596,Crackington No2,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
353596,Crackington No2,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.3
353596,Crackington No2,2024-01-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,43.7
353596,Crackington No2,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
353596,Crackington No2,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
353596,Crackington No2,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.9
353596,Crackington No2,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353596,Crackington No2,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
353596,Crackington No2,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353596,Crackington No2,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.85
353596,Crackington No2,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,66.2
353596,Crackington No2,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
353596,Crackington No2,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.6
353596,Crackington No2,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
353596,Crackington No2,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.22
353596,Crackington No2,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
353596,Crackington No2,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.14
353596,Crackington No2,2024-01-17T19:20:00.000+00:00,feeder,1,N Current (RMS),A,55.9
353596,Crackington No2,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.7
353596,Crackington No2,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
353596,Crackington No2,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.7
353596,Crackington No2,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,11.9
353596,Crackington No2,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353596,Crackington No2,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.91
353596,Crackington No2,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353596,Crackington No2,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
353596,Crackington No2,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
353596,Crackington No2,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.66
353596,Crackington No2,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
353596,Crackington No2,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
353596,Crackington No2,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
353596,Crackington No2,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.13
353596,Crackington No2,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.21
353596,Crackington No2,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.29
353596,Crackington No2,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,152.1
353596,Crackington No2,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
353596,Crackington No2,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
353596,Crackington No2,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
353596,Crackington No2,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
353596,Crackington No2,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
353596,Crackington No2,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.23
353596,Crackington No2,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.01
353596,Crackington No2,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.13
353596,Crackington No2,2024-01-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,50.8
353596,Crackington No2,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
353596,Crackington No2,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
353596,Crackington No2,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.6
353596,Crackington No2,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353596,Crackington No2,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
353596,Crackington No2,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
353596,Crackington No2,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.16
353596,Crackington No2,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,59.3
353596,Crackington No2,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
353596,Crackington No2,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
353596,Crackington No2,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
353596,Crackington No2,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.66
353596,Crackington No2,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.06
353596,Crackington No2,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.61
353596,Crackington No2,2024-01-17T19:10:00.000+00:00,feeder,1,N Current (RMS),A,58.9
353596,Crackington No2,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.4
353596,Crackington No2,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
353596,Crackington No2,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.6
353596,Crackington No2,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,11.9
353596,Crackington No2,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
353596,Crackington No2,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.26
353596,Crackington No2,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353596,Crackington No2,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
353596,Crackington No2,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
353596,Crackington No2,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.0
353596,Crackington No2,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
353596,Crackington No2,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
353596,Crackington No2,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.33
353596,Crackington No2,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.13
353596,Crackington No2,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.9
353596,Crackington No2,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,152.1
353596,Crackington No2,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
353596,Crackington No2,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
353596,Crackington No2,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
353596,Crackington No2,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.14
353596,Crackington No2,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
353596,Crackington No2,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.4
353596,Crackington No2,2024-01-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,56.6
353596,Crackington No2,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
353596,Crackington No2,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
353596,Crackington No2,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.4
353596,Crackington No2,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
353596,Crackington No2,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
353596,Crackington No2,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
353596,Crackington No2,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.59
353596,Crackington No2,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,57.2
353596,Crackington No2,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
353596,Crackington No2,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
353596,Crackington No2,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
353596,Crackington No2,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.98
353596,Crackington No2,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
353596,Crackington No2,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.1
353596,Crackington No2,2024-01-17T19:00:00.000+00:00,feeder,1,N Current (RMS),A,67.9
353596,Crackington No2,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.8
353596,Crackington No2,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
353596,Crackington No2,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.4
353596,Crackington No2,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,11.9
353596,Crackington No2,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353596,Crackington No2,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.57
353596,Crackington No2,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353596,Crackington No2,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
353596,Crackington No2,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353596,Crackington No2,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.64
353596,Crackington No2,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
353596,Crackington No2,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
353596,Crackington No2,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.69
353596,Crackington No2,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.13
353596,Crackington No2,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.09
353596,Crackington No2,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,161.2
353596,Crackington No2,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
353596,Crackington No2,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
353596,Crackington No2,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
353596,Crackington No2,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
353596,Crackington No2,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353596,Crackington No2,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
353596,Crackington No2,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.47
353596,Crackington No2,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.32
353596,Crackington No2,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.83
353596,Crackington No2,2024-01-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,46.8
353596,Crackington No2,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
353596,Crackington No2,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
353596,Crackington No2,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.1
353596,Crackington No2,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
353596,Crackington No2,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
353596,Crackington No2,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
353596,Crackington No2,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.1
353596,Crackington No2,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,60.4
353596,Crackington No2,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353596,Crackington No2,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
353596,Crackington No2,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
353596,Crackington No2,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
353596,Crackington No2,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353596,Crackington No2,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.75
353596,Crackington No2,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
353596,Crackington No2,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.09
353596,Crackington No2,2024-01-17T18:50:00.000+00:00,feeder,1,N Current (RMS),A,59.8
353596,Crackington No2,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
353596,Crackington No2,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
353596,Crackington No2,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.2
353596,Crackington No2,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,11.9
353596,Crackington No2,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
353596,Crackington No2,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.06
353596,Crackington No2,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353596,Crackington No2,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
353596,Crackington No2,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353596,Crackington No2,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.41
353596,Crackington No2,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
353596,Crackington No2,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
353596,Crackington No2,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.31
353596,Crackington No2,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.54
353596,Crackington No2,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.02
353596,Crackington No2,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,154.0
353596,Crackington No2,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
353596,Crackington No2,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
353596,Crackington No2,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
353596,Crackington No2,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
353596,Crackington No2,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353596,Crackington No2,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
353596,Crackington No2,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.5
353596,Crackington No2,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.28
353596,Crackington No2,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.88
353596,Crackington No2,2024-01-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,36.9
353596,Crackington No2,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
353596,Crackington No2,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
353596,Crackington No2,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.3
353596,Crackington No2,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353596,Crackington No2,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
