Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353596,Crackington No2,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
353596,Crackington No2,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.05
353596,Crackington No2,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,64.8
353596,Crackington No2,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353596,Crackington No2,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
353596,Crackington No2,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.7
353596,Crackington No2,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
353596,Crackington No2,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.2
353596,Crackington No2,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.7
353596,Crackington No2,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.54
353596,Crackington No2,2024-01-17T18:40:00.000+00:00,feeder,1,N Current (RMS),A,56.4
353596,Crackington No2,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
353596,Crackington No2,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
353596,Crackington No2,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.6
353596,Crackington No2,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,11.9
353596,Crackington No2,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
353596,Crackington No2,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.34
353596,Crackington No2,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353596,Crackington No2,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
353596,Crackington No2,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
353596,Crackington No2,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.93
353596,Crackington No2,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
353596,Crackington No2,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
353596,Crackington No2,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.84
353596,Crackington No2,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.15
353596,Crackington No2,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.47
353596,Crackington No2,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,142.7
353596,Crackington No2,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
353596,Crackington No2,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
353596,Crackington No2,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
353596,Crackington No2,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
353596,Crackington No2,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
353596,Crackington No2,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
353596,Crackington No2,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.37
353596,Crackington No2,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.28
353596,Crackington No2,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.12
353596,Crackington No2,2024-01-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,56.8
353596,Crackington No2,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
353596,Crackington No2,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
353596,Crackington No2,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.3
353596,Crackington No2,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353596,Crackington No2,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353596,Crackington No2,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
353596,Crackington No2,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.4
353596,Crackington No2,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,70.0
353596,Crackington No2,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353596,Crackington No2,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.1
353596,Crackington No2,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.22
353596,Crackington No2,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.18
353596,Crackington No2,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.74
353596,Crackington No2,2024-01-17T18:30:00.000+00:00,feeder,1,N Current (RMS),A,35.8
353596,Crackington No2,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
353596,Crackington No2,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
353596,Crackington No2,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.1
353596,Crackington No2,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,11.9
353596,Crackington No2,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353596,Crackington No2,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.56
353596,Crackington No2,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353596,Crackington No2,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
353596,Crackington No2,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353596,Crackington No2,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.79
353596,Crackington No2,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
353596,Crackington No2,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
353596,Crackington No2,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.8
353596,Crackington No2,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.5
353596,Crackington No2,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.26
353596,Crackington No2,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,151.5
353596,Crackington No2,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
353596,Crackington No2,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
353596,Crackington No2,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
353596,Crackington No2,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
353596,Crackington No2,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
353596,Crackington No2,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.26
353596,Crackington No2,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
353596,Crackington No2,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.79
353596,Crackington No2,2024-01-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,66.0
353596,Crackington No2,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
353596,Crackington No2,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
353596,Crackington No2,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.6
353596,Crackington No2,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
353596,Crackington No2,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
353596,Crackington No2,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
353596,Crackington No2,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353596,Crackington No2,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.1
353596,Crackington No2,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,64.5
353596,Crackington No2,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353596,Crackington No2,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
353596,Crackington No2,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
353596,Crackington No2,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353596,Crackington No2,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
353596,Crackington No2,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.3
353596,Crackington No2,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.57
353596,Crackington No2,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.16
353596,Crackington No2,2024-01-17T18:20:00.000+00:00,feeder,1,N Current (RMS),A,45.6
353596,Crackington No2,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
353596,Crackington No2,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.9
353596,Crackington No2,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.7
353596,Crackington No2,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,11.8
353596,Crackington No2,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
353596,Crackington No2,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.56
353596,Crackington No2,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353596,Crackington No2,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
353596,Crackington No2,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
353596,Crackington No2,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.14
353596,Crackington No2,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
353596,Crackington No2,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.77
353596,Crackington No2,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.53
353596,Crackington No2,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.05
353596,Crackington No2,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,157.2
353596,Crackington No2,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
353596,Crackington No2,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
353596,Crackington No2,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
353596,Crackington No2,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
353596,Crackington No2,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
353596,Crackington No2,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.45
353596,Crackington No2,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.28
353596,Crackington No2,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.49
353596,Crackington No2,2024-01-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,51.7
353596,Crackington No2,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.3
353596,Crackington No2,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
353596,Crackington No2,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.3
353596,Crackington No2,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353596,Crackington No2,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
353596,Crackington No2,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
353596,Crackington No2,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
353596,Crackington No2,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.54
353596,Crackington No2,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,62.4
353596,Crackington No2,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
353596,Crackington No2,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
353596,Crackington No2,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.67
353596,Crackington No2,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.03
353596,Crackington No2,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.06
353596,Crackington No2,2024-01-17T18:10:00.000+00:00,feeder,1,N Current (RMS),A,51.0
353596,Crackington No2,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
353596,Crackington No2,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.8
353596,Crackington No2,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,116.0
353596,Crackington No2,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,11.8
353596,Crackington No2,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353596,Crackington No2,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.7
353596,Crackington No2,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353596,Crackington No2,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
353596,Crackington No2,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353596,Crackington No2,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.09
353596,Crackington No2,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
353596,Crackington No2,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
353596,Crackington No2,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.21
353596,Crackington No2,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.39
353596,Crackington No2,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,64.09
353596,Crackington No2,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,153.6
353596,Crackington No2,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
353596,Crackington No2,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
353596,Crackington No2,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
353596,Crackington No2,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
353596,Crackington No2,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353596,Crackington No2,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.4
353596,Crackington No2,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.66
353596,Crackington No2,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.47
353596,Crackington No2,2024-01-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,56.6
353596,Crackington No2,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.1
353596,Crackington No2,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
353596,Crackington No2,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,109.8
353596,Crackington No2,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353596,Crackington No2,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
353596,Crackington No2,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
353596,Crackington No2,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
353596,Crackington No2,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.27
353596,Crackington No2,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,65.8
353596,Crackington No2,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353596,Crackington No2,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
353596,Crackington No2,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
353596,Crackington No2,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
353596,Crackington No2,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
353596,Crackington No2,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.13
353596,Crackington No2,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.99
353596,Crackington No2,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.59
353596,Crackington No2,2024-01-17T18:00:00.000+00:00,feeder,1,N Current (RMS),A,36.0
353596,Crackington No2,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.4
353596,Crackington No2,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.1
353596,Crackington No2,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.8
353596,Crackington No2,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,11.9
353596,Crackington No2,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353596,Crackington No2,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.41
353596,Crackington No2,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353596,Crackington No2,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
353596,Crackington No2,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353596,Crackington No2,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.1
353596,Crackington No2,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
353596,Crackington No2,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
353596,Crackington No2,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.63
353596,Crackington No2,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.75
353596,Crackington No2,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.33
353596,Crackington No2,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,146.8
353596,Crackington No2,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
353596,Crackington No2,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
353596,Crackington No2,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
353596,Crackington No2,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
353596,Crackington No2,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
353596,Crackington No2,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.7
353596,Crackington No2,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.57
353596,Crackington No2,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.91
353596,Crackington No2,2024-01-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,46.1
353596,Crackington No2,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
353596,Crackington No2,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
353596,Crackington No2,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,103.7
353596,Crackington No2,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353596,Crackington No2,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353596,Crackington No2,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
353596,Crackington No2,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
353596,Crackington No2,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
353596,Crackington No2,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.4
353596,Crackington No2,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,61.2
353596,Crackington No2,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
353596,Crackington No2,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
353596,Crackington No2,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
353596,Crackington No2,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
353596,Crackington No2,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353596,Crackington No2,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
353596,Crackington No2,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.01
353596,Crackington No2,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.68
353596,Crackington No2,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.44
353596,Crackington No2,2024-01-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,53.5
353596,Crackington No2,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
353596,Crackington No2,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.6
353596,Crackington No2,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,108.7
353596,Crackington No2,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,11.9
353596,Crackington No2,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353596,Crackington No2,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,226.74
353596,Crackington No2,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353596,Crackington No2,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
353596,Crackington No2,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353596,Crackington No2,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.45
353596,Crackington No2,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
353596,Crackington No2,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
353596,Crackington No2,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
353596,Crackington No2,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.14
353596,Crackington No2,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.39
353596,Crackington No2,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.74
353596,Crackington No2,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,143.1
353596,Crackington No2,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
353596,Crackington No2,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
353596,Crackington No2,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
353596,Crackington No2,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
353596,Crackington No2,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
353596,Crackington No2,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
353596,Crackington No2,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.05
353596,Crackington No2,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.07
353596,Crackington No2,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.07
353596,Crackington No2,2024-01-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,51.4
353596,Crackington No2,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.1
353596,Crackington No2,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
353596,Crackington No2,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,110.0
353596,Crackington No2,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
353596,Crackington No2,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
353596,Crackington No2,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
353596,Crackington No2,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
353596,Crackington No2,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.95
353596,Crackington No2,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,68.1
353596,Crackington No2,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
353596,Crackington No2,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
353596,Crackington No2,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
353596,Crackington No2,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
353596,Crackington No2,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.39
353596,Crackington No2,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.66
353596,Crackington No2,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.85
353596,Crackington No2,2024-01-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,47.8
353596,Crackington No2,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
353596,Crackington No2,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,118.1
353596,Crackington No2,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.5
353596,Crackington No2,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,11.9
353596,Crackington No2,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
353596,Crackington No2,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,224.53
353596,Crackington No2,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353596,Crackington No2,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
353596,Crackington No2,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353596,Crackington No2,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.15
353596,Crackington No2,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
353596,Crackington No2,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
353596,Crackington No2,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.95
353596,Crackington No2,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.8
353596,Crackington No2,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.88
353596,Crackington No2,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,118.7
353596,Crackington No2,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
353596,Crackington No2,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
353596,Crackington No2,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
353596,Crackington No2,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
353596,Crackington No2,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353596,Crackington No2,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
353596,Crackington No2,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.88
353596,Crackington No2,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.56
353596,Crackington No2,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.59
353596,Crackington No2,2024-01-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,38.4
353596,Crackington No2,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
353596,Crackington No2,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
353596,Crackington No2,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.4
353596,Crackington No2,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353596,Crackington No2,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
353596,Crackington No2,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
353596,Crackington No2,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
353596,Crackington No2,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.42
353596,Crackington No2,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,70.1
353596,Crackington No2,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
353596,Crackington No2,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.7
353596,Crackington No2,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
353596,Crackington No2,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
353596,Crackington No2,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
353596,Crackington No2,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.88
353596,Crackington No2,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.49
353596,Crackington No2,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.2
353596,Crackington No2,2024-01-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,39.9
353596,Crackington No2,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.2
353596,Crackington No2,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
353596,Crackington No2,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
353596,Crackington No2,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,11.9
353596,Crackington No2,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353596,Crackington No2,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,224.43
353596,Crackington No2,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353596,Crackington No2,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
353596,Crackington No2,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353596,Crackington No2,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,225.23
353596,Crackington No2,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
353596,Crackington No2,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
353596,Crackington No2,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.25
353596,Crackington No2,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.12
353596,Crackington No2,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.22
353596,Crackington No2,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,116.1
353596,Crackington No2,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
353596,Crackington No2,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
353596,Crackington No2,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
353596,Crackington No2,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
353596,Crackington No2,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
353596,Crackington No2,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
353596,Crackington No2,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.57
353596,Crackington No2,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
353596,Crackington No2,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.33
353596,Crackington No2,2024-01-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,29.9
353596,Crackington No2,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.9
353596,Crackington No2,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
353596,Crackington No2,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.7
353596,Crackington No2,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353596,Crackington No2,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
353596,Crackington No2,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
353596,Crackington No2,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
353596,Crackington No2,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.55
353596,Crackington No2,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,54.6
353596,Crackington No2,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353596,Crackington No2,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
353596,Crackington No2,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
353596,Crackington No2,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
353596,Crackington No2,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.6
353596,Crackington No2,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.42
353596,Crackington No2,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.28
353596,Crackington No2,2024-01-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,27.0
353596,Crackington No2,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
353596,Crackington No2,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
353596,Crackington No2,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
353596,Crackington No2,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,12.0
353596,Crackington No2,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
353596,Crackington No2,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,225.02
353596,Crackington No2,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353596,Crackington No2,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
353596,Crackington No2,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353596,Crackington No2,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.02
353596,Crackington No2,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
353596,Crackington No2,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
353596,Crackington No2,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.29
353596,Crackington No2,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.5
353596,Crackington No2,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.16
353596,Crackington No2,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
353596,Crackington No2,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
353596,Crackington No2,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
353596,Crackington No2,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
353596,Crackington No2,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
353596,Crackington No2,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
353596,Crackington No2,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.91
353596,Crackington No2,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.6
353596,Crackington No2,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.37
353596,Crackington No2,2024-01-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,42.2
353596,Crackington No2,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.9
353596,Crackington No2,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
353596,Crackington No2,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.9
353596,Crackington No2,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
353596,Crackington No2,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
353596,Crackington No2,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
353596,Crackington No2,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353596,Crackington No2,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.95
353596,Crackington No2,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,56.0
353596,Crackington No2,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353596,Crackington No2,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
353596,Crackington No2,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
353596,Crackington No2,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
353596,Crackington No2,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
353596,Crackington No2,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.44
353596,Crackington No2,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.71
353596,Crackington No2,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.45
353596,Crackington No2,2024-01-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,25.4
353596,Crackington No2,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.7
353596,Crackington No2,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.9
353596,Crackington No2,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
353596,Crackington No2,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,12.0
353596,Crackington No2,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353596,Crackington No2,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,226.04
353596,Crackington No2,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353596,Crackington No2,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
353596,Crackington No2,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353596,Crackington No2,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.31
353596,Crackington No2,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
353596,Crackington No2,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
353596,Crackington No2,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.63
353596,Crackington No2,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.32
353596,Crackington No2,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.78
353596,Crackington No2,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
353596,Crackington No2,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
353596,Crackington No2,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
353596,Crackington No2,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
353596,Crackington No2,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
353596,Crackington No2,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.92
353596,Crackington No2,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.09
353596,Crackington No2,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.41
353596,Crackington No2,2024-01-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,43.6
353596,Crackington No2,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
353596,Crackington No2,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
353596,Crackington No2,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
353596,Crackington No2,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353596,Crackington No2,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353596,Crackington No2,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353596,Crackington No2,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
353596,Crackington No2,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
353596,Crackington No2,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.1
353596,Crackington No2,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,52.0
353596,Crackington No2,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
353596,Crackington No2,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
353596,Crackington No2,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
353596,Crackington No2,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353596,Crackington No2,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
353596,Crackington No2,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.79
353596,Crackington No2,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.22
353596,Crackington No2,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.65
353596,Crackington No2,2024-01-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,23.1
353596,Crackington No2,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
353596,Crackington No2,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
353596,Crackington No2,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
353596,Crackington No2,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,12.1
353596,Crackington No2,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353596,Crackington No2,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.88
353596,Crackington No2,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353596,Crackington No2,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
353596,Crackington No2,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353596,Crackington No2,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.46
353596,Crackington No2,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
353596,Crackington No2,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
353596,Crackington No2,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
353596,Crackington No2,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.17
353596,Crackington No2,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.41
353596,Crackington No2,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.16
353596,Crackington No2,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
353596,Crackington No2,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
353596,Crackington No2,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
353596,Crackington No2,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
353596,Crackington No2,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
353596,Crackington No2,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
353596,Crackington No2,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
353596,Crackington No2,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.61
353596,Crackington No2,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.94
353596,Crackington No2,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.09
353596,Crackington No2,2024-01-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,76.7
353596,Crackington No2,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
353596,Crackington No2,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
353596,Crackington No2,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,116.0
353596,Crackington No2,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353596,Crackington No2,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353596,Crackington No2,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353596,Crackington No2,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
353596,Crackington No2,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353596,Crackington No2,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.06
353596,Crackington No2,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,44.1
353596,Crackington No2,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
353596,Crackington No2,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
353596,Crackington No2,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
353596,Crackington No2,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
353596,Crackington No2,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
353596,Crackington No2,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
353596,Crackington No2,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.05
353596,Crackington No2,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.06
353596,Crackington No2,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.14
353596,Crackington No2,2024-01-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,18.9
353596,Crackington No2,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
353596,Crackington No2,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
353596,Crackington No2,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
353596,Crackington No2,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,12.1
353596,Crackington No2,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353596,Crackington No2,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.37
353596,Crackington No2,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353596,Crackington No2,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
353596,Crackington No2,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353596,Crackington No2,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.37
353596,Crackington No2,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
353596,Crackington No2,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
353596,Crackington No2,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
353596,Crackington No2,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.96
353596,Crackington No2,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.04
353596,Crackington No2,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.29
353596,Crackington No2,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,115.1
353596,Crackington No2,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
353596,Crackington No2,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
353596,Crackington No2,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
353596,Crackington No2,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
353596,Crackington No2,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
